Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
342092,Audley Avenue,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
342092,Audley Avenue,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
342092,Audley Avenue,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
342092,Audley Avenue,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.13
342092,Audley Avenue,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.8
342092,Audley Avenue,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,26.8
342092,Audley Avenue,2024-01-17T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,61.6
342092,Audley Avenue,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
342092,Audley Avenue,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.9
342092,Audley Avenue,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.0
342092,Audley Avenue,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
342092,Audley Avenue,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
342092,Audley Avenue,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
342092,Audley Avenue,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.41
342092,Audley Avenue,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
342092,Audley Avenue,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.33
342092,Audley Avenue,2024-01-17T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
342092,Audley Avenue,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
342092,Audley Avenue,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
342092,Audley Avenue,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
342092,Audley Avenue,2024-01-17T12:30:00.000+00:00,transformer,,Temperature,C,13.7
342092,Audley Avenue,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
342092,Audley Avenue,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
342092,Audley Avenue,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
342092,Audley Avenue,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
342092,Audley Avenue,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
342092,Audley Avenue,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
342092,Audley Avenue,2024-01-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
342092,Audley Avenue,2024-01-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
342092,Audley Avenue,2024-01-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
342092,Audley Avenue,2024-01-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.37
342092,Audley Avenue,2024-01-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.93
342092,Audley Avenue,2024-01-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,36.99
342092,Audley Avenue,2024-01-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
342092,Audley Avenue,2024-01-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
342092,Audley Avenue,2024-01-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
342092,Audley Avenue,2024-01-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
342092,Audley Avenue,2024-01-17T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
342092,Audley Avenue,2024-01-17T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
342092,Audley Avenue,2024-01-17T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
342092,Audley Avenue,2024-01-17T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.28
342092,Audley Avenue,2024-01-17T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.55
342092,Audley Avenue,2024-01-17T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.2
342092,Audley Avenue,2024-01-17T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
342092,Audley Avenue,2024-01-17T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.1
342092,Audley Avenue,2024-01-17T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.8
342092,Audley Avenue,2024-01-17T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.5
342092,Audley Avenue,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
342092,Audley Avenue,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
342092,Audley Avenue,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
342092,Audley Avenue,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.53
342092,Audley Avenue,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.24
342092,Audley Avenue,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.32
342092,Audley Avenue,2024-01-17T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
342092,Audley Avenue,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
342092,Audley Avenue,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.8
342092,Audley Avenue,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.6
342092,Audley Avenue,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
342092,Audley Avenue,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
342092,Audley Avenue,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
342092,Audley Avenue,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.16
342092,Audley Avenue,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.2
342092,Audley Avenue,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.44
342092,Audley Avenue,2024-01-17T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
342092,Audley Avenue,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
342092,Audley Avenue,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
342092,Audley Avenue,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
342092,Audley Avenue,2024-01-17T12:20:00.000+00:00,transformer,,Temperature,C,13.7
342092,Audley Avenue,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
342092,Audley Avenue,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
342092,Audley Avenue,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
342092,Audley Avenue,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
342092,Audley Avenue,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
342092,Audley Avenue,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
342092,Audley Avenue,2024-01-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
342092,Audley Avenue,2024-01-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
342092,Audley Avenue,2024-01-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
342092,Audley Avenue,2024-01-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.97
342092,Audley Avenue,2024-01-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.98
342092,Audley Avenue,2024-01-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,28.96
342092,Audley Avenue,2024-01-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
342092,Audley Avenue,2024-01-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
342092,Audley Avenue,2024-01-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
342092,Audley Avenue,2024-01-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
342092,Audley Avenue,2024-01-17T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
342092,Audley Avenue,2024-01-17T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
342092,Audley Avenue,2024-01-17T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
342092,Audley Avenue,2024-01-17T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.25
342092,Audley Avenue,2024-01-17T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.44
342092,Audley Avenue,2024-01-17T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.81
342092,Audley Avenue,2024-01-17T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
342092,Audley Avenue,2024-01-17T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.9
342092,Audley Avenue,2024-01-17T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.7
342092,Audley Avenue,2024-01-17T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.5
342092,Audley Avenue,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
342092,Audley Avenue,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
342092,Audley Avenue,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
342092,Audley Avenue,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.47
342092,Audley Avenue,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.41
342092,Audley Avenue,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.42
342092,Audley Avenue,2024-01-17T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
342092,Audley Avenue,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.3
342092,Audley Avenue,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.8
342092,Audley Avenue,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.3
342092,Audley Avenue,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
342092,Audley Avenue,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
342092,Audley Avenue,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
342092,Audley Avenue,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.06
342092,Audley Avenue,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.2
342092,Audley Avenue,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.42
342092,Audley Avenue,2024-01-17T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
342092,Audley Avenue,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
342092,Audley Avenue,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
342092,Audley Avenue,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
342092,Audley Avenue,2024-01-17T12:10:00.000+00:00,transformer,,Temperature,C,13.8
342092,Audley Avenue,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
342092,Audley Avenue,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
342092,Audley Avenue,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
342092,Audley Avenue,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
342092,Audley Avenue,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
342092,Audley Avenue,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
342092,Audley Avenue,2024-01-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
342092,Audley Avenue,2024-01-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
342092,Audley Avenue,2024-01-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
342092,Audley Avenue,2024-01-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.78
342092,Audley Avenue,2024-01-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.04
342092,Audley Avenue,2024-01-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,24.65
342092,Audley Avenue,2024-01-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
342092,Audley Avenue,2024-01-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
342092,Audley Avenue,2024-01-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
342092,Audley Avenue,2024-01-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
342092,Audley Avenue,2024-01-17T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
342092,Audley Avenue,2024-01-17T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
342092,Audley Avenue,2024-01-17T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
342092,Audley Avenue,2024-01-17T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.75
342092,Audley Avenue,2024-01-17T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.14
342092,Audley Avenue,2024-01-17T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.53
342092,Audley Avenue,2024-01-17T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
342092,Audley Avenue,2024-01-17T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.9
342092,Audley Avenue,2024-01-17T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.0
342092,Audley Avenue,2024-01-17T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.2
342092,Audley Avenue,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
342092,Audley Avenue,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
342092,Audley Avenue,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
342092,Audley Avenue,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.95
342092,Audley Avenue,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.28
342092,Audley Avenue,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.29
342092,Audley Avenue,2024-01-17T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
342092,Audley Avenue,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.0
342092,Audley Avenue,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.3
342092,Audley Avenue,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.4
342092,Audley Avenue,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
342092,Audley Avenue,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
342092,Audley Avenue,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
342092,Audley Avenue,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.98
342092,Audley Avenue,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
342092,Audley Avenue,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
342092,Audley Avenue,2024-01-17T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
342092,Audley Avenue,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
342092,Audley Avenue,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
342092,Audley Avenue,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
342092,Audley Avenue,2024-01-17T12:00:00.000+00:00,transformer,,Temperature,C,13.9
342092,Audley Avenue,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
342092,Audley Avenue,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
342092,Audley Avenue,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
342092,Audley Avenue,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
342092,Audley Avenue,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
342092,Audley Avenue,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
342092,Audley Avenue,2024-01-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
342092,Audley Avenue,2024-01-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
342092,Audley Avenue,2024-01-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
342092,Audley Avenue,2024-01-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,28.68
342092,Audley Avenue,2024-01-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.59
342092,Audley Avenue,2024-01-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,26.2
342092,Audley Avenue,2024-01-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
342092,Audley Avenue,2024-01-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
342092,Audley Avenue,2024-01-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
342092,Audley Avenue,2024-01-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
342092,Audley Avenue,2024-01-17T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
342092,Audley Avenue,2024-01-17T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
342092,Audley Avenue,2024-01-17T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
342092,Audley Avenue,2024-01-17T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.44
342092,Audley Avenue,2024-01-17T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.08
342092,Audley Avenue,2024-01-17T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.98
342092,Audley Avenue,2024-01-17T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
342092,Audley Avenue,2024-01-17T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.1
342092,Audley Avenue,2024-01-17T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
342092,Audley Avenue,2024-01-17T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.6
342092,Audley Avenue,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
342092,Audley Avenue,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
342092,Audley Avenue,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
342092,Audley Avenue,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.2
342092,Audley Avenue,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.4
342092,Audley Avenue,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.32
342092,Audley Avenue,2024-01-17T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
342092,Audley Avenue,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
342092,Audley Avenue,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.1
342092,Audley Avenue,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.9
342092,Audley Avenue,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
342092,Audley Avenue,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
342092,Audley Avenue,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
342092,Audley Avenue,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.31
342092,Audley Avenue,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
342092,Audley Avenue,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.3
342092,Audley Avenue,2024-01-17T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
342092,Audley Avenue,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
342092,Audley Avenue,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
342092,Audley Avenue,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
342092,Audley Avenue,2024-01-17T11:50:00.000+00:00,transformer,,Temperature,C,13.9
342092,Audley Avenue,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
342092,Audley Avenue,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
342092,Audley Avenue,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
342092,Audley Avenue,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
342092,Audley Avenue,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
342092,Audley Avenue,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
342092,Audley Avenue,2024-01-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
342092,Audley Avenue,2024-01-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
342092,Audley Avenue,2024-01-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
342092,Audley Avenue,2024-01-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,23.95
342092,Audley Avenue,2024-01-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.67
342092,Audley Avenue,2024-01-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.6
342092,Audley Avenue,2024-01-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
342092,Audley Avenue,2024-01-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
342092,Audley Avenue,2024-01-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
342092,Audley Avenue,2024-01-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
342092,Audley Avenue,2024-01-17T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
342092,Audley Avenue,2024-01-17T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-17T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
342092,Audley Avenue,2024-01-17T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.17
342092,Audley Avenue,2024-01-17T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
342092,Audley Avenue,2024-01-17T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.19
342092,Audley Avenue,2024-01-17T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
342092,Audley Avenue,2024-01-17T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.3
342092,Audley Avenue,2024-01-17T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.9
342092,Audley Avenue,2024-01-17T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
342092,Audley Avenue,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
342092,Audley Avenue,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
342092,Audley Avenue,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
342092,Audley Avenue,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.65
342092,Audley Avenue,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.99
342092,Audley Avenue,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.31
342092,Audley Avenue,2024-01-17T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
342092,Audley Avenue,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
342092,Audley Avenue,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.3
342092,Audley Avenue,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.8
342092,Audley Avenue,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
342092,Audley Avenue,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
342092,Audley Avenue,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
342092,Audley Avenue,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.08
342092,Audley Avenue,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
342092,Audley Avenue,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.44
342092,Audley Avenue,2024-01-17T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
342092,Audley Avenue,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
342092,Audley Avenue,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
342092,Audley Avenue,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
342092,Audley Avenue,2024-01-17T11:40:00.000+00:00,transformer,,Temperature,C,13.8
342092,Audley Avenue,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
342092,Audley Avenue,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
342092,Audley Avenue,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
342092,Audley Avenue,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
342092,Audley Avenue,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
342092,Audley Avenue,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
342092,Audley Avenue,2024-01-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
342092,Audley Avenue,2024-01-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
342092,Audley Avenue,2024-01-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
342092,Audley Avenue,2024-01-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.9
342092,Audley Avenue,2024-01-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.1
342092,Audley Avenue,2024-01-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.94
342092,Audley Avenue,2024-01-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
342092,Audley Avenue,2024-01-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
342092,Audley Avenue,2024-01-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
342092,Audley Avenue,2024-01-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
342092,Audley Avenue,2024-01-17T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
342092,Audley Avenue,2024-01-17T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
342092,Audley Avenue,2024-01-17T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
342092,Audley Avenue,2024-01-17T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.61
342092,Audley Avenue,2024-01-17T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.37
342092,Audley Avenue,2024-01-17T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.71
342092,Audley Avenue,2024-01-17T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
342092,Audley Avenue,2024-01-17T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.1
342092,Audley Avenue,2024-01-17T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.7
342092,Audley Avenue,2024-01-17T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
342092,Audley Avenue,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
342092,Audley Avenue,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
342092,Audley Avenue,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
342092,Audley Avenue,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.19
342092,Audley Avenue,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.29
342092,Audley Avenue,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.97
342092,Audley Avenue,2024-01-17T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
342092,Audley Avenue,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
342092,Audley Avenue,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
342092,Audley Avenue,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.7
342092,Audley Avenue,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
342092,Audley Avenue,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
342092,Audley Avenue,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
342092,Audley Avenue,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.76
342092,Audley Avenue,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
342092,Audley Avenue,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.31
342092,Audley Avenue,2024-01-17T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
342092,Audley Avenue,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
342092,Audley Avenue,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
342092,Audley Avenue,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
342092,Audley Avenue,2024-01-17T11:30:00.000+00:00,transformer,,Temperature,C,14.0
342092,Audley Avenue,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
342092,Audley Avenue,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
342092,Audley Avenue,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
342092,Audley Avenue,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
342092,Audley Avenue,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
342092,Audley Avenue,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
342092,Audley Avenue,2024-01-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
342092,Audley Avenue,2024-01-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
342092,Audley Avenue,2024-01-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
342092,Audley Avenue,2024-01-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.56
342092,Audley Avenue,2024-01-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.78
342092,Audley Avenue,2024-01-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
342092,Audley Avenue,2024-01-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
342092,Audley Avenue,2024-01-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
342092,Audley Avenue,2024-01-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
342092,Audley Avenue,2024-01-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
342092,Audley Avenue,2024-01-17T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
342092,Audley Avenue,2024-01-17T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
342092,Audley Avenue,2024-01-17T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
342092,Audley Avenue,2024-01-17T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.76
342092,Audley Avenue,2024-01-17T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.11
342092,Audley Avenue,2024-01-17T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.19
342092,Audley Avenue,2024-01-17T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
342092,Audley Avenue,2024-01-17T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
342092,Audley Avenue,2024-01-17T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
342092,Audley Avenue,2024-01-17T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
342092,Audley Avenue,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
342092,Audley Avenue,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
342092,Audley Avenue,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.25
342092,Audley Avenue,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.2
342092,Audley Avenue,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.74
342092,Audley Avenue,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.99
342092,Audley Avenue,2024-01-17T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
342092,Audley Avenue,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.7
342092,Audley Avenue,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.7
342092,Audley Avenue,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.7
342092,Audley Avenue,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
342092,Audley Avenue,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
342092,Audley Avenue,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
342092,Audley Avenue,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.28
342092,Audley Avenue,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
342092,Audley Avenue,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
342092,Audley Avenue,2024-01-17T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
342092,Audley Avenue,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
342092,Audley Avenue,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
342092,Audley Avenue,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
342092,Audley Avenue,2024-01-17T11:20:00.000+00:00,transformer,,Temperature,C,14.0
342092,Audley Avenue,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
342092,Audley Avenue,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
342092,Audley Avenue,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
342092,Audley Avenue,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
342092,Audley Avenue,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
342092,Audley Avenue,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
342092,Audley Avenue,2024-01-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
342092,Audley Avenue,2024-01-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
342092,Audley Avenue,2024-01-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
342092,Audley Avenue,2024-01-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.25
342092,Audley Avenue,2024-01-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.98
342092,Audley Avenue,2024-01-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.58
342092,Audley Avenue,2024-01-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
342092,Audley Avenue,2024-01-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
342092,Audley Avenue,2024-01-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
342092,Audley Avenue,2024-01-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
342092,Audley Avenue,2024-01-17T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
342092,Audley Avenue,2024-01-17T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
342092,Audley Avenue,2024-01-17T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
342092,Audley Avenue,2024-01-17T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.23
342092,Audley Avenue,2024-01-17T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.03
342092,Audley Avenue,2024-01-17T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.34
342092,Audley Avenue,2024-01-17T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
342092,Audley Avenue,2024-01-17T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.7
342092,Audley Avenue,2024-01-17T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
342092,Audley Avenue,2024-01-17T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
342092,Audley Avenue,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
342092,Audley Avenue,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
342092,Audley Avenue,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.44
342092,Audley Avenue,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.3
342092,Audley Avenue,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.6
342092,Audley Avenue,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.29
342092,Audley Avenue,2024-01-17T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
342092,Audley Avenue,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
342092,Audley Avenue,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
342092,Audley Avenue,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.0
342092,Audley Avenue,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
342092,Audley Avenue,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
342092,Audley Avenue,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
342092,Audley Avenue,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.29
342092,Audley Avenue,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
342092,Audley Avenue,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.33
342092,Audley Avenue,2024-01-17T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
342092,Audley Avenue,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
342092,Audley Avenue,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
342092,Audley Avenue,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
342092,Audley Avenue,2024-01-17T11:10:00.000+00:00,transformer,,Temperature,C,13.9
342092,Audley Avenue,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
342092,Audley Avenue,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
342092,Audley Avenue,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
342092,Audley Avenue,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
342092,Audley Avenue,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
342092,Audley Avenue,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
342092,Audley Avenue,2024-01-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
342092,Audley Avenue,2024-01-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
342092,Audley Avenue,2024-01-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
342092,Audley Avenue,2024-01-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.82
342092,Audley Avenue,2024-01-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.75
342092,Audley Avenue,2024-01-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.97
342092,Audley Avenue,2024-01-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
342092,Audley Avenue,2024-01-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
342092,Audley Avenue,2024-01-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
342092,Audley Avenue,2024-01-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
342092,Audley Avenue,2024-01-17T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
342092,Audley Avenue,2024-01-17T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
342092,Audley Avenue,2024-01-17T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
342092,Audley Avenue,2024-01-17T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.41
342092,Audley Avenue,2024-01-17T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.38
342092,Audley Avenue,2024-01-17T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.98
342092,Audley Avenue,2024-01-17T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
342092,Audley Avenue,2024-01-17T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.2
342092,Audley Avenue,2024-01-17T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
342092,Audley Avenue,2024-01-17T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
342092,Audley Avenue,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
342092,Audley Avenue,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
342092,Audley Avenue,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.39
342092,Audley Avenue,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.51
342092,Audley Avenue,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.31
342092,Audley Avenue,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.61
342092,Audley Avenue,2024-01-17T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
342092,Audley Avenue,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
342092,Audley Avenue,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.1
342092,Audley Avenue,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.2
342092,Audley Avenue,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
342092,Audley Avenue,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
342092,Audley Avenue,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
342092,Audley Avenue,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.86
342092,Audley Avenue,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
342092,Audley Avenue,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.28
342092,Audley Avenue,2024-01-17T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
342092,Audley Avenue,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
342092,Audley Avenue,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
342092,Audley Avenue,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
342092,Audley Avenue,2024-01-17T11:00:00.000+00:00,transformer,,Temperature,C,14.0
342092,Audley Avenue,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
342092,Audley Avenue,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
342092,Audley Avenue,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
342092,Audley Avenue,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
342092,Audley Avenue,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
342092,Audley Avenue,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
342092,Audley Avenue,2024-01-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
342092,Audley Avenue,2024-01-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
342092,Audley Avenue,2024-01-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
342092,Audley Avenue,2024-01-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.79
342092,Audley Avenue,2024-01-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.81
342092,Audley Avenue,2024-01-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.87
342092,Audley Avenue,2024-01-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
342092,Audley Avenue,2024-01-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
342092,Audley Avenue,2024-01-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
342092,Audley Avenue,2024-01-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
342092,Audley Avenue,2024-01-17T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
342092,Audley Avenue,2024-01-17T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
342092,Audley Avenue,2024-01-17T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
342092,Audley Avenue,2024-01-17T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.48
342092,Audley Avenue,2024-01-17T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.22
342092,Audley Avenue,2024-01-17T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.46
342092,Audley Avenue,2024-01-17T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
342092,Audley Avenue,2024-01-17T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
342092,Audley Avenue,2024-01-17T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
342092,Audley Avenue,2024-01-17T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
342092,Audley Avenue,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
342092,Audley Avenue,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
342092,Audley Avenue,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.66
342092,Audley Avenue,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.99
342092,Audley Avenue,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.18
342092,Audley Avenue,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.12
342092,Audley Avenue,2024-01-17T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
342092,Audley Avenue,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
342092,Audley Avenue,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.9
342092,Audley Avenue,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.4
342092,Audley Avenue,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
342092,Audley Avenue,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
342092,Audley Avenue,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
342092,Audley Avenue,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.46
342092,Audley Avenue,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
342092,Audley Avenue,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.15
342092,Audley Avenue,2024-01-17T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
342092,Audley Avenue,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
342092,Audley Avenue,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
342092,Audley Avenue,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
342092,Audley Avenue,2024-01-17T10:50:00.000+00:00,transformer,,Temperature,C,14.0
342092,Audley Avenue,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
342092,Audley Avenue,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
342092,Audley Avenue,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
342092,Audley Avenue,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
342092,Audley Avenue,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
342092,Audley Avenue,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
342092,Audley Avenue,2024-01-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
342092,Audley Avenue,2024-01-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
342092,Audley Avenue,2024-01-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
342092,Audley Avenue,2024-01-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.92
342092,Audley Avenue,2024-01-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.51
342092,Audley Avenue,2024-01-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.73
342092,Audley Avenue,2024-01-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
342092,Audley Avenue,2024-01-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
342092,Audley Avenue,2024-01-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
342092,Audley Avenue,2024-01-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
342092,Audley Avenue,2024-01-17T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
342092,Audley Avenue,2024-01-17T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
342092,Audley Avenue,2024-01-17T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
342092,Audley Avenue,2024-01-17T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.17
342092,Audley Avenue,2024-01-17T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.53
342092,Audley Avenue,2024-01-17T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.46
342092,Audley Avenue,2024-01-17T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
342092,Audley Avenue,2024-01-17T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.7
342092,Audley Avenue,2024-01-17T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
342092,Audley Avenue,2024-01-17T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
342092,Audley Avenue,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
342092,Audley Avenue,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
342092,Audley Avenue,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.41
342092,Audley Avenue,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.92
342092,Audley Avenue,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.53
342092,Audley Avenue,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.07
342092,Audley Avenue,2024-01-17T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
342092,Audley Avenue,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.9
342092,Audley Avenue,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
342092,Audley Avenue,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.0
342092,Audley Avenue,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
342092,Audley Avenue,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
342092,Audley Avenue,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
342092,Audley Avenue,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.05
342092,Audley Avenue,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
342092,Audley Avenue,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
342092,Audley Avenue,2024-01-17T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
342092,Audley Avenue,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
342092,Audley Avenue,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
342092,Audley Avenue,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
342092,Audley Avenue,2024-01-17T10:40:00.000+00:00,transformer,,Temperature,C,13.8
342092,Audley Avenue,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
342092,Audley Avenue,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
342092,Audley Avenue,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
342092,Audley Avenue,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
342092,Audley Avenue,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
342092,Audley Avenue,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
342092,Audley Avenue,2024-01-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
342092,Audley Avenue,2024-01-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
342092,Audley Avenue,2024-01-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
342092,Audley Avenue,2024-01-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.14
342092,Audley Avenue,2024-01-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.13
342092,Audley Avenue,2024-01-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,25.95
342092,Audley Avenue,2024-01-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
342092,Audley Avenue,2024-01-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
342092,Audley Avenue,2024-01-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
