Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
342092,Audley Avenue,2024-01-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
342092,Audley Avenue,2024-01-17T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
342092,Audley Avenue,2024-01-17T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
342092,Audley Avenue,2024-01-17T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
342092,Audley Avenue,2024-01-17T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.65
342092,Audley Avenue,2024-01-17T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.95
342092,Audley Avenue,2024-01-17T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.77
342092,Audley Avenue,2024-01-17T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
342092,Audley Avenue,2024-01-17T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.5
342092,Audley Avenue,2024-01-17T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
342092,Audley Avenue,2024-01-17T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
342092,Audley Avenue,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
342092,Audley Avenue,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
342092,Audley Avenue,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
342092,Audley Avenue,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.71
342092,Audley Avenue,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.31
342092,Audley Avenue,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.76
342092,Audley Avenue,2024-01-17T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
342092,Audley Avenue,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
342092,Audley Avenue,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.7
342092,Audley Avenue,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.3
342092,Audley Avenue,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
342092,Audley Avenue,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
342092,Audley Avenue,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
342092,Audley Avenue,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.53
342092,Audley Avenue,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
342092,Audley Avenue,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.36
342092,Audley Avenue,2024-01-17T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
342092,Audley Avenue,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
342092,Audley Avenue,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
342092,Audley Avenue,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
342092,Audley Avenue,2024-01-17T10:30:00.000+00:00,transformer,,Temperature,C,13.7
342092,Audley Avenue,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
342092,Audley Avenue,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
342092,Audley Avenue,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
342092,Audley Avenue,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
342092,Audley Avenue,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
342092,Audley Avenue,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
342092,Audley Avenue,2024-01-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
342092,Audley Avenue,2024-01-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
342092,Audley Avenue,2024-01-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
342092,Audley Avenue,2024-01-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.89
342092,Audley Avenue,2024-01-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.34
342092,Audley Avenue,2024-01-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,23.89
342092,Audley Avenue,2024-01-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
342092,Audley Avenue,2024-01-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
342092,Audley Avenue,2024-01-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
342092,Audley Avenue,2024-01-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
342092,Audley Avenue,2024-01-17T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
342092,Audley Avenue,2024-01-17T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
342092,Audley Avenue,2024-01-17T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
342092,Audley Avenue,2024-01-17T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.88
342092,Audley Avenue,2024-01-17T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.38
342092,Audley Avenue,2024-01-17T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.69
342092,Audley Avenue,2024-01-17T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
342092,Audley Avenue,2024-01-17T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
342092,Audley Avenue,2024-01-17T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
342092,Audley Avenue,2024-01-17T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
342092,Audley Avenue,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
342092,Audley Avenue,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
342092,Audley Avenue,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
342092,Audley Avenue,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.89
342092,Audley Avenue,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.53
342092,Audley Avenue,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.31
342092,Audley Avenue,2024-01-17T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.6
342092,Audley Avenue,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.8
342092,Audley Avenue,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.1
342092,Audley Avenue,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.8
342092,Audley Avenue,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
342092,Audley Avenue,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
342092,Audley Avenue,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
342092,Audley Avenue,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.93
342092,Audley Avenue,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
342092,Audley Avenue,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.29
342092,Audley Avenue,2024-01-17T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
342092,Audley Avenue,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
342092,Audley Avenue,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
342092,Audley Avenue,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
342092,Audley Avenue,2024-01-17T10:20:00.000+00:00,transformer,,Temperature,C,13.7
342092,Audley Avenue,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
342092,Audley Avenue,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
342092,Audley Avenue,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
342092,Audley Avenue,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
342092,Audley Avenue,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
342092,Audley Avenue,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
342092,Audley Avenue,2024-01-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
342092,Audley Avenue,2024-01-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
342092,Audley Avenue,2024-01-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
342092,Audley Avenue,2024-01-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.7
342092,Audley Avenue,2024-01-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.96
342092,Audley Avenue,2024-01-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.29
342092,Audley Avenue,2024-01-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
342092,Audley Avenue,2024-01-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
342092,Audley Avenue,2024-01-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
342092,Audley Avenue,2024-01-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
342092,Audley Avenue,2024-01-17T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
342092,Audley Avenue,2024-01-17T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
342092,Audley Avenue,2024-01-17T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
342092,Audley Avenue,2024-01-17T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.13
342092,Audley Avenue,2024-01-17T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.38
342092,Audley Avenue,2024-01-17T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.5
342092,Audley Avenue,2024-01-17T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
342092,Audley Avenue,2024-01-17T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.7
342092,Audley Avenue,2024-01-17T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
342092,Audley Avenue,2024-01-17T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
342092,Audley Avenue,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
342092,Audley Avenue,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
342092,Audley Avenue,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
342092,Audley Avenue,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.88
342092,Audley Avenue,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.44
342092,Audley Avenue,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,24.56
342092,Audley Avenue,2024-01-17T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.2
342092,Audley Avenue,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.1
342092,Audley Avenue,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.3
342092,Audley Avenue,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.6
342092,Audley Avenue,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
342092,Audley Avenue,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
342092,Audley Avenue,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.43
342092,Audley Avenue,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
342092,Audley Avenue,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
342092,Audley Avenue,2024-01-17T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
342092,Audley Avenue,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
342092,Audley Avenue,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
342092,Audley Avenue,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
342092,Audley Avenue,2024-01-17T10:10:00.000+00:00,transformer,,Temperature,C,13.7
342092,Audley Avenue,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
342092,Audley Avenue,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
342092,Audley Avenue,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
342092,Audley Avenue,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
342092,Audley Avenue,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
342092,Audley Avenue,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
342092,Audley Avenue,2024-01-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
342092,Audley Avenue,2024-01-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
342092,Audley Avenue,2024-01-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
342092,Audley Avenue,2024-01-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.45
342092,Audley Avenue,2024-01-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.91
342092,Audley Avenue,2024-01-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.56
342092,Audley Avenue,2024-01-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
342092,Audley Avenue,2024-01-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
342092,Audley Avenue,2024-01-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
342092,Audley Avenue,2024-01-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
342092,Audley Avenue,2024-01-17T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
342092,Audley Avenue,2024-01-17T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
342092,Audley Avenue,2024-01-17T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
342092,Audley Avenue,2024-01-17T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.7
342092,Audley Avenue,2024-01-17T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.25
342092,Audley Avenue,2024-01-17T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.2
342092,Audley Avenue,2024-01-17T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
342092,Audley Avenue,2024-01-17T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.2
342092,Audley Avenue,2024-01-17T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
342092,Audley Avenue,2024-01-17T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.7
342092,Audley Avenue,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
342092,Audley Avenue,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
342092,Audley Avenue,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
342092,Audley Avenue,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.24
342092,Audley Avenue,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.17
342092,Audley Avenue,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.36
342092,Audley Avenue,2024-01-17T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.5
342092,Audley Avenue,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.5
342092,Audley Avenue,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.2
342092,Audley Avenue,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.9
342092,Audley Avenue,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
342092,Audley Avenue,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
342092,Audley Avenue,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
342092,Audley Avenue,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.08
342092,Audley Avenue,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
342092,Audley Avenue,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
342092,Audley Avenue,2024-01-17T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
342092,Audley Avenue,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
342092,Audley Avenue,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
342092,Audley Avenue,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
342092,Audley Avenue,2024-01-17T10:00:00.000+00:00,transformer,,Temperature,C,13.7
342092,Audley Avenue,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
342092,Audley Avenue,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
342092,Audley Avenue,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
342092,Audley Avenue,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
342092,Audley Avenue,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
342092,Audley Avenue,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
342092,Audley Avenue,2024-01-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
342092,Audley Avenue,2024-01-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
342092,Audley Avenue,2024-01-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
342092,Audley Avenue,2024-01-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.02
342092,Audley Avenue,2024-01-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.5
342092,Audley Avenue,2024-01-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,29.03
342092,Audley Avenue,2024-01-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
342092,Audley Avenue,2024-01-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
342092,Audley Avenue,2024-01-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
342092,Audley Avenue,2024-01-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
342092,Audley Avenue,2024-01-17T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
342092,Audley Avenue,2024-01-17T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
342092,Audley Avenue,2024-01-17T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
342092,Audley Avenue,2024-01-17T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.52
342092,Audley Avenue,2024-01-17T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.01
342092,Audley Avenue,2024-01-17T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.18
342092,Audley Avenue,2024-01-17T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
342092,Audley Avenue,2024-01-17T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
342092,Audley Avenue,2024-01-17T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
342092,Audley Avenue,2024-01-17T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
342092,Audley Avenue,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
342092,Audley Avenue,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
342092,Audley Avenue,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
342092,Audley Avenue,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.52
342092,Audley Avenue,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.82
342092,Audley Avenue,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.43
342092,Audley Avenue,2024-01-17T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
342092,Audley Avenue,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.6
342092,Audley Avenue,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.1
342092,Audley Avenue,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.8
342092,Audley Avenue,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
342092,Audley Avenue,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
342092,Audley Avenue,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
342092,Audley Avenue,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.46
342092,Audley Avenue,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
342092,Audley Avenue,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.91
342092,Audley Avenue,2024-01-17T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
342092,Audley Avenue,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
342092,Audley Avenue,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
342092,Audley Avenue,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
342092,Audley Avenue,2024-01-17T09:50:00.000+00:00,transformer,,Temperature,C,13.7
342092,Audley Avenue,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
342092,Audley Avenue,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
342092,Audley Avenue,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
342092,Audley Avenue,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
342092,Audley Avenue,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
342092,Audley Avenue,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
342092,Audley Avenue,2024-01-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
342092,Audley Avenue,2024-01-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
342092,Audley Avenue,2024-01-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
342092,Audley Avenue,2024-01-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.5
342092,Audley Avenue,2024-01-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.94
342092,Audley Avenue,2024-01-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,28.52
342092,Audley Avenue,2024-01-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
342092,Audley Avenue,2024-01-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
342092,Audley Avenue,2024-01-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
342092,Audley Avenue,2024-01-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
342092,Audley Avenue,2024-01-17T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
342092,Audley Avenue,2024-01-17T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
342092,Audley Avenue,2024-01-17T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
342092,Audley Avenue,2024-01-17T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.35
342092,Audley Avenue,2024-01-17T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.37
342092,Audley Avenue,2024-01-17T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.45
342092,Audley Avenue,2024-01-17T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
342092,Audley Avenue,2024-01-17T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
342092,Audley Avenue,2024-01-17T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
342092,Audley Avenue,2024-01-17T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
342092,Audley Avenue,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
342092,Audley Avenue,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
342092,Audley Avenue,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
342092,Audley Avenue,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.55
342092,Audley Avenue,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.81
342092,Audley Avenue,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.6
342092,Audley Avenue,2024-01-17T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.9
342092,Audley Avenue,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.5
342092,Audley Avenue,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.8
342092,Audley Avenue,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.8
342092,Audley Avenue,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
342092,Audley Avenue,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
342092,Audley Avenue,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
342092,Audley Avenue,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.16
342092,Audley Avenue,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
342092,Audley Avenue,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.94
342092,Audley Avenue,2024-01-17T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
342092,Audley Avenue,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
342092,Audley Avenue,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
342092,Audley Avenue,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
342092,Audley Avenue,2024-01-17T09:40:00.000+00:00,transformer,,Temperature,C,13.5
342092,Audley Avenue,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
342092,Audley Avenue,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
342092,Audley Avenue,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
342092,Audley Avenue,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
342092,Audley Avenue,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
342092,Audley Avenue,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
342092,Audley Avenue,2024-01-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
342092,Audley Avenue,2024-01-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
342092,Audley Avenue,2024-01-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
342092,Audley Avenue,2024-01-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.06
342092,Audley Avenue,2024-01-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.28
342092,Audley Avenue,2024-01-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,29.99
342092,Audley Avenue,2024-01-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
342092,Audley Avenue,2024-01-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
342092,Audley Avenue,2024-01-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
342092,Audley Avenue,2024-01-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
342092,Audley Avenue,2024-01-17T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-17T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
342092,Audley Avenue,2024-01-17T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
342092,Audley Avenue,2024-01-17T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.76
342092,Audley Avenue,2024-01-17T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.98
342092,Audley Avenue,2024-01-17T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.91
342092,Audley Avenue,2024-01-17T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
342092,Audley Avenue,2024-01-17T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.9
342092,Audley Avenue,2024-01-17T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
342092,Audley Avenue,2024-01-17T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
342092,Audley Avenue,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
342092,Audley Avenue,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
342092,Audley Avenue,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
342092,Audley Avenue,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.54
342092,Audley Avenue,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.25
342092,Audley Avenue,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.39
342092,Audley Avenue,2024-01-17T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
342092,Audley Avenue,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.2
342092,Audley Avenue,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.2
342092,Audley Avenue,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.3
342092,Audley Avenue,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
342092,Audley Avenue,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
342092,Audley Avenue,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
342092,Audley Avenue,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.95
342092,Audley Avenue,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
342092,Audley Avenue,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.94
342092,Audley Avenue,2024-01-17T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
342092,Audley Avenue,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
342092,Audley Avenue,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
342092,Audley Avenue,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
342092,Audley Avenue,2024-01-17T09:30:00.000+00:00,transformer,,Temperature,C,13.5
342092,Audley Avenue,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
342092,Audley Avenue,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
342092,Audley Avenue,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
342092,Audley Avenue,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
342092,Audley Avenue,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
342092,Audley Avenue,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
342092,Audley Avenue,2024-01-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
342092,Audley Avenue,2024-01-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
342092,Audley Avenue,2024-01-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
342092,Audley Avenue,2024-01-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,29.26
342092,Audley Avenue,2024-01-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.33
342092,Audley Avenue,2024-01-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.23
342092,Audley Avenue,2024-01-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
342092,Audley Avenue,2024-01-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
342092,Audley Avenue,2024-01-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
342092,Audley Avenue,2024-01-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
342092,Audley Avenue,2024-01-17T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
342092,Audley Avenue,2024-01-17T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
342092,Audley Avenue,2024-01-17T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-17T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.15
342092,Audley Avenue,2024-01-17T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.79
342092,Audley Avenue,2024-01-17T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.58
342092,Audley Avenue,2024-01-17T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
342092,Audley Avenue,2024-01-17T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.4
342092,Audley Avenue,2024-01-17T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
342092,Audley Avenue,2024-01-17T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
342092,Audley Avenue,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
342092,Audley Avenue,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
342092,Audley Avenue,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
342092,Audley Avenue,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.1
342092,Audley Avenue,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.47
342092,Audley Avenue,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.3
342092,Audley Avenue,2024-01-17T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.6
342092,Audley Avenue,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.2
342092,Audley Avenue,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.2
342092,Audley Avenue,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.0
342092,Audley Avenue,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
342092,Audley Avenue,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
342092,Audley Avenue,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.67
342092,Audley Avenue,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
342092,Audley Avenue,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
342092,Audley Avenue,2024-01-17T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
342092,Audley Avenue,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
342092,Audley Avenue,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
342092,Audley Avenue,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
342092,Audley Avenue,2024-01-17T09:20:00.000+00:00,transformer,,Temperature,C,13.5
342092,Audley Avenue,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
342092,Audley Avenue,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
342092,Audley Avenue,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
342092,Audley Avenue,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
342092,Audley Avenue,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
342092,Audley Avenue,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
342092,Audley Avenue,2024-01-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
342092,Audley Avenue,2024-01-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
342092,Audley Avenue,2024-01-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
342092,Audley Avenue,2024-01-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.92
342092,Audley Avenue,2024-01-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.36
342092,Audley Avenue,2024-01-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,28.32
342092,Audley Avenue,2024-01-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
342092,Audley Avenue,2024-01-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
342092,Audley Avenue,2024-01-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
342092,Audley Avenue,2024-01-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
342092,Audley Avenue,2024-01-17T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
342092,Audley Avenue,2024-01-17T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
342092,Audley Avenue,2024-01-17T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
342092,Audley Avenue,2024-01-17T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.03
342092,Audley Avenue,2024-01-17T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.78
342092,Audley Avenue,2024-01-17T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.05
342092,Audley Avenue,2024-01-17T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
342092,Audley Avenue,2024-01-17T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
342092,Audley Avenue,2024-01-17T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
342092,Audley Avenue,2024-01-17T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
342092,Audley Avenue,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
342092,Audley Avenue,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
342092,Audley Avenue,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
342092,Audley Avenue,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.87
342092,Audley Avenue,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.31
342092,Audley Avenue,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,35.24
342092,Audley Avenue,2024-01-17T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,74.4
342092,Audley Avenue,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.9
342092,Audley Avenue,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.4
342092,Audley Avenue,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,145.5
342092,Audley Avenue,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
342092,Audley Avenue,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
342092,Audley Avenue,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
342092,Audley Avenue,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.91
342092,Audley Avenue,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
342092,Audley Avenue,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.07
342092,Audley Avenue,2024-01-17T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
342092,Audley Avenue,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
342092,Audley Avenue,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
342092,Audley Avenue,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
342092,Audley Avenue,2024-01-17T09:10:00.000+00:00,transformer,,Temperature,C,13.4
342092,Audley Avenue,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
342092,Audley Avenue,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
342092,Audley Avenue,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
342092,Audley Avenue,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
342092,Audley Avenue,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
342092,Audley Avenue,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
342092,Audley Avenue,2024-01-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
342092,Audley Avenue,2024-01-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
342092,Audley Avenue,2024-01-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
342092,Audley Avenue,2024-01-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.82
342092,Audley Avenue,2024-01-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.24
342092,Audley Avenue,2024-01-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,42.36
342092,Audley Avenue,2024-01-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
342092,Audley Avenue,2024-01-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
342092,Audley Avenue,2024-01-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
342092,Audley Avenue,2024-01-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
342092,Audley Avenue,2024-01-17T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
342092,Audley Avenue,2024-01-17T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
342092,Audley Avenue,2024-01-17T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
342092,Audley Avenue,2024-01-17T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.43
342092,Audley Avenue,2024-01-17T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.93
342092,Audley Avenue,2024-01-17T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.19
342092,Audley Avenue,2024-01-17T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
342092,Audley Avenue,2024-01-17T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
342092,Audley Avenue,2024-01-17T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
342092,Audley Avenue,2024-01-17T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
342092,Audley Avenue,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
342092,Audley Avenue,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
342092,Audley Avenue,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
342092,Audley Avenue,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.47
342092,Audley Avenue,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.99
342092,Audley Avenue,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,30.9
342092,Audley Avenue,2024-01-17T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,73.7
342092,Audley Avenue,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
342092,Audley Avenue,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.0
342092,Audley Avenue,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,129.1
342092,Audley Avenue,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
342092,Audley Avenue,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
342092,Audley Avenue,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.05
342092,Audley Avenue,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
342092,Audley Avenue,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.57
342092,Audley Avenue,2024-01-17T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
342092,Audley Avenue,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
342092,Audley Avenue,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
342092,Audley Avenue,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
342092,Audley Avenue,2024-01-17T09:00:00.000+00:00,transformer,,Temperature,C,13.4
342092,Audley Avenue,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
342092,Audley Avenue,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
342092,Audley Avenue,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
342092,Audley Avenue,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
342092,Audley Avenue,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
342092,Audley Avenue,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
342092,Audley Avenue,2024-01-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
342092,Audley Avenue,2024-01-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
342092,Audley Avenue,2024-01-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
342092,Audley Avenue,2024-01-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.96
342092,Audley Avenue,2024-01-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.04
342092,Audley Avenue,2024-01-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,35.66
342092,Audley Avenue,2024-01-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
342092,Audley Avenue,2024-01-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
342092,Audley Avenue,2024-01-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
342092,Audley Avenue,2024-01-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
342092,Audley Avenue,2024-01-17T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
342092,Audley Avenue,2024-01-17T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
342092,Audley Avenue,2024-01-17T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
342092,Audley Avenue,2024-01-17T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.08
342092,Audley Avenue,2024-01-17T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.85
342092,Audley Avenue,2024-01-17T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.68
342092,Audley Avenue,2024-01-17T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
342092,Audley Avenue,2024-01-17T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
342092,Audley Avenue,2024-01-17T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
342092,Audley Avenue,2024-01-17T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
342092,Audley Avenue,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
342092,Audley Avenue,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
342092,Audley Avenue,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.44
342092,Audley Avenue,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.94
342092,Audley Avenue,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.39
342092,Audley Avenue,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,31.64
342092,Audley Avenue,2024-01-17T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,73.9
342092,Audley Avenue,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.3
342092,Audley Avenue,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.0
342092,Audley Avenue,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,134.7
342092,Audley Avenue,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
342092,Audley Avenue,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
342092,Audley Avenue,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
342092,Audley Avenue,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.2
342092,Audley Avenue,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
342092,Audley Avenue,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.87
342092,Audley Avenue,2024-01-17T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
342092,Audley Avenue,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
342092,Audley Avenue,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
342092,Audley Avenue,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
342092,Audley Avenue,2024-01-17T08:50:00.000+00:00,transformer,,Temperature,C,13.3
342092,Audley Avenue,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
342092,Audley Avenue,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
342092,Audley Avenue,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
342092,Audley Avenue,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
342092,Audley Avenue,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
342092,Audley Avenue,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
342092,Audley Avenue,2024-01-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
342092,Audley Avenue,2024-01-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
342092,Audley Avenue,2024-01-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
342092,Audley Avenue,2024-01-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.23
342092,Audley Avenue,2024-01-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.39
342092,Audley Avenue,2024-01-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,37.19
342092,Audley Avenue,2024-01-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
342092,Audley Avenue,2024-01-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
342092,Audley Avenue,2024-01-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
342092,Audley Avenue,2024-01-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
342092,Audley Avenue,2024-01-17T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
342092,Audley Avenue,2024-01-17T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
342092,Audley Avenue,2024-01-17T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
342092,Audley Avenue,2024-01-17T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.4
342092,Audley Avenue,2024-01-17T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.27
342092,Audley Avenue,2024-01-17T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.6
342092,Audley Avenue,2024-01-17T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
342092,Audley Avenue,2024-01-17T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.5
342092,Audley Avenue,2024-01-17T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
342092,Audley Avenue,2024-01-17T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
342092,Audley Avenue,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
342092,Audley Avenue,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
342092,Audley Avenue,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
342092,Audley Avenue,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.62
342092,Audley Avenue,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.46
342092,Audley Avenue,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.77
342092,Audley Avenue,2024-01-17T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
342092,Audley Avenue,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.1
342092,Audley Avenue,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.2
342092,Audley Avenue,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.7
342092,Audley Avenue,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
342092,Audley Avenue,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
342092,Audley Avenue,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
342092,Audley Avenue,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.58
342092,Audley Avenue,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.24
342092,Audley Avenue,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.34
342092,Audley Avenue,2024-01-17T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
342092,Audley Avenue,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
342092,Audley Avenue,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
342092,Audley Avenue,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
342092,Audley Avenue,2024-01-17T08:40:00.000+00:00,transformer,,Temperature,C,13.3
342092,Audley Avenue,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
342092,Audley Avenue,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
342092,Audley Avenue,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
342092,Audley Avenue,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
