Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
342092,Audley Avenue,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
342092,Audley Avenue,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
342092,Audley Avenue,2024-01-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
342092,Audley Avenue,2024-01-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
342092,Audley Avenue,2024-01-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
342092,Audley Avenue,2024-01-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.61
342092,Audley Avenue,2024-01-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.98
342092,Audley Avenue,2024-01-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.71
342092,Audley Avenue,2024-01-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
342092,Audley Avenue,2024-01-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
342092,Audley Avenue,2024-01-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
342092,Audley Avenue,2024-01-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
342092,Audley Avenue,2024-01-17T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
342092,Audley Avenue,2024-01-17T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
342092,Audley Avenue,2024-01-17T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
342092,Audley Avenue,2024-01-17T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.74
342092,Audley Avenue,2024-01-17T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.65
342092,Audley Avenue,2024-01-17T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.97
342092,Audley Avenue,2024-01-17T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
342092,Audley Avenue,2024-01-17T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.7
342092,Audley Avenue,2024-01-17T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
342092,Audley Avenue,2024-01-17T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
342092,Audley Avenue,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
342092,Audley Avenue,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
342092,Audley Avenue,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.6
342092,Audley Avenue,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.68
342092,Audley Avenue,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.39
342092,Audley Avenue,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,24.63
342092,Audley Avenue,2024-01-17T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.4
342092,Audley Avenue,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.1
342092,Audley Avenue,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.6
342092,Audley Avenue,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.8
342092,Audley Avenue,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
342092,Audley Avenue,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
342092,Audley Avenue,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
342092,Audley Avenue,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.95
342092,Audley Avenue,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.2
342092,Audley Avenue,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.69
342092,Audley Avenue,2024-01-17T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
342092,Audley Avenue,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
342092,Audley Avenue,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
342092,Audley Avenue,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
342092,Audley Avenue,2024-01-17T08:30:00.000+00:00,transformer,,Temperature,C,13.2
342092,Audley Avenue,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
342092,Audley Avenue,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
342092,Audley Avenue,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
342092,Audley Avenue,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
342092,Audley Avenue,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
342092,Audley Avenue,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
342092,Audley Avenue,2024-01-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
342092,Audley Avenue,2024-01-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
342092,Audley Avenue,2024-01-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
342092,Audley Avenue,2024-01-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.37
342092,Audley Avenue,2024-01-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.23
342092,Audley Avenue,2024-01-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,30.29
342092,Audley Avenue,2024-01-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
342092,Audley Avenue,2024-01-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
342092,Audley Avenue,2024-01-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
342092,Audley Avenue,2024-01-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
342092,Audley Avenue,2024-01-17T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
342092,Audley Avenue,2024-01-17T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
342092,Audley Avenue,2024-01-17T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
342092,Audley Avenue,2024-01-17T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.79
342092,Audley Avenue,2024-01-17T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.94
342092,Audley Avenue,2024-01-17T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.0
342092,Audley Avenue,2024-01-17T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
342092,Audley Avenue,2024-01-17T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.9
342092,Audley Avenue,2024-01-17T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
342092,Audley Avenue,2024-01-17T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.1
342092,Audley Avenue,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
342092,Audley Avenue,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
342092,Audley Avenue,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.44
342092,Audley Avenue,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.21
342092,Audley Avenue,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.05
342092,Audley Avenue,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.15
342092,Audley Avenue,2024-01-17T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
342092,Audley Avenue,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.6
342092,Audley Avenue,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.6
342092,Audley Avenue,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.2
342092,Audley Avenue,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
342092,Audley Avenue,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
342092,Audley Avenue,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.22
342092,Audley Avenue,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
342092,Audley Avenue,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.69
342092,Audley Avenue,2024-01-17T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
342092,Audley Avenue,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
342092,Audley Avenue,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
342092,Audley Avenue,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
342092,Audley Avenue,2024-01-17T08:20:00.000+00:00,transformer,,Temperature,C,13.2
342092,Audley Avenue,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
342092,Audley Avenue,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
342092,Audley Avenue,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
342092,Audley Avenue,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
342092,Audley Avenue,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
342092,Audley Avenue,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
342092,Audley Avenue,2024-01-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
342092,Audley Avenue,2024-01-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
342092,Audley Avenue,2024-01-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
342092,Audley Avenue,2024-01-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.22
342092,Audley Avenue,2024-01-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.18
342092,Audley Avenue,2024-01-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,36.84
342092,Audley Avenue,2024-01-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
342092,Audley Avenue,2024-01-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
342092,Audley Avenue,2024-01-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
342092,Audley Avenue,2024-01-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
342092,Audley Avenue,2024-01-17T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
342092,Audley Avenue,2024-01-17T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
342092,Audley Avenue,2024-01-17T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
342092,Audley Avenue,2024-01-17T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.25
342092,Audley Avenue,2024-01-17T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.95
342092,Audley Avenue,2024-01-17T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.02
342092,Audley Avenue,2024-01-17T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.2
342092,Audley Avenue,2024-01-17T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.4
342092,Audley Avenue,2024-01-17T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
342092,Audley Avenue,2024-01-17T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.6
342092,Audley Avenue,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
342092,Audley Avenue,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
342092,Audley Avenue,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.42
342092,Audley Avenue,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.34
342092,Audley Avenue,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.53
342092,Audley Avenue,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.1
342092,Audley Avenue,2024-01-17T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
342092,Audley Avenue,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.4
342092,Audley Avenue,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.6
342092,Audley Avenue,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.9
342092,Audley Avenue,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
342092,Audley Avenue,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
342092,Audley Avenue,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
342092,Audley Avenue,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.63
342092,Audley Avenue,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.26
342092,Audley Avenue,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.33
342092,Audley Avenue,2024-01-17T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
342092,Audley Avenue,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
342092,Audley Avenue,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
342092,Audley Avenue,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
342092,Audley Avenue,2024-01-17T08:10:00.000+00:00,transformer,,Temperature,C,13.0
342092,Audley Avenue,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
342092,Audley Avenue,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
342092,Audley Avenue,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
342092,Audley Avenue,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
342092,Audley Avenue,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
342092,Audley Avenue,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
342092,Audley Avenue,2024-01-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
342092,Audley Avenue,2024-01-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
342092,Audley Avenue,2024-01-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
342092,Audley Avenue,2024-01-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,28.22
342092,Audley Avenue,2024-01-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.74
342092,Audley Avenue,2024-01-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,28.45
342092,Audley Avenue,2024-01-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
342092,Audley Avenue,2024-01-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
342092,Audley Avenue,2024-01-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
342092,Audley Avenue,2024-01-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
342092,Audley Avenue,2024-01-17T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
342092,Audley Avenue,2024-01-17T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
342092,Audley Avenue,2024-01-17T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
342092,Audley Avenue,2024-01-17T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.23
342092,Audley Avenue,2024-01-17T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.09
342092,Audley Avenue,2024-01-17T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.93
342092,Audley Avenue,2024-01-17T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.0
342092,Audley Avenue,2024-01-17T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.0
342092,Audley Avenue,2024-01-17T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
342092,Audley Avenue,2024-01-17T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.6
342092,Audley Avenue,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
342092,Audley Avenue,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
342092,Audley Avenue,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.46
342092,Audley Avenue,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.32
342092,Audley Avenue,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
342092,Audley Avenue,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.13
342092,Audley Avenue,2024-01-17T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
342092,Audley Avenue,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.7
342092,Audley Avenue,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.1
342092,Audley Avenue,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.1
342092,Audley Avenue,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
342092,Audley Avenue,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
342092,Audley Avenue,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
342092,Audley Avenue,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.35
342092,Audley Avenue,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
342092,Audley Avenue,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.01
342092,Audley Avenue,2024-01-17T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
342092,Audley Avenue,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
342092,Audley Avenue,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
342092,Audley Avenue,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
342092,Audley Avenue,2024-01-17T08:00:00.000+00:00,transformer,,Temperature,C,13.1
342092,Audley Avenue,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
342092,Audley Avenue,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
342092,Audley Avenue,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
342092,Audley Avenue,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
342092,Audley Avenue,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
342092,Audley Avenue,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
342092,Audley Avenue,2024-01-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
342092,Audley Avenue,2024-01-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
342092,Audley Avenue,2024-01-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
342092,Audley Avenue,2024-01-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.91
342092,Audley Avenue,2024-01-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.19
342092,Audley Avenue,2024-01-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,32.07
342092,Audley Avenue,2024-01-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,77.2
342092,Audley Avenue,2024-01-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
342092,Audley Avenue,2024-01-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
342092,Audley Avenue,2024-01-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
342092,Audley Avenue,2024-01-17T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
342092,Audley Avenue,2024-01-17T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
342092,Audley Avenue,2024-01-17T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
342092,Audley Avenue,2024-01-17T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.74
342092,Audley Avenue,2024-01-17T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.31
342092,Audley Avenue,2024-01-17T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.84
342092,Audley Avenue,2024-01-17T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.3
342092,Audley Avenue,2024-01-17T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.6
342092,Audley Avenue,2024-01-17T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
342092,Audley Avenue,2024-01-17T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
342092,Audley Avenue,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
342092,Audley Avenue,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
342092,Audley Avenue,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
342092,Audley Avenue,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,29.83
342092,Audley Avenue,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.13
342092,Audley Avenue,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.81
342092,Audley Avenue,2024-01-17T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,73.8
342092,Audley Avenue,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,123.5
342092,Audley Avenue,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
342092,Audley Avenue,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.0
342092,Audley Avenue,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
342092,Audley Avenue,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
342092,Audley Avenue,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
342092,Audley Avenue,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.76
342092,Audley Avenue,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
342092,Audley Avenue,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
342092,Audley Avenue,2024-01-17T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
342092,Audley Avenue,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
342092,Audley Avenue,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
342092,Audley Avenue,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
342092,Audley Avenue,2024-01-17T07:50:00.000+00:00,transformer,,Temperature,C,12.9
342092,Audley Avenue,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
342092,Audley Avenue,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
342092,Audley Avenue,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
342092,Audley Avenue,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
342092,Audley Avenue,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
342092,Audley Avenue,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
342092,Audley Avenue,2024-01-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
342092,Audley Avenue,2024-01-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
342092,Audley Avenue,2024-01-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
342092,Audley Avenue,2024-01-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,48.33
342092,Audley Avenue,2024-01-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.57
342092,Audley Avenue,2024-01-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.22
342092,Audley Avenue,2024-01-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,116.3
342092,Audley Avenue,2024-01-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
342092,Audley Avenue,2024-01-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
342092,Audley Avenue,2024-01-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
342092,Audley Avenue,2024-01-17T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
342092,Audley Avenue,2024-01-17T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
342092,Audley Avenue,2024-01-17T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
342092,Audley Avenue,2024-01-17T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.41
342092,Audley Avenue,2024-01-17T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.26
342092,Audley Avenue,2024-01-17T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.06
342092,Audley Avenue,2024-01-17T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
342092,Audley Avenue,2024-01-17T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
342092,Audley Avenue,2024-01-17T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
342092,Audley Avenue,2024-01-17T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.7
342092,Audley Avenue,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
342092,Audley Avenue,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
342092,Audley Avenue,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
342092,Audley Avenue,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.01
342092,Audley Avenue,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.53
342092,Audley Avenue,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.61
342092,Audley Avenue,2024-01-17T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
342092,Audley Avenue,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.2
342092,Audley Avenue,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.6
342092,Audley Avenue,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.7
342092,Audley Avenue,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
342092,Audley Avenue,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
342092,Audley Avenue,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
342092,Audley Avenue,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.24
342092,Audley Avenue,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
342092,Audley Avenue,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.81
342092,Audley Avenue,2024-01-17T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
342092,Audley Avenue,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
342092,Audley Avenue,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
342092,Audley Avenue,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
342092,Audley Avenue,2024-01-17T07:40:00.000+00:00,transformer,,Temperature,C,12.7
342092,Audley Avenue,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
342092,Audley Avenue,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
342092,Audley Avenue,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
342092,Audley Avenue,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
342092,Audley Avenue,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
342092,Audley Avenue,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
342092,Audley Avenue,2024-01-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
342092,Audley Avenue,2024-01-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
342092,Audley Avenue,2024-01-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
342092,Audley Avenue,2024-01-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.66
342092,Audley Avenue,2024-01-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.95
342092,Audley Avenue,2024-01-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.48
342092,Audley Avenue,2024-01-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
342092,Audley Avenue,2024-01-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
342092,Audley Avenue,2024-01-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
342092,Audley Avenue,2024-01-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
342092,Audley Avenue,2024-01-17T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
342092,Audley Avenue,2024-01-17T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
342092,Audley Avenue,2024-01-17T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
342092,Audley Avenue,2024-01-17T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.76
342092,Audley Avenue,2024-01-17T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.66
342092,Audley Avenue,2024-01-17T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.5
342092,Audley Avenue,2024-01-17T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
342092,Audley Avenue,2024-01-17T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.7
342092,Audley Avenue,2024-01-17T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
342092,Audley Avenue,2024-01-17T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.0
342092,Audley Avenue,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
342092,Audley Avenue,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
342092,Audley Avenue,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
342092,Audley Avenue,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.13
342092,Audley Avenue,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.32
342092,Audley Avenue,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.68
342092,Audley Avenue,2024-01-17T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
342092,Audley Avenue,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.1
342092,Audley Avenue,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.5
342092,Audley Avenue,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.2
342092,Audley Avenue,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
342092,Audley Avenue,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
342092,Audley Avenue,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
342092,Audley Avenue,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.28
342092,Audley Avenue,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
342092,Audley Avenue,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
342092,Audley Avenue,2024-01-17T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
342092,Audley Avenue,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
342092,Audley Avenue,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
342092,Audley Avenue,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
342092,Audley Avenue,2024-01-17T07:30:00.000+00:00,transformer,,Temperature,C,12.8
342092,Audley Avenue,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
342092,Audley Avenue,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
342092,Audley Avenue,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
342092,Audley Avenue,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
342092,Audley Avenue,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
342092,Audley Avenue,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
342092,Audley Avenue,2024-01-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
342092,Audley Avenue,2024-01-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
342092,Audley Avenue,2024-01-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
342092,Audley Avenue,2024-01-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.17
342092,Audley Avenue,2024-01-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.14
342092,Audley Avenue,2024-01-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.02
342092,Audley Avenue,2024-01-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
342092,Audley Avenue,2024-01-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
342092,Audley Avenue,2024-01-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
342092,Audley Avenue,2024-01-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
342092,Audley Avenue,2024-01-17T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
342092,Audley Avenue,2024-01-17T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
342092,Audley Avenue,2024-01-17T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
342092,Audley Avenue,2024-01-17T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.46
342092,Audley Avenue,2024-01-17T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.33
342092,Audley Avenue,2024-01-17T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.97
342092,Audley Avenue,2024-01-17T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
342092,Audley Avenue,2024-01-17T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.9
342092,Audley Avenue,2024-01-17T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
342092,Audley Avenue,2024-01-17T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.2
342092,Audley Avenue,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
342092,Audley Avenue,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
342092,Audley Avenue,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
342092,Audley Avenue,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.74
342092,Audley Avenue,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.16
342092,Audley Avenue,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.46
342092,Audley Avenue,2024-01-17T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
342092,Audley Avenue,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.9
342092,Audley Avenue,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.8
342092,Audley Avenue,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.6
342092,Audley Avenue,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
342092,Audley Avenue,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
342092,Audley Avenue,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
342092,Audley Avenue,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
342092,Audley Avenue,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.46
342092,Audley Avenue,2024-01-17T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
342092,Audley Avenue,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
342092,Audley Avenue,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
342092,Audley Avenue,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
342092,Audley Avenue,2024-01-17T07:20:00.000+00:00,transformer,,Temperature,C,12.6
342092,Audley Avenue,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
342092,Audley Avenue,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
342092,Audley Avenue,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
342092,Audley Avenue,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
342092,Audley Avenue,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
342092,Audley Avenue,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
342092,Audley Avenue,2024-01-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
342092,Audley Avenue,2024-01-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
342092,Audley Avenue,2024-01-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
342092,Audley Avenue,2024-01-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.89
342092,Audley Avenue,2024-01-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.65
342092,Audley Avenue,2024-01-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.89
342092,Audley Avenue,2024-01-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
342092,Audley Avenue,2024-01-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
342092,Audley Avenue,2024-01-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
342092,Audley Avenue,2024-01-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
342092,Audley Avenue,2024-01-17T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
342092,Audley Avenue,2024-01-17T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
342092,Audley Avenue,2024-01-17T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
342092,Audley Avenue,2024-01-17T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.96
342092,Audley Avenue,2024-01-17T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.49
342092,Audley Avenue,2024-01-17T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.86
342092,Audley Avenue,2024-01-17T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
342092,Audley Avenue,2024-01-17T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.9
342092,Audley Avenue,2024-01-17T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
342092,Audley Avenue,2024-01-17T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.6
342092,Audley Avenue,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
342092,Audley Avenue,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
342092,Audley Avenue,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.29
342092,Audley Avenue,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.69
342092,Audley Avenue,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.36
342092,Audley Avenue,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.31
342092,Audley Avenue,2024-01-17T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
342092,Audley Avenue,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.5
342092,Audley Avenue,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.9
342092,Audley Avenue,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.3
342092,Audley Avenue,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
342092,Audley Avenue,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
342092,Audley Avenue,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.81
342092,Audley Avenue,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
342092,Audley Avenue,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.72
342092,Audley Avenue,2024-01-17T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
342092,Audley Avenue,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
342092,Audley Avenue,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
342092,Audley Avenue,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
342092,Audley Avenue,2024-01-17T07:10:00.000+00:00,transformer,,Temperature,C,12.9
342092,Audley Avenue,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
342092,Audley Avenue,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
342092,Audley Avenue,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
342092,Audley Avenue,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
342092,Audley Avenue,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
342092,Audley Avenue,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
342092,Audley Avenue,2024-01-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
342092,Audley Avenue,2024-01-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
342092,Audley Avenue,2024-01-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
342092,Audley Avenue,2024-01-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.47
342092,Audley Avenue,2024-01-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.93
342092,Audley Avenue,2024-01-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,33.88
342092,Audley Avenue,2024-01-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
342092,Audley Avenue,2024-01-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
342092,Audley Avenue,2024-01-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
342092,Audley Avenue,2024-01-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
342092,Audley Avenue,2024-01-17T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
342092,Audley Avenue,2024-01-17T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
342092,Audley Avenue,2024-01-17T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
342092,Audley Avenue,2024-01-17T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.35
342092,Audley Avenue,2024-01-17T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.42
342092,Audley Avenue,2024-01-17T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.01
342092,Audley Avenue,2024-01-17T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
342092,Audley Avenue,2024-01-17T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.2
342092,Audley Avenue,2024-01-17T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
342092,Audley Avenue,2024-01-17T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.3
342092,Audley Avenue,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
342092,Audley Avenue,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
342092,Audley Avenue,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
342092,Audley Avenue,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.69
342092,Audley Avenue,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.46
342092,Audley Avenue,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.82
342092,Audley Avenue,2024-01-17T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
342092,Audley Avenue,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.8
342092,Audley Avenue,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
342092,Audley Avenue,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.0
342092,Audley Avenue,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
342092,Audley Avenue,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
342092,Audley Avenue,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
342092,Audley Avenue,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.56
342092,Audley Avenue,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
342092,Audley Avenue,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.04
342092,Audley Avenue,2024-01-17T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
342092,Audley Avenue,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
342092,Audley Avenue,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
342092,Audley Avenue,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
342092,Audley Avenue,2024-01-17T07:00:00.000+00:00,transformer,,Temperature,C,13.1
342092,Audley Avenue,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
342092,Audley Avenue,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
342092,Audley Avenue,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
342092,Audley Avenue,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
342092,Audley Avenue,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
342092,Audley Avenue,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
342092,Audley Avenue,2024-01-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
342092,Audley Avenue,2024-01-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
342092,Audley Avenue,2024-01-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
342092,Audley Avenue,2024-01-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.6
342092,Audley Avenue,2024-01-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.99
342092,Audley Avenue,2024-01-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.88
342092,Audley Avenue,2024-01-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
342092,Audley Avenue,2024-01-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
342092,Audley Avenue,2024-01-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
342092,Audley Avenue,2024-01-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
342092,Audley Avenue,2024-01-17T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
342092,Audley Avenue,2024-01-17T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
342092,Audley Avenue,2024-01-17T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
342092,Audley Avenue,2024-01-17T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.23
342092,Audley Avenue,2024-01-17T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.82
342092,Audley Avenue,2024-01-17T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.41
342092,Audley Avenue,2024-01-17T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
342092,Audley Avenue,2024-01-17T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.6
342092,Audley Avenue,2024-01-17T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
342092,Audley Avenue,2024-01-17T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.4
342092,Audley Avenue,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
342092,Audley Avenue,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
342092,Audley Avenue,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
342092,Audley Avenue,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.02
342092,Audley Avenue,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.14
342092,Audley Avenue,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.32
342092,Audley Avenue,2024-01-17T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
342092,Audley Avenue,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
342092,Audley Avenue,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
342092,Audley Avenue,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.7
342092,Audley Avenue,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
342092,Audley Avenue,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
342092,Audley Avenue,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
342092,Audley Avenue,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
342092,Audley Avenue,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
342092,Audley Avenue,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
342092,Audley Avenue,2024-01-17T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
342092,Audley Avenue,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
342092,Audley Avenue,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
342092,Audley Avenue,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
342092,Audley Avenue,2024-01-17T06:50:00.000+00:00,transformer,,Temperature,C,13.0
342092,Audley Avenue,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
342092,Audley Avenue,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
342092,Audley Avenue,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
342092,Audley Avenue,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
342092,Audley Avenue,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
342092,Audley Avenue,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
342092,Audley Avenue,2024-01-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
342092,Audley Avenue,2024-01-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
342092,Audley Avenue,2024-01-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
342092,Audley Avenue,2024-01-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.11
342092,Audley Avenue,2024-01-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.05
342092,Audley Avenue,2024-01-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.08
342092,Audley Avenue,2024-01-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
342092,Audley Avenue,2024-01-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
342092,Audley Avenue,2024-01-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
342092,Audley Avenue,2024-01-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
342092,Audley Avenue,2024-01-17T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
342092,Audley Avenue,2024-01-17T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
342092,Audley Avenue,2024-01-17T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
342092,Audley Avenue,2024-01-17T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.14
342092,Audley Avenue,2024-01-17T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.07
342092,Audley Avenue,2024-01-17T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.54
342092,Audley Avenue,2024-01-17T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
342092,Audley Avenue,2024-01-17T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.2
342092,Audley Avenue,2024-01-17T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
342092,Audley Avenue,2024-01-17T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.6
342092,Audley Avenue,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
342092,Audley Avenue,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
342092,Audley Avenue,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
342092,Audley Avenue,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.07
342092,Audley Avenue,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.47
342092,Audley Avenue,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.52
342092,Audley Avenue,2024-01-17T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.1
342092,Audley Avenue,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
342092,Audley Avenue,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.1
342092,Audley Avenue,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.5
342092,Audley Avenue,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
342092,Audley Avenue,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
342092,Audley Avenue,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
