Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
342092,Audley Avenue,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.73
342092,Audley Avenue,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
342092,Audley Avenue,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.48
342092,Audley Avenue,2024-01-17T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
342092,Audley Avenue,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
342092,Audley Avenue,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
342092,Audley Avenue,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
342092,Audley Avenue,2024-01-17T06:40:00.000+00:00,transformer,,Temperature,C,13.0
342092,Audley Avenue,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
342092,Audley Avenue,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
342092,Audley Avenue,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
342092,Audley Avenue,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
342092,Audley Avenue,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
342092,Audley Avenue,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
342092,Audley Avenue,2024-01-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
342092,Audley Avenue,2024-01-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
342092,Audley Avenue,2024-01-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
342092,Audley Avenue,2024-01-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.94
342092,Audley Avenue,2024-01-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.57
342092,Audley Avenue,2024-01-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.54
342092,Audley Avenue,2024-01-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
342092,Audley Avenue,2024-01-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
342092,Audley Avenue,2024-01-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
342092,Audley Avenue,2024-01-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
342092,Audley Avenue,2024-01-17T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
342092,Audley Avenue,2024-01-17T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
342092,Audley Avenue,2024-01-17T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
342092,Audley Avenue,2024-01-17T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.81
342092,Audley Avenue,2024-01-17T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.71
342092,Audley Avenue,2024-01-17T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.03
342092,Audley Avenue,2024-01-17T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
342092,Audley Avenue,2024-01-17T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.0
342092,Audley Avenue,2024-01-17T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
342092,Audley Avenue,2024-01-17T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
342092,Audley Avenue,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
342092,Audley Avenue,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
342092,Audley Avenue,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
342092,Audley Avenue,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.51
342092,Audley Avenue,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.83
342092,Audley Avenue,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.54
342092,Audley Avenue,2024-01-17T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
342092,Audley Avenue,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.3
342092,Audley Avenue,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.6
342092,Audley Avenue,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.8
342092,Audley Avenue,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
342092,Audley Avenue,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
342092,Audley Avenue,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
342092,Audley Avenue,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.71
342092,Audley Avenue,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
342092,Audley Avenue,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
342092,Audley Avenue,2024-01-17T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
342092,Audley Avenue,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
342092,Audley Avenue,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
342092,Audley Avenue,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
342092,Audley Avenue,2024-01-17T06:30:00.000+00:00,transformer,,Temperature,C,13.1
342092,Audley Avenue,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
342092,Audley Avenue,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
342092,Audley Avenue,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
342092,Audley Avenue,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
342092,Audley Avenue,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
342092,Audley Avenue,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
342092,Audley Avenue,2024-01-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
342092,Audley Avenue,2024-01-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
342092,Audley Avenue,2024-01-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
342092,Audley Avenue,2024-01-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.03
342092,Audley Avenue,2024-01-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.65
342092,Audley Avenue,2024-01-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.04
342092,Audley Avenue,2024-01-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
342092,Audley Avenue,2024-01-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
342092,Audley Avenue,2024-01-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
342092,Audley Avenue,2024-01-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
342092,Audley Avenue,2024-01-17T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
342092,Audley Avenue,2024-01-17T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
342092,Audley Avenue,2024-01-17T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
342092,Audley Avenue,2024-01-17T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.43
342092,Audley Avenue,2024-01-17T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.58
342092,Audley Avenue,2024-01-17T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.38
342092,Audley Avenue,2024-01-17T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
342092,Audley Avenue,2024-01-17T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.7
342092,Audley Avenue,2024-01-17T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
342092,Audley Avenue,2024-01-17T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
342092,Audley Avenue,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
342092,Audley Avenue,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
342092,Audley Avenue,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
342092,Audley Avenue,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.61
342092,Audley Avenue,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.08
342092,Audley Avenue,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.22
342092,Audley Avenue,2024-01-17T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
342092,Audley Avenue,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.5
342092,Audley Avenue,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.7
342092,Audley Avenue,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.9
342092,Audley Avenue,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
342092,Audley Avenue,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
342092,Audley Avenue,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
342092,Audley Avenue,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.78
342092,Audley Avenue,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
342092,Audley Avenue,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.55
342092,Audley Avenue,2024-01-17T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
342092,Audley Avenue,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
342092,Audley Avenue,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
342092,Audley Avenue,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
342092,Audley Avenue,2024-01-17T06:20:00.000+00:00,transformer,,Temperature,C,13.0
342092,Audley Avenue,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
342092,Audley Avenue,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
342092,Audley Avenue,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
342092,Audley Avenue,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
342092,Audley Avenue,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
342092,Audley Avenue,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
342092,Audley Avenue,2024-01-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
342092,Audley Avenue,2024-01-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
342092,Audley Avenue,2024-01-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
342092,Audley Avenue,2024-01-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.82
342092,Audley Avenue,2024-01-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.84
342092,Audley Avenue,2024-01-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.15
342092,Audley Avenue,2024-01-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
342092,Audley Avenue,2024-01-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
342092,Audley Avenue,2024-01-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
342092,Audley Avenue,2024-01-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
342092,Audley Avenue,2024-01-17T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
342092,Audley Avenue,2024-01-17T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
342092,Audley Avenue,2024-01-17T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
342092,Audley Avenue,2024-01-17T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.28
342092,Audley Avenue,2024-01-17T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.79
342092,Audley Avenue,2024-01-17T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.01
342092,Audley Avenue,2024-01-17T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
342092,Audley Avenue,2024-01-17T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
342092,Audley Avenue,2024-01-17T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
342092,Audley Avenue,2024-01-17T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
342092,Audley Avenue,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
342092,Audley Avenue,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
342092,Audley Avenue,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
342092,Audley Avenue,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.07
342092,Audley Avenue,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.42
342092,Audley Avenue,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.74
342092,Audley Avenue,2024-01-17T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
342092,Audley Avenue,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
342092,Audley Avenue,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.1
342092,Audley Avenue,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.3
342092,Audley Avenue,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
342092,Audley Avenue,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
342092,Audley Avenue,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
342092,Audley Avenue,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.5
342092,Audley Avenue,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
342092,Audley Avenue,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.92
342092,Audley Avenue,2024-01-17T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
342092,Audley Avenue,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
342092,Audley Avenue,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
342092,Audley Avenue,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
342092,Audley Avenue,2024-01-17T06:10:00.000+00:00,transformer,,Temperature,C,13.1
342092,Audley Avenue,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
342092,Audley Avenue,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
342092,Audley Avenue,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
342092,Audley Avenue,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
342092,Audley Avenue,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
342092,Audley Avenue,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
342092,Audley Avenue,2024-01-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
342092,Audley Avenue,2024-01-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
342092,Audley Avenue,2024-01-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
342092,Audley Avenue,2024-01-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.86
342092,Audley Avenue,2024-01-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.3
342092,Audley Avenue,2024-01-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.67
342092,Audley Avenue,2024-01-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
342092,Audley Avenue,2024-01-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
342092,Audley Avenue,2024-01-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
342092,Audley Avenue,2024-01-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
342092,Audley Avenue,2024-01-17T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
342092,Audley Avenue,2024-01-17T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
342092,Audley Avenue,2024-01-17T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
342092,Audley Avenue,2024-01-17T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.98
342092,Audley Avenue,2024-01-17T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.48
342092,Audley Avenue,2024-01-17T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
342092,Audley Avenue,2024-01-17T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
342092,Audley Avenue,2024-01-17T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
342092,Audley Avenue,2024-01-17T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
342092,Audley Avenue,2024-01-17T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.2
342092,Audley Avenue,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
342092,Audley Avenue,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
342092,Audley Avenue,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
342092,Audley Avenue,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.47
342092,Audley Avenue,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.49
342092,Audley Avenue,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.02
342092,Audley Avenue,2024-01-17T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
342092,Audley Avenue,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
342092,Audley Avenue,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
342092,Audley Avenue,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.4
342092,Audley Avenue,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
342092,Audley Avenue,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
342092,Audley Avenue,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
342092,Audley Avenue,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.45
342092,Audley Avenue,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
342092,Audley Avenue,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.81
342092,Audley Avenue,2024-01-17T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
342092,Audley Avenue,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
342092,Audley Avenue,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
342092,Audley Avenue,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
342092,Audley Avenue,2024-01-17T06:00:00.000+00:00,transformer,,Temperature,C,13.2
342092,Audley Avenue,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
342092,Audley Avenue,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
342092,Audley Avenue,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
342092,Audley Avenue,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
342092,Audley Avenue,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
342092,Audley Avenue,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
342092,Audley Avenue,2024-01-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
342092,Audley Avenue,2024-01-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
342092,Audley Avenue,2024-01-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
342092,Audley Avenue,2024-01-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.91
342092,Audley Avenue,2024-01-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.02
342092,Audley Avenue,2024-01-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.83
342092,Audley Avenue,2024-01-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
342092,Audley Avenue,2024-01-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
342092,Audley Avenue,2024-01-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
342092,Audley Avenue,2024-01-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
342092,Audley Avenue,2024-01-17T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
342092,Audley Avenue,2024-01-17T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
342092,Audley Avenue,2024-01-17T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
342092,Audley Avenue,2024-01-17T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.58
342092,Audley Avenue,2024-01-17T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.76
342092,Audley Avenue,2024-01-17T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.85
342092,Audley Avenue,2024-01-17T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
342092,Audley Avenue,2024-01-17T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
342092,Audley Avenue,2024-01-17T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
342092,Audley Avenue,2024-01-17T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
342092,Audley Avenue,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
342092,Audley Avenue,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
342092,Audley Avenue,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
342092,Audley Avenue,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.8
342092,Audley Avenue,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.61
342092,Audley Avenue,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.35
342092,Audley Avenue,2024-01-17T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
342092,Audley Avenue,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
342092,Audley Avenue,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
342092,Audley Avenue,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.6
342092,Audley Avenue,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
342092,Audley Avenue,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
342092,Audley Avenue,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.83
342092,Audley Avenue,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
342092,Audley Avenue,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.94
342092,Audley Avenue,2024-01-17T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
342092,Audley Avenue,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
342092,Audley Avenue,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
342092,Audley Avenue,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
342092,Audley Avenue,2024-01-17T05:50:00.000+00:00,transformer,,Temperature,C,13.2
342092,Audley Avenue,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
342092,Audley Avenue,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
342092,Audley Avenue,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
342092,Audley Avenue,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
342092,Audley Avenue,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
342092,Audley Avenue,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
342092,Audley Avenue,2024-01-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
342092,Audley Avenue,2024-01-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
342092,Audley Avenue,2024-01-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
342092,Audley Avenue,2024-01-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.22
342092,Audley Avenue,2024-01-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.45
342092,Audley Avenue,2024-01-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.14
342092,Audley Avenue,2024-01-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
342092,Audley Avenue,2024-01-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
342092,Audley Avenue,2024-01-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
342092,Audley Avenue,2024-01-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
342092,Audley Avenue,2024-01-17T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
342092,Audley Avenue,2024-01-17T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
342092,Audley Avenue,2024-01-17T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
342092,Audley Avenue,2024-01-17T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.96
342092,Audley Avenue,2024-01-17T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.22
342092,Audley Avenue,2024-01-17T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.8
342092,Audley Avenue,2024-01-17T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
342092,Audley Avenue,2024-01-17T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
342092,Audley Avenue,2024-01-17T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
342092,Audley Avenue,2024-01-17T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
342092,Audley Avenue,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
342092,Audley Avenue,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
342092,Audley Avenue,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
342092,Audley Avenue,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.88
342092,Audley Avenue,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.73
342092,Audley Avenue,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.74
342092,Audley Avenue,2024-01-17T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
342092,Audley Avenue,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
342092,Audley Avenue,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
342092,Audley Avenue,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.1
342092,Audley Avenue,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
342092,Audley Avenue,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
342092,Audley Avenue,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
342092,Audley Avenue,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.41
342092,Audley Avenue,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
342092,Audley Avenue,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.81
342092,Audley Avenue,2024-01-17T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
342092,Audley Avenue,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
342092,Audley Avenue,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
342092,Audley Avenue,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
342092,Audley Avenue,2024-01-17T05:40:00.000+00:00,transformer,,Temperature,C,13.0
342092,Audley Avenue,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
342092,Audley Avenue,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
342092,Audley Avenue,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
342092,Audley Avenue,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
342092,Audley Avenue,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
342092,Audley Avenue,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
342092,Audley Avenue,2024-01-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
342092,Audley Avenue,2024-01-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
342092,Audley Avenue,2024-01-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
342092,Audley Avenue,2024-01-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.25
342092,Audley Avenue,2024-01-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.01
342092,Audley Avenue,2024-01-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.34
342092,Audley Avenue,2024-01-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
342092,Audley Avenue,2024-01-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
342092,Audley Avenue,2024-01-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
342092,Audley Avenue,2024-01-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
342092,Audley Avenue,2024-01-17T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
342092,Audley Avenue,2024-01-17T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
342092,Audley Avenue,2024-01-17T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
342092,Audley Avenue,2024-01-17T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.88
342092,Audley Avenue,2024-01-17T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.13
342092,Audley Avenue,2024-01-17T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.88
342092,Audley Avenue,2024-01-17T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
342092,Audley Avenue,2024-01-17T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
342092,Audley Avenue,2024-01-17T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
342092,Audley Avenue,2024-01-17T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
342092,Audley Avenue,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
342092,Audley Avenue,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
342092,Audley Avenue,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
342092,Audley Avenue,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.62
342092,Audley Avenue,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.69
342092,Audley Avenue,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.35
342092,Audley Avenue,2024-01-17T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
342092,Audley Avenue,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
342092,Audley Avenue,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.9
342092,Audley Avenue,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.1
342092,Audley Avenue,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
342092,Audley Avenue,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
342092,Audley Avenue,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
342092,Audley Avenue,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.05
342092,Audley Avenue,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
342092,Audley Avenue,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
342092,Audley Avenue,2024-01-17T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
342092,Audley Avenue,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
342092,Audley Avenue,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
342092,Audley Avenue,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
342092,Audley Avenue,2024-01-17T05:30:00.000+00:00,transformer,,Temperature,C,12.9
342092,Audley Avenue,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
342092,Audley Avenue,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
342092,Audley Avenue,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
342092,Audley Avenue,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
342092,Audley Avenue,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
342092,Audley Avenue,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
342092,Audley Avenue,2024-01-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
342092,Audley Avenue,2024-01-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
342092,Audley Avenue,2024-01-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
342092,Audley Avenue,2024-01-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.55
342092,Audley Avenue,2024-01-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.91
342092,Audley Avenue,2024-01-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.58
342092,Audley Avenue,2024-01-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,24.6
342092,Audley Avenue,2024-01-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
342092,Audley Avenue,2024-01-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
342092,Audley Avenue,2024-01-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
342092,Audley Avenue,2024-01-17T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
342092,Audley Avenue,2024-01-17T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
342092,Audley Avenue,2024-01-17T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
342092,Audley Avenue,2024-01-17T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.31
342092,Audley Avenue,2024-01-17T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.79
342092,Audley Avenue,2024-01-17T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.72
342092,Audley Avenue,2024-01-17T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
342092,Audley Avenue,2024-01-17T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
342092,Audley Avenue,2024-01-17T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
342092,Audley Avenue,2024-01-17T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
342092,Audley Avenue,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
342092,Audley Avenue,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
342092,Audley Avenue,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
342092,Audley Avenue,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.06
342092,Audley Avenue,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.25
342092,Audley Avenue,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.15
342092,Audley Avenue,2024-01-17T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
342092,Audley Avenue,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
342092,Audley Avenue,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
342092,Audley Avenue,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
342092,Audley Avenue,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
342092,Audley Avenue,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
342092,Audley Avenue,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.17
342092,Audley Avenue,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
342092,Audley Avenue,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
342092,Audley Avenue,2024-01-17T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
342092,Audley Avenue,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
342092,Audley Avenue,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
342092,Audley Avenue,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
342092,Audley Avenue,2024-01-17T05:20:00.000+00:00,transformer,,Temperature,C,13.0
342092,Audley Avenue,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
342092,Audley Avenue,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
342092,Audley Avenue,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
342092,Audley Avenue,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
342092,Audley Avenue,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
342092,Audley Avenue,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
342092,Audley Avenue,2024-01-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
342092,Audley Avenue,2024-01-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
342092,Audley Avenue,2024-01-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
342092,Audley Avenue,2024-01-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.54
342092,Audley Avenue,2024-01-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.17
342092,Audley Avenue,2024-01-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.27
342092,Audley Avenue,2024-01-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,22.4
342092,Audley Avenue,2024-01-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
342092,Audley Avenue,2024-01-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
342092,Audley Avenue,2024-01-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
342092,Audley Avenue,2024-01-17T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
342092,Audley Avenue,2024-01-17T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
342092,Audley Avenue,2024-01-17T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
342092,Audley Avenue,2024-01-17T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.94
342092,Audley Avenue,2024-01-17T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.93
342092,Audley Avenue,2024-01-17T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.08
342092,Audley Avenue,2024-01-17T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
342092,Audley Avenue,2024-01-17T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
342092,Audley Avenue,2024-01-17T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
342092,Audley Avenue,2024-01-17T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
342092,Audley Avenue,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
342092,Audley Avenue,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
342092,Audley Avenue,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
342092,Audley Avenue,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.79
342092,Audley Avenue,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.39
342092,Audley Avenue,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.68
342092,Audley Avenue,2024-01-17T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
342092,Audley Avenue,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
342092,Audley Avenue,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
342092,Audley Avenue,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.7
342092,Audley Avenue,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
342092,Audley Avenue,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.05
342092,Audley Avenue,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
342092,Audley Avenue,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.36
342092,Audley Avenue,2024-01-17T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
342092,Audley Avenue,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
342092,Audley Avenue,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
342092,Audley Avenue,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
342092,Audley Avenue,2024-01-17T05:10:00.000+00:00,transformer,,Temperature,C,13.0
342092,Audley Avenue,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
342092,Audley Avenue,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
342092,Audley Avenue,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
342092,Audley Avenue,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
342092,Audley Avenue,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
342092,Audley Avenue,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
342092,Audley Avenue,2024-01-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
342092,Audley Avenue,2024-01-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
342092,Audley Avenue,2024-01-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
342092,Audley Avenue,2024-01-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.77
342092,Audley Avenue,2024-01-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.37
342092,Audley Avenue,2024-01-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.12
342092,Audley Avenue,2024-01-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,23.8
342092,Audley Avenue,2024-01-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
342092,Audley Avenue,2024-01-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
342092,Audley Avenue,2024-01-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
342092,Audley Avenue,2024-01-17T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
342092,Audley Avenue,2024-01-17T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
342092,Audley Avenue,2024-01-17T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
342092,Audley Avenue,2024-01-17T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.2
342092,Audley Avenue,2024-01-17T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.91
342092,Audley Avenue,2024-01-17T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.92
342092,Audley Avenue,2024-01-17T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
342092,Audley Avenue,2024-01-17T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
342092,Audley Avenue,2024-01-17T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
342092,Audley Avenue,2024-01-17T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
342092,Audley Avenue,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
342092,Audley Avenue,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
342092,Audley Avenue,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
342092,Audley Avenue,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.72
342092,Audley Avenue,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.49
342092,Audley Avenue,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.16
342092,Audley Avenue,2024-01-17T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
342092,Audley Avenue,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
342092,Audley Avenue,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
342092,Audley Avenue,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
342092,Audley Avenue,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
342092,Audley Avenue,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
342092,Audley Avenue,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.07
342092,Audley Avenue,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
342092,Audley Avenue,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
342092,Audley Avenue,2024-01-17T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
342092,Audley Avenue,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
342092,Audley Avenue,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
342092,Audley Avenue,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
342092,Audley Avenue,2024-01-17T05:00:00.000+00:00,transformer,,Temperature,C,13.1
342092,Audley Avenue,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
342092,Audley Avenue,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
342092,Audley Avenue,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
342092,Audley Avenue,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
342092,Audley Avenue,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
342092,Audley Avenue,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
342092,Audley Avenue,2024-01-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
342092,Audley Avenue,2024-01-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
342092,Audley Avenue,2024-01-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
342092,Audley Avenue,2024-01-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.99
342092,Audley Avenue,2024-01-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.45
342092,Audley Avenue,2024-01-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.55
342092,Audley Avenue,2024-01-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,24.9
342092,Audley Avenue,2024-01-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
342092,Audley Avenue,2024-01-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
342092,Audley Avenue,2024-01-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
342092,Audley Avenue,2024-01-17T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
342092,Audley Avenue,2024-01-17T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
342092,Audley Avenue,2024-01-17T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
342092,Audley Avenue,2024-01-17T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.56
342092,Audley Avenue,2024-01-17T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.6
342092,Audley Avenue,2024-01-17T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.75
342092,Audley Avenue,2024-01-17T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
342092,Audley Avenue,2024-01-17T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
342092,Audley Avenue,2024-01-17T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
342092,Audley Avenue,2024-01-17T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
342092,Audley Avenue,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
342092,Audley Avenue,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
342092,Audley Avenue,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
342092,Audley Avenue,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.62
342092,Audley Avenue,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.66
342092,Audley Avenue,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.25
342092,Audley Avenue,2024-01-17T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
342092,Audley Avenue,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
342092,Audley Avenue,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
342092,Audley Avenue,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
342092,Audley Avenue,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
342092,Audley Avenue,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
342092,Audley Avenue,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.16
342092,Audley Avenue,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
342092,Audley Avenue,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.31
342092,Audley Avenue,2024-01-17T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
342092,Audley Avenue,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
342092,Audley Avenue,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
342092,Audley Avenue,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
342092,Audley Avenue,2024-01-17T04:50:00.000+00:00,transformer,,Temperature,C,13.4
342092,Audley Avenue,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
342092,Audley Avenue,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
342092,Audley Avenue,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
342092,Audley Avenue,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
342092,Audley Avenue,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
342092,Audley Avenue,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
342092,Audley Avenue,2024-01-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
342092,Audley Avenue,2024-01-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
342092,Audley Avenue,2024-01-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
342092,Audley Avenue,2024-01-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.35
342092,Audley Avenue,2024-01-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.33
342092,Audley Avenue,2024-01-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.32
342092,Audley Avenue,2024-01-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,23.2
342092,Audley Avenue,2024-01-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
342092,Audley Avenue,2024-01-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
342092,Audley Avenue,2024-01-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
342092,Audley Avenue,2024-01-17T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
342092,Audley Avenue,2024-01-17T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
342092,Audley Avenue,2024-01-17T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
342092,Audley Avenue,2024-01-17T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.13
342092,Audley Avenue,2024-01-17T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.6
342092,Audley Avenue,2024-01-17T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.79
342092,Audley Avenue,2024-01-17T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
342092,Audley Avenue,2024-01-17T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
342092,Audley Avenue,2024-01-17T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
342092,Audley Avenue,2024-01-17T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
342092,Audley Avenue,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
342092,Audley Avenue,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
342092,Audley Avenue,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
