Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
342092,Audley Avenue,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.92
342092,Audley Avenue,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.83
342092,Audley Avenue,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.18
342092,Audley Avenue,2024-01-17T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
342092,Audley Avenue,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
342092,Audley Avenue,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
342092,Audley Avenue,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
342092,Audley Avenue,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
342092,Audley Avenue,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
342092,Audley Avenue,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
342092,Audley Avenue,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.13
342092,Audley Avenue,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
342092,Audley Avenue,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.42
342092,Audley Avenue,2024-01-17T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
342092,Audley Avenue,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
342092,Audley Avenue,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
342092,Audley Avenue,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
342092,Audley Avenue,2024-01-17T04:40:00.000+00:00,transformer,,Temperature,C,13.3
342092,Audley Avenue,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
342092,Audley Avenue,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
342092,Audley Avenue,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
342092,Audley Avenue,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
342092,Audley Avenue,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
342092,Audley Avenue,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
342092,Audley Avenue,2024-01-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
342092,Audley Avenue,2024-01-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
342092,Audley Avenue,2024-01-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
342092,Audley Avenue,2024-01-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.19
342092,Audley Avenue,2024-01-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.57
342092,Audley Avenue,2024-01-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.39
342092,Audley Avenue,2024-01-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,24.5
342092,Audley Avenue,2024-01-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
342092,Audley Avenue,2024-01-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
342092,Audley Avenue,2024-01-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
342092,Audley Avenue,2024-01-17T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
342092,Audley Avenue,2024-01-17T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
342092,Audley Avenue,2024-01-17T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
342092,Audley Avenue,2024-01-17T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.69
342092,Audley Avenue,2024-01-17T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.85
342092,Audley Avenue,2024-01-17T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.54
342092,Audley Avenue,2024-01-17T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
342092,Audley Avenue,2024-01-17T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
342092,Audley Avenue,2024-01-17T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
342092,Audley Avenue,2024-01-17T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
342092,Audley Avenue,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
342092,Audley Avenue,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
342092,Audley Avenue,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
342092,Audley Avenue,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.31
342092,Audley Avenue,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.53
342092,Audley Avenue,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.9
342092,Audley Avenue,2024-01-17T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
342092,Audley Avenue,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
342092,Audley Avenue,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
342092,Audley Avenue,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
342092,Audley Avenue,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
342092,Audley Avenue,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
342092,Audley Avenue,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
342092,Audley Avenue,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.05
342092,Audley Avenue,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
342092,Audley Avenue,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.42
342092,Audley Avenue,2024-01-17T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.2
342092,Audley Avenue,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
342092,Audley Avenue,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
342092,Audley Avenue,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
342092,Audley Avenue,2024-01-17T04:30:00.000+00:00,transformer,,Temperature,C,13.2
342092,Audley Avenue,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
342092,Audley Avenue,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
342092,Audley Avenue,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
342092,Audley Avenue,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
342092,Audley Avenue,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
342092,Audley Avenue,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
342092,Audley Avenue,2024-01-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
342092,Audley Avenue,2024-01-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
342092,Audley Avenue,2024-01-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
342092,Audley Avenue,2024-01-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.06
342092,Audley Avenue,2024-01-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.47
342092,Audley Avenue,2024-01-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.86
342092,Audley Avenue,2024-01-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,27.5
342092,Audley Avenue,2024-01-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
342092,Audley Avenue,2024-01-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
342092,Audley Avenue,2024-01-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
342092,Audley Avenue,2024-01-17T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
342092,Audley Avenue,2024-01-17T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
342092,Audley Avenue,2024-01-17T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
342092,Audley Avenue,2024-01-17T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.66
342092,Audley Avenue,2024-01-17T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.04
342092,Audley Avenue,2024-01-17T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.91
342092,Audley Avenue,2024-01-17T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
342092,Audley Avenue,2024-01-17T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
342092,Audley Avenue,2024-01-17T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
342092,Audley Avenue,2024-01-17T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
342092,Audley Avenue,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
342092,Audley Avenue,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
342092,Audley Avenue,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
342092,Audley Avenue,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.27
342092,Audley Avenue,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.53
342092,Audley Avenue,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.59
342092,Audley Avenue,2024-01-17T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
342092,Audley Avenue,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
342092,Audley Avenue,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
342092,Audley Avenue,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
342092,Audley Avenue,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
342092,Audley Avenue,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
342092,Audley Avenue,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
342092,Audley Avenue,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.16
342092,Audley Avenue,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
342092,Audley Avenue,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
342092,Audley Avenue,2024-01-17T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
342092,Audley Avenue,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
342092,Audley Avenue,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
342092,Audley Avenue,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
342092,Audley Avenue,2024-01-17T04:20:00.000+00:00,transformer,,Temperature,C,13.3
342092,Audley Avenue,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
342092,Audley Avenue,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
342092,Audley Avenue,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
342092,Audley Avenue,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
342092,Audley Avenue,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
342092,Audley Avenue,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
342092,Audley Avenue,2024-01-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
342092,Audley Avenue,2024-01-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
342092,Audley Avenue,2024-01-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
342092,Audley Avenue,2024-01-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.09
342092,Audley Avenue,2024-01-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.63
342092,Audley Avenue,2024-01-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.97
342092,Audley Avenue,2024-01-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,23.8
342092,Audley Avenue,2024-01-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
342092,Audley Avenue,2024-01-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
342092,Audley Avenue,2024-01-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
342092,Audley Avenue,2024-01-17T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
342092,Audley Avenue,2024-01-17T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
342092,Audley Avenue,2024-01-17T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
342092,Audley Avenue,2024-01-17T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.38
342092,Audley Avenue,2024-01-17T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.76
342092,Audley Avenue,2024-01-17T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.04
342092,Audley Avenue,2024-01-17T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
342092,Audley Avenue,2024-01-17T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
342092,Audley Avenue,2024-01-17T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
342092,Audley Avenue,2024-01-17T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
342092,Audley Avenue,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
342092,Audley Avenue,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
342092,Audley Avenue,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
342092,Audley Avenue,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.45
342092,Audley Avenue,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.91
342092,Audley Avenue,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.21
342092,Audley Avenue,2024-01-17T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
342092,Audley Avenue,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
342092,Audley Avenue,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
342092,Audley Avenue,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
342092,Audley Avenue,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
342092,Audley Avenue,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
342092,Audley Avenue,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.13
342092,Audley Avenue,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
342092,Audley Avenue,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.46
342092,Audley Avenue,2024-01-17T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
342092,Audley Avenue,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
342092,Audley Avenue,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
342092,Audley Avenue,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
342092,Audley Avenue,2024-01-17T04:10:00.000+00:00,transformer,,Temperature,C,13.3
342092,Audley Avenue,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
342092,Audley Avenue,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
342092,Audley Avenue,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
342092,Audley Avenue,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
342092,Audley Avenue,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
342092,Audley Avenue,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
342092,Audley Avenue,2024-01-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
342092,Audley Avenue,2024-01-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
342092,Audley Avenue,2024-01-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
342092,Audley Avenue,2024-01-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.96
342092,Audley Avenue,2024-01-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.72
342092,Audley Avenue,2024-01-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.71
342092,Audley Avenue,2024-01-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
342092,Audley Avenue,2024-01-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
342092,Audley Avenue,2024-01-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
342092,Audley Avenue,2024-01-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
342092,Audley Avenue,2024-01-17T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
342092,Audley Avenue,2024-01-17T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
342092,Audley Avenue,2024-01-17T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
342092,Audley Avenue,2024-01-17T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.21
342092,Audley Avenue,2024-01-17T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.89
342092,Audley Avenue,2024-01-17T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.16
342092,Audley Avenue,2024-01-17T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
342092,Audley Avenue,2024-01-17T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
342092,Audley Avenue,2024-01-17T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
342092,Audley Avenue,2024-01-17T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
342092,Audley Avenue,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
342092,Audley Avenue,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
342092,Audley Avenue,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
342092,Audley Avenue,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.22
342092,Audley Avenue,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.53
342092,Audley Avenue,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.21
342092,Audley Avenue,2024-01-17T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
342092,Audley Avenue,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
342092,Audley Avenue,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
342092,Audley Avenue,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
342092,Audley Avenue,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
342092,Audley Avenue,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
342092,Audley Avenue,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.05
342092,Audley Avenue,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
342092,Audley Avenue,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.44
342092,Audley Avenue,2024-01-17T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
342092,Audley Avenue,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
342092,Audley Avenue,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
342092,Audley Avenue,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
342092,Audley Avenue,2024-01-17T04:00:00.000+00:00,transformer,,Temperature,C,13.4
342092,Audley Avenue,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
342092,Audley Avenue,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
342092,Audley Avenue,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
342092,Audley Avenue,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
342092,Audley Avenue,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
342092,Audley Avenue,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
342092,Audley Avenue,2024-01-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
342092,Audley Avenue,2024-01-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
342092,Audley Avenue,2024-01-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
342092,Audley Avenue,2024-01-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.48
342092,Audley Avenue,2024-01-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.45
342092,Audley Avenue,2024-01-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.81
342092,Audley Avenue,2024-01-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
342092,Audley Avenue,2024-01-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
342092,Audley Avenue,2024-01-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
342092,Audley Avenue,2024-01-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
342092,Audley Avenue,2024-01-17T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
342092,Audley Avenue,2024-01-17T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
342092,Audley Avenue,2024-01-17T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
342092,Audley Avenue,2024-01-17T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.73
342092,Audley Avenue,2024-01-17T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.41
342092,Audley Avenue,2024-01-17T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.91
342092,Audley Avenue,2024-01-17T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
342092,Audley Avenue,2024-01-17T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
342092,Audley Avenue,2024-01-17T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
342092,Audley Avenue,2024-01-17T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
342092,Audley Avenue,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
342092,Audley Avenue,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
342092,Audley Avenue,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
342092,Audley Avenue,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.95
342092,Audley Avenue,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.04
342092,Audley Avenue,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.01
342092,Audley Avenue,2024-01-17T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
342092,Audley Avenue,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
342092,Audley Avenue,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
342092,Audley Avenue,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
342092,Audley Avenue,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
342092,Audley Avenue,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
342092,Audley Avenue,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
342092,Audley Avenue,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.12
342092,Audley Avenue,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
342092,Audley Avenue,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.25
342092,Audley Avenue,2024-01-17T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
342092,Audley Avenue,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
342092,Audley Avenue,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
342092,Audley Avenue,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
342092,Audley Avenue,2024-01-17T03:50:00.000+00:00,transformer,,Temperature,C,13.8
342092,Audley Avenue,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
342092,Audley Avenue,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
342092,Audley Avenue,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
342092,Audley Avenue,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
342092,Audley Avenue,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
342092,Audley Avenue,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
342092,Audley Avenue,2024-01-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
342092,Audley Avenue,2024-01-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
342092,Audley Avenue,2024-01-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
342092,Audley Avenue,2024-01-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.8
342092,Audley Avenue,2024-01-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.48
342092,Audley Avenue,2024-01-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.16
342092,Audley Avenue,2024-01-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
342092,Audley Avenue,2024-01-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
342092,Audley Avenue,2024-01-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
342092,Audley Avenue,2024-01-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
342092,Audley Avenue,2024-01-17T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
342092,Audley Avenue,2024-01-17T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
342092,Audley Avenue,2024-01-17T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
342092,Audley Avenue,2024-01-17T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.72
342092,Audley Avenue,2024-01-17T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
342092,Audley Avenue,2024-01-17T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.84
342092,Audley Avenue,2024-01-17T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
342092,Audley Avenue,2024-01-17T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
342092,Audley Avenue,2024-01-17T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
342092,Audley Avenue,2024-01-17T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
342092,Audley Avenue,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
342092,Audley Avenue,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
342092,Audley Avenue,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
342092,Audley Avenue,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.9
342092,Audley Avenue,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.71
342092,Audley Avenue,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.66
342092,Audley Avenue,2024-01-17T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
342092,Audley Avenue,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
342092,Audley Avenue,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
342092,Audley Avenue,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
342092,Audley Avenue,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
342092,Audley Avenue,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
342092,Audley Avenue,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
342092,Audley Avenue,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.13
342092,Audley Avenue,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
342092,Audley Avenue,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.37
342092,Audley Avenue,2024-01-17T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
342092,Audley Avenue,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
342092,Audley Avenue,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
342092,Audley Avenue,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
342092,Audley Avenue,2024-01-17T03:40:00.000+00:00,transformer,,Temperature,C,14.0
342092,Audley Avenue,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
342092,Audley Avenue,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
342092,Audley Avenue,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
342092,Audley Avenue,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
342092,Audley Avenue,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
342092,Audley Avenue,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
342092,Audley Avenue,2024-01-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
342092,Audley Avenue,2024-01-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
342092,Audley Avenue,2024-01-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
342092,Audley Avenue,2024-01-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.75
342092,Audley Avenue,2024-01-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.75
342092,Audley Avenue,2024-01-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.87
342092,Audley Avenue,2024-01-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
342092,Audley Avenue,2024-01-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
342092,Audley Avenue,2024-01-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
342092,Audley Avenue,2024-01-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
342092,Audley Avenue,2024-01-17T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
342092,Audley Avenue,2024-01-17T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
342092,Audley Avenue,2024-01-17T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
342092,Audley Avenue,2024-01-17T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.68
342092,Audley Avenue,2024-01-17T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.07
342092,Audley Avenue,2024-01-17T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.03
342092,Audley Avenue,2024-01-17T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
342092,Audley Avenue,2024-01-17T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
342092,Audley Avenue,2024-01-17T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
342092,Audley Avenue,2024-01-17T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
342092,Audley Avenue,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.23
342092,Audley Avenue,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
342092,Audley Avenue,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
342092,Audley Avenue,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.08
342092,Audley Avenue,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.38
342092,Audley Avenue,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.8
342092,Audley Avenue,2024-01-17T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
342092,Audley Avenue,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
342092,Audley Avenue,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
342092,Audley Avenue,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
342092,Audley Avenue,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
342092,Audley Avenue,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
342092,Audley Avenue,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.13
342092,Audley Avenue,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
342092,Audley Avenue,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.24
342092,Audley Avenue,2024-01-17T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
342092,Audley Avenue,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
342092,Audley Avenue,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
342092,Audley Avenue,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
342092,Audley Avenue,2024-01-17T03:30:00.000+00:00,transformer,,Temperature,C,14.0
342092,Audley Avenue,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
342092,Audley Avenue,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
342092,Audley Avenue,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
342092,Audley Avenue,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
342092,Audley Avenue,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
342092,Audley Avenue,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
342092,Audley Avenue,2024-01-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
342092,Audley Avenue,2024-01-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
342092,Audley Avenue,2024-01-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
342092,Audley Avenue,2024-01-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.89
342092,Audley Avenue,2024-01-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.47
342092,Audley Avenue,2024-01-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.07
342092,Audley Avenue,2024-01-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
342092,Audley Avenue,2024-01-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
342092,Audley Avenue,2024-01-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
342092,Audley Avenue,2024-01-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
342092,Audley Avenue,2024-01-17T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
342092,Audley Avenue,2024-01-17T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
342092,Audley Avenue,2024-01-17T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
342092,Audley Avenue,2024-01-17T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.75
342092,Audley Avenue,2024-01-17T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.94
342092,Audley Avenue,2024-01-17T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.89
342092,Audley Avenue,2024-01-17T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
342092,Audley Avenue,2024-01-17T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
342092,Audley Avenue,2024-01-17T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
342092,Audley Avenue,2024-01-17T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
342092,Audley Avenue,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
342092,Audley Avenue,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
342092,Audley Avenue,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
342092,Audley Avenue,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.95
342092,Audley Avenue,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.46
342092,Audley Avenue,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.1
342092,Audley Avenue,2024-01-17T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
342092,Audley Avenue,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
342092,Audley Avenue,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
342092,Audley Avenue,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
342092,Audley Avenue,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
342092,Audley Avenue,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
342092,Audley Avenue,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
342092,Audley Avenue,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.09
342092,Audley Avenue,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
342092,Audley Avenue,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.33
342092,Audley Avenue,2024-01-17T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
342092,Audley Avenue,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
342092,Audley Avenue,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
342092,Audley Avenue,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
342092,Audley Avenue,2024-01-17T03:20:00.000+00:00,transformer,,Temperature,C,14.2
342092,Audley Avenue,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
342092,Audley Avenue,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
342092,Audley Avenue,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
342092,Audley Avenue,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
342092,Audley Avenue,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
342092,Audley Avenue,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
342092,Audley Avenue,2024-01-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
342092,Audley Avenue,2024-01-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
342092,Audley Avenue,2024-01-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
342092,Audley Avenue,2024-01-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.79
342092,Audley Avenue,2024-01-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.42
342092,Audley Avenue,2024-01-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.32
342092,Audley Avenue,2024-01-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
342092,Audley Avenue,2024-01-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
342092,Audley Avenue,2024-01-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
342092,Audley Avenue,2024-01-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
342092,Audley Avenue,2024-01-17T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
342092,Audley Avenue,2024-01-17T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
342092,Audley Avenue,2024-01-17T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
342092,Audley Avenue,2024-01-17T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.87
342092,Audley Avenue,2024-01-17T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.94
342092,Audley Avenue,2024-01-17T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.16
342092,Audley Avenue,2024-01-17T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
342092,Audley Avenue,2024-01-17T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
342092,Audley Avenue,2024-01-17T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
342092,Audley Avenue,2024-01-17T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
342092,Audley Avenue,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
342092,Audley Avenue,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
342092,Audley Avenue,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
342092,Audley Avenue,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.33
342092,Audley Avenue,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.75
342092,Audley Avenue,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.67
342092,Audley Avenue,2024-01-17T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
342092,Audley Avenue,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
342092,Audley Avenue,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
342092,Audley Avenue,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
342092,Audley Avenue,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
342092,Audley Avenue,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
342092,Audley Avenue,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
342092,Audley Avenue,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.09
342092,Audley Avenue,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
342092,Audley Avenue,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.21
342092,Audley Avenue,2024-01-17T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
342092,Audley Avenue,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
342092,Audley Avenue,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
342092,Audley Avenue,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
342092,Audley Avenue,2024-01-17T03:10:00.000+00:00,transformer,,Temperature,C,14.4
342092,Audley Avenue,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
342092,Audley Avenue,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
342092,Audley Avenue,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
342092,Audley Avenue,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
342092,Audley Avenue,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
342092,Audley Avenue,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
342092,Audley Avenue,2024-01-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
342092,Audley Avenue,2024-01-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
342092,Audley Avenue,2024-01-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
342092,Audley Avenue,2024-01-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.29
342092,Audley Avenue,2024-01-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.72
342092,Audley Avenue,2024-01-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.04
342092,Audley Avenue,2024-01-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
342092,Audley Avenue,2024-01-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
342092,Audley Avenue,2024-01-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
342092,Audley Avenue,2024-01-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
342092,Audley Avenue,2024-01-17T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
342092,Audley Avenue,2024-01-17T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
342092,Audley Avenue,2024-01-17T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
342092,Audley Avenue,2024-01-17T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.3
342092,Audley Avenue,2024-01-17T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.43
342092,Audley Avenue,2024-01-17T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.11
342092,Audley Avenue,2024-01-17T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
342092,Audley Avenue,2024-01-17T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
342092,Audley Avenue,2024-01-17T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
342092,Audley Avenue,2024-01-17T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
342092,Audley Avenue,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
342092,Audley Avenue,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
342092,Audley Avenue,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
342092,Audley Avenue,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.45
342092,Audley Avenue,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.3
342092,Audley Avenue,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.6
342092,Audley Avenue,2024-01-17T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
342092,Audley Avenue,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
342092,Audley Avenue,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
342092,Audley Avenue,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
342092,Audley Avenue,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
342092,Audley Avenue,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
342092,Audley Avenue,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.18
342092,Audley Avenue,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
342092,Audley Avenue,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.25
342092,Audley Avenue,2024-01-17T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
342092,Audley Avenue,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
342092,Audley Avenue,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
342092,Audley Avenue,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
342092,Audley Avenue,2024-01-17T03:00:00.000+00:00,transformer,,Temperature,C,14.5
342092,Audley Avenue,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
342092,Audley Avenue,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
342092,Audley Avenue,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
342092,Audley Avenue,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
342092,Audley Avenue,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
342092,Audley Avenue,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
342092,Audley Avenue,2024-01-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
342092,Audley Avenue,2024-01-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
342092,Audley Avenue,2024-01-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
342092,Audley Avenue,2024-01-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.93
342092,Audley Avenue,2024-01-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.74
342092,Audley Avenue,2024-01-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.96
342092,Audley Avenue,2024-01-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
342092,Audley Avenue,2024-01-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
342092,Audley Avenue,2024-01-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
342092,Audley Avenue,2024-01-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
342092,Audley Avenue,2024-01-17T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
342092,Audley Avenue,2024-01-17T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
342092,Audley Avenue,2024-01-17T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
342092,Audley Avenue,2024-01-17T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.86
342092,Audley Avenue,2024-01-17T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.39
342092,Audley Avenue,2024-01-17T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.13
342092,Audley Avenue,2024-01-17T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
342092,Audley Avenue,2024-01-17T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
342092,Audley Avenue,2024-01-17T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
342092,Audley Avenue,2024-01-17T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
342092,Audley Avenue,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
342092,Audley Avenue,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
342092,Audley Avenue,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
342092,Audley Avenue,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.1
342092,Audley Avenue,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.31
342092,Audley Avenue,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
342092,Audley Avenue,2024-01-17T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
342092,Audley Avenue,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
342092,Audley Avenue,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
342092,Audley Avenue,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
342092,Audley Avenue,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
342092,Audley Avenue,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
342092,Audley Avenue,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.19
342092,Audley Avenue,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
342092,Audley Avenue,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.19
342092,Audley Avenue,2024-01-17T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
342092,Audley Avenue,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
342092,Audley Avenue,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
342092,Audley Avenue,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
342092,Audley Avenue,2024-01-17T02:50:00.000+00:00,transformer,,Temperature,C,14.5
342092,Audley Avenue,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
342092,Audley Avenue,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
342092,Audley Avenue,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
342092,Audley Avenue,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
342092,Audley Avenue,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
342092,Audley Avenue,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
342092,Audley Avenue,2024-01-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
342092,Audley Avenue,2024-01-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
342092,Audley Avenue,2024-01-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
342092,Audley Avenue,2024-01-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.15
342092,Audley Avenue,2024-01-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.72
342092,Audley Avenue,2024-01-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.33
342092,Audley Avenue,2024-01-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
342092,Audley Avenue,2024-01-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
342092,Audley Avenue,2024-01-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
342092,Audley Avenue,2024-01-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
342092,Audley Avenue,2024-01-17T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
342092,Audley Avenue,2024-01-17T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
342092,Audley Avenue,2024-01-17T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
