Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
342092,Audley Avenue,2024-01-17T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.17
342092,Audley Avenue,2024-01-17T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.61
342092,Audley Avenue,2024-01-17T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.23
342092,Audley Avenue,2024-01-17T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
342092,Audley Avenue,2024-01-17T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.1
342092,Audley Avenue,2024-01-17T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
342092,Audley Avenue,2024-01-17T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
342092,Audley Avenue,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
342092,Audley Avenue,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
342092,Audley Avenue,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
342092,Audley Avenue,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.61
342092,Audley Avenue,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.13
342092,Audley Avenue,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.04
342092,Audley Avenue,2024-01-17T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
342092,Audley Avenue,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
342092,Audley Avenue,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
342092,Audley Avenue,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
342092,Audley Avenue,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
342092,Audley Avenue,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
342092,Audley Avenue,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.16
342092,Audley Avenue,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
342092,Audley Avenue,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.17
342092,Audley Avenue,2024-01-17T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
342092,Audley Avenue,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
342092,Audley Avenue,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
342092,Audley Avenue,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
342092,Audley Avenue,2024-01-17T02:40:00.000+00:00,transformer,,Temperature,C,14.7
342092,Audley Avenue,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
342092,Audley Avenue,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
342092,Audley Avenue,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
342092,Audley Avenue,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
342092,Audley Avenue,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
342092,Audley Avenue,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
342092,Audley Avenue,2024-01-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
342092,Audley Avenue,2024-01-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
342092,Audley Avenue,2024-01-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
342092,Audley Avenue,2024-01-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.94
342092,Audley Avenue,2024-01-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.75
342092,Audley Avenue,2024-01-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.45
342092,Audley Avenue,2024-01-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
342092,Audley Avenue,2024-01-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
342092,Audley Avenue,2024-01-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
342092,Audley Avenue,2024-01-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
342092,Audley Avenue,2024-01-17T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
342092,Audley Avenue,2024-01-17T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
342092,Audley Avenue,2024-01-17T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
342092,Audley Avenue,2024-01-17T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.76
342092,Audley Avenue,2024-01-17T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.76
342092,Audley Avenue,2024-01-17T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.24
342092,Audley Avenue,2024-01-17T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
342092,Audley Avenue,2024-01-17T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
342092,Audley Avenue,2024-01-17T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
342092,Audley Avenue,2024-01-17T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
342092,Audley Avenue,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
342092,Audley Avenue,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
342092,Audley Avenue,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
342092,Audley Avenue,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.29
342092,Audley Avenue,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.17
342092,Audley Avenue,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.58
342092,Audley Avenue,2024-01-17T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
342092,Audley Avenue,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
342092,Audley Avenue,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
342092,Audley Avenue,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
342092,Audley Avenue,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.11
342092,Audley Avenue,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
342092,Audley Avenue,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.16
342092,Audley Avenue,2024-01-17T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
342092,Audley Avenue,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
342092,Audley Avenue,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
342092,Audley Avenue,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
342092,Audley Avenue,2024-01-17T02:30:00.000+00:00,transformer,,Temperature,C,14.8
342092,Audley Avenue,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
342092,Audley Avenue,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
342092,Audley Avenue,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
342092,Audley Avenue,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
342092,Audley Avenue,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
342092,Audley Avenue,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
342092,Audley Avenue,2024-01-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
342092,Audley Avenue,2024-01-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
342092,Audley Avenue,2024-01-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
342092,Audley Avenue,2024-01-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.16
342092,Audley Avenue,2024-01-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.94
342092,Audley Avenue,2024-01-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.97
342092,Audley Avenue,2024-01-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
342092,Audley Avenue,2024-01-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
342092,Audley Avenue,2024-01-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
342092,Audley Avenue,2024-01-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
342092,Audley Avenue,2024-01-17T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
342092,Audley Avenue,2024-01-17T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
342092,Audley Avenue,2024-01-17T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
342092,Audley Avenue,2024-01-17T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.54
342092,Audley Avenue,2024-01-17T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.76
342092,Audley Avenue,2024-01-17T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.04
342092,Audley Avenue,2024-01-17T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
342092,Audley Avenue,2024-01-17T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
342092,Audley Avenue,2024-01-17T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
342092,Audley Avenue,2024-01-17T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
342092,Audley Avenue,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
342092,Audley Avenue,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
342092,Audley Avenue,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
342092,Audley Avenue,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.38
342092,Audley Avenue,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.56
342092,Audley Avenue,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.71
342092,Audley Avenue,2024-01-17T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
342092,Audley Avenue,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
342092,Audley Avenue,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
342092,Audley Avenue,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
342092,Audley Avenue,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
342092,Audley Avenue,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
342092,Audley Avenue,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.09
342092,Audley Avenue,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
342092,Audley Avenue,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.24
342092,Audley Avenue,2024-01-17T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
342092,Audley Avenue,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
342092,Audley Avenue,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
342092,Audley Avenue,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
342092,Audley Avenue,2024-01-17T02:20:00.000+00:00,transformer,,Temperature,C,14.8
342092,Audley Avenue,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
342092,Audley Avenue,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
342092,Audley Avenue,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
342092,Audley Avenue,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
342092,Audley Avenue,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
342092,Audley Avenue,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
342092,Audley Avenue,2024-01-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
342092,Audley Avenue,2024-01-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
342092,Audley Avenue,2024-01-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
342092,Audley Avenue,2024-01-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.01
342092,Audley Avenue,2024-01-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.34
342092,Audley Avenue,2024-01-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.99
342092,Audley Avenue,2024-01-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,31.1
342092,Audley Avenue,2024-01-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
342092,Audley Avenue,2024-01-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
342092,Audley Avenue,2024-01-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
342092,Audley Avenue,2024-01-17T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
342092,Audley Avenue,2024-01-17T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
342092,Audley Avenue,2024-01-17T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
342092,Audley Avenue,2024-01-17T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.96
342092,Audley Avenue,2024-01-17T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.73
342092,Audley Avenue,2024-01-17T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.12
342092,Audley Avenue,2024-01-17T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
342092,Audley Avenue,2024-01-17T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
342092,Audley Avenue,2024-01-17T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
342092,Audley Avenue,2024-01-17T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
342092,Audley Avenue,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
342092,Audley Avenue,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
342092,Audley Avenue,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
342092,Audley Avenue,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.38
342092,Audley Avenue,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.93
342092,Audley Avenue,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.84
342092,Audley Avenue,2024-01-17T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
342092,Audley Avenue,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
342092,Audley Avenue,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
342092,Audley Avenue,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.8
342092,Audley Avenue,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
342092,Audley Avenue,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
342092,Audley Avenue,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.07
342092,Audley Avenue,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
342092,Audley Avenue,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.07
342092,Audley Avenue,2024-01-17T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
342092,Audley Avenue,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
342092,Audley Avenue,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
342092,Audley Avenue,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
342092,Audley Avenue,2024-01-17T02:10:00.000+00:00,transformer,,Temperature,C,14.9
342092,Audley Avenue,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
342092,Audley Avenue,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
342092,Audley Avenue,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
342092,Audley Avenue,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
342092,Audley Avenue,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
342092,Audley Avenue,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
342092,Audley Avenue,2024-01-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
342092,Audley Avenue,2024-01-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
342092,Audley Avenue,2024-01-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
342092,Audley Avenue,2024-01-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.4
342092,Audley Avenue,2024-01-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.68
342092,Audley Avenue,2024-01-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.03
342092,Audley Avenue,2024-01-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
342092,Audley Avenue,2024-01-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
342092,Audley Avenue,2024-01-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
342092,Audley Avenue,2024-01-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
342092,Audley Avenue,2024-01-17T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
342092,Audley Avenue,2024-01-17T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
342092,Audley Avenue,2024-01-17T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
342092,Audley Avenue,2024-01-17T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.15
342092,Audley Avenue,2024-01-17T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.9
342092,Audley Avenue,2024-01-17T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.36
342092,Audley Avenue,2024-01-17T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
342092,Audley Avenue,2024-01-17T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
342092,Audley Avenue,2024-01-17T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
342092,Audley Avenue,2024-01-17T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
342092,Audley Avenue,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
342092,Audley Avenue,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
342092,Audley Avenue,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
342092,Audley Avenue,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.28
342092,Audley Avenue,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.65
342092,Audley Avenue,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.22
342092,Audley Avenue,2024-01-17T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
342092,Audley Avenue,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
342092,Audley Avenue,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
342092,Audley Avenue,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.3
342092,Audley Avenue,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
342092,Audley Avenue,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
342092,Audley Avenue,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.13
342092,Audley Avenue,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
342092,Audley Avenue,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.11
342092,Audley Avenue,2024-01-17T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
342092,Audley Avenue,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
342092,Audley Avenue,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
342092,Audley Avenue,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
342092,Audley Avenue,2024-01-17T02:00:00.000+00:00,transformer,,Temperature,C,15.0
342092,Audley Avenue,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
342092,Audley Avenue,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
342092,Audley Avenue,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
342092,Audley Avenue,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
342092,Audley Avenue,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
342092,Audley Avenue,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
342092,Audley Avenue,2024-01-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
342092,Audley Avenue,2024-01-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
342092,Audley Avenue,2024-01-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
342092,Audley Avenue,2024-01-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.56
342092,Audley Avenue,2024-01-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.59
342092,Audley Avenue,2024-01-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.69
342092,Audley Avenue,2024-01-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
342092,Audley Avenue,2024-01-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
342092,Audley Avenue,2024-01-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
342092,Audley Avenue,2024-01-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
342092,Audley Avenue,2024-01-17T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
342092,Audley Avenue,2024-01-17T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
342092,Audley Avenue,2024-01-17T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
342092,Audley Avenue,2024-01-17T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.95
342092,Audley Avenue,2024-01-17T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.69
342092,Audley Avenue,2024-01-17T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.97
342092,Audley Avenue,2024-01-17T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
342092,Audley Avenue,2024-01-17T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
342092,Audley Avenue,2024-01-17T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
342092,Audley Avenue,2024-01-17T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
342092,Audley Avenue,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
342092,Audley Avenue,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
342092,Audley Avenue,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.31
342092,Audley Avenue,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.48
342092,Audley Avenue,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.6
342092,Audley Avenue,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.15
342092,Audley Avenue,2024-01-17T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
342092,Audley Avenue,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
342092,Audley Avenue,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
342092,Audley Avenue,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.1
342092,Audley Avenue,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
342092,Audley Avenue,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
342092,Audley Avenue,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.09
342092,Audley Avenue,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
342092,Audley Avenue,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.13
342092,Audley Avenue,2024-01-17T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
342092,Audley Avenue,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
342092,Audley Avenue,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
342092,Audley Avenue,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
342092,Audley Avenue,2024-01-17T01:50:00.000+00:00,transformer,,Temperature,C,15.0
342092,Audley Avenue,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
342092,Audley Avenue,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
342092,Audley Avenue,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
342092,Audley Avenue,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
342092,Audley Avenue,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
342092,Audley Avenue,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
342092,Audley Avenue,2024-01-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
342092,Audley Avenue,2024-01-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
342092,Audley Avenue,2024-01-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
342092,Audley Avenue,2024-01-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.52
342092,Audley Avenue,2024-01-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.34
342092,Audley Avenue,2024-01-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.25
342092,Audley Avenue,2024-01-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
342092,Audley Avenue,2024-01-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
342092,Audley Avenue,2024-01-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
342092,Audley Avenue,2024-01-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
342092,Audley Avenue,2024-01-17T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
342092,Audley Avenue,2024-01-17T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
342092,Audley Avenue,2024-01-17T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
342092,Audley Avenue,2024-01-17T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.31
342092,Audley Avenue,2024-01-17T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.82
342092,Audley Avenue,2024-01-17T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.06
342092,Audley Avenue,2024-01-17T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
342092,Audley Avenue,2024-01-17T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.7
342092,Audley Avenue,2024-01-17T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
342092,Audley Avenue,2024-01-17T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
342092,Audley Avenue,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
342092,Audley Avenue,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
342092,Audley Avenue,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.1
342092,Audley Avenue,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.73
342092,Audley Avenue,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.71
342092,Audley Avenue,2024-01-17T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
342092,Audley Avenue,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
342092,Audley Avenue,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
342092,Audley Avenue,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
342092,Audley Avenue,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
342092,Audley Avenue,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.3
342092,Audley Avenue,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
342092,Audley Avenue,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.29
342092,Audley Avenue,2024-01-17T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
342092,Audley Avenue,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
342092,Audley Avenue,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
342092,Audley Avenue,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
342092,Audley Avenue,2024-01-17T01:40:00.000+00:00,transformer,,Temperature,C,15.2
342092,Audley Avenue,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
342092,Audley Avenue,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
342092,Audley Avenue,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
342092,Audley Avenue,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
342092,Audley Avenue,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
342092,Audley Avenue,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
342092,Audley Avenue,2024-01-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
342092,Audley Avenue,2024-01-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
342092,Audley Avenue,2024-01-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
342092,Audley Avenue,2024-01-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.7
342092,Audley Avenue,2024-01-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.59
342092,Audley Avenue,2024-01-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.06
342092,Audley Avenue,2024-01-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
342092,Audley Avenue,2024-01-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
342092,Audley Avenue,2024-01-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
342092,Audley Avenue,2024-01-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
342092,Audley Avenue,2024-01-17T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
342092,Audley Avenue,2024-01-17T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
342092,Audley Avenue,2024-01-17T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
342092,Audley Avenue,2024-01-17T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.7
342092,Audley Avenue,2024-01-17T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.96
342092,Audley Avenue,2024-01-17T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.14
342092,Audley Avenue,2024-01-17T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
342092,Audley Avenue,2024-01-17T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
342092,Audley Avenue,2024-01-17T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
342092,Audley Avenue,2024-01-17T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
342092,Audley Avenue,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
342092,Audley Avenue,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
342092,Audley Avenue,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
342092,Audley Avenue,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.34
342092,Audley Avenue,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.08
342092,Audley Avenue,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.86
342092,Audley Avenue,2024-01-17T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
342092,Audley Avenue,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
342092,Audley Avenue,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
342092,Audley Avenue,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.3
342092,Audley Avenue,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
342092,Audley Avenue,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
342092,Audley Avenue,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
342092,Audley Avenue,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.54
342092,Audley Avenue,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
342092,Audley Avenue,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.37
342092,Audley Avenue,2024-01-17T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
342092,Audley Avenue,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
342092,Audley Avenue,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
342092,Audley Avenue,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
342092,Audley Avenue,2024-01-17T01:30:00.000+00:00,transformer,,Temperature,C,15.3
342092,Audley Avenue,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
342092,Audley Avenue,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
342092,Audley Avenue,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
342092,Audley Avenue,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
342092,Audley Avenue,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
342092,Audley Avenue,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
342092,Audley Avenue,2024-01-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
342092,Audley Avenue,2024-01-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
342092,Audley Avenue,2024-01-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
342092,Audley Avenue,2024-01-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.58
342092,Audley Avenue,2024-01-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.08
342092,Audley Avenue,2024-01-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.37
342092,Audley Avenue,2024-01-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
342092,Audley Avenue,2024-01-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
342092,Audley Avenue,2024-01-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
342092,Audley Avenue,2024-01-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
342092,Audley Avenue,2024-01-17T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
342092,Audley Avenue,2024-01-17T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
342092,Audley Avenue,2024-01-17T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
342092,Audley Avenue,2024-01-17T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.75
342092,Audley Avenue,2024-01-17T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.8
342092,Audley Avenue,2024-01-17T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.14
342092,Audley Avenue,2024-01-17T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
342092,Audley Avenue,2024-01-17T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
342092,Audley Avenue,2024-01-17T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
342092,Audley Avenue,2024-01-17T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
342092,Audley Avenue,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
342092,Audley Avenue,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
342092,Audley Avenue,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
342092,Audley Avenue,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.39
342092,Audley Avenue,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.36
342092,Audley Avenue,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
342092,Audley Avenue,2024-01-17T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
342092,Audley Avenue,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
342092,Audley Avenue,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
342092,Audley Avenue,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.0
342092,Audley Avenue,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
342092,Audley Avenue,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
342092,Audley Avenue,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.58
342092,Audley Avenue,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
342092,Audley Avenue,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.25
342092,Audley Avenue,2024-01-17T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
342092,Audley Avenue,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
342092,Audley Avenue,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
342092,Audley Avenue,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
342092,Audley Avenue,2024-01-17T01:20:00.000+00:00,transformer,,Temperature,C,15.5
342092,Audley Avenue,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
342092,Audley Avenue,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
342092,Audley Avenue,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
342092,Audley Avenue,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
342092,Audley Avenue,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
342092,Audley Avenue,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
342092,Audley Avenue,2024-01-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
342092,Audley Avenue,2024-01-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
342092,Audley Avenue,2024-01-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
342092,Audley Avenue,2024-01-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.72
342092,Audley Avenue,2024-01-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.18
342092,Audley Avenue,2024-01-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.39
342092,Audley Avenue,2024-01-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
342092,Audley Avenue,2024-01-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
342092,Audley Avenue,2024-01-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
342092,Audley Avenue,2024-01-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
342092,Audley Avenue,2024-01-17T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
342092,Audley Avenue,2024-01-17T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
342092,Audley Avenue,2024-01-17T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
342092,Audley Avenue,2024-01-17T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.12
342092,Audley Avenue,2024-01-17T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.82
342092,Audley Avenue,2024-01-17T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.18
342092,Audley Avenue,2024-01-17T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
342092,Audley Avenue,2024-01-17T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
342092,Audley Avenue,2024-01-17T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
342092,Audley Avenue,2024-01-17T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
342092,Audley Avenue,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
342092,Audley Avenue,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
342092,Audley Avenue,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
342092,Audley Avenue,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.09
342092,Audley Avenue,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.44
342092,Audley Avenue,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.78
342092,Audley Avenue,2024-01-17T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
342092,Audley Avenue,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
342092,Audley Avenue,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
342092,Audley Avenue,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
342092,Audley Avenue,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
342092,Audley Avenue,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
342092,Audley Avenue,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
342092,Audley Avenue,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.38
342092,Audley Avenue,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
342092,Audley Avenue,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.16
342092,Audley Avenue,2024-01-17T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
342092,Audley Avenue,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
342092,Audley Avenue,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
342092,Audley Avenue,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
342092,Audley Avenue,2024-01-17T01:10:00.000+00:00,transformer,,Temperature,C,15.5
342092,Audley Avenue,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
342092,Audley Avenue,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
342092,Audley Avenue,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
342092,Audley Avenue,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
342092,Audley Avenue,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
342092,Audley Avenue,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
342092,Audley Avenue,2024-01-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
342092,Audley Avenue,2024-01-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
342092,Audley Avenue,2024-01-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
342092,Audley Avenue,2024-01-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.58
342092,Audley Avenue,2024-01-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.3
342092,Audley Avenue,2024-01-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.12
342092,Audley Avenue,2024-01-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
342092,Audley Avenue,2024-01-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
342092,Audley Avenue,2024-01-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
342092,Audley Avenue,2024-01-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
342092,Audley Avenue,2024-01-17T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
342092,Audley Avenue,2024-01-17T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
342092,Audley Avenue,2024-01-17T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
342092,Audley Avenue,2024-01-17T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.34
342092,Audley Avenue,2024-01-17T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.89
342092,Audley Avenue,2024-01-17T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.03
342092,Audley Avenue,2024-01-17T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
342092,Audley Avenue,2024-01-17T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
342092,Audley Avenue,2024-01-17T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
342092,Audley Avenue,2024-01-17T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
342092,Audley Avenue,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
342092,Audley Avenue,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
342092,Audley Avenue,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
342092,Audley Avenue,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.36
342092,Audley Avenue,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.66
342092,Audley Avenue,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.26
342092,Audley Avenue,2024-01-17T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
342092,Audley Avenue,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
342092,Audley Avenue,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
342092,Audley Avenue,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
342092,Audley Avenue,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
342092,Audley Avenue,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
342092,Audley Avenue,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.29
342092,Audley Avenue,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
342092,Audley Avenue,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.24
342092,Audley Avenue,2024-01-17T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
342092,Audley Avenue,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
342092,Audley Avenue,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
342092,Audley Avenue,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
342092,Audley Avenue,2024-01-17T01:00:00.000+00:00,transformer,,Temperature,C,15.7
342092,Audley Avenue,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
342092,Audley Avenue,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
342092,Audley Avenue,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
342092,Audley Avenue,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
342092,Audley Avenue,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
342092,Audley Avenue,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
342092,Audley Avenue,2024-01-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
342092,Audley Avenue,2024-01-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
342092,Audley Avenue,2024-01-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
342092,Audley Avenue,2024-01-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
342092,Audley Avenue,2024-01-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.58
342092,Audley Avenue,2024-01-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.53
342092,Audley Avenue,2024-01-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,28.7
342092,Audley Avenue,2024-01-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
342092,Audley Avenue,2024-01-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
342092,Audley Avenue,2024-01-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
342092,Audley Avenue,2024-01-17T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
342092,Audley Avenue,2024-01-17T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
342092,Audley Avenue,2024-01-17T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
342092,Audley Avenue,2024-01-17T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.03
342092,Audley Avenue,2024-01-17T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.98
342092,Audley Avenue,2024-01-17T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.11
342092,Audley Avenue,2024-01-17T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
342092,Audley Avenue,2024-01-17T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
342092,Audley Avenue,2024-01-17T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
342092,Audley Avenue,2024-01-17T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
342092,Audley Avenue,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
342092,Audley Avenue,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
342092,Audley Avenue,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
342092,Audley Avenue,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.47
342092,Audley Avenue,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.69
342092,Audley Avenue,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.32
342092,Audley Avenue,2024-01-17T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
342092,Audley Avenue,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
342092,Audley Avenue,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
342092,Audley Avenue,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.9
342092,Audley Avenue,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
342092,Audley Avenue,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
342092,Audley Avenue,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.4
342092,Audley Avenue,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
342092,Audley Avenue,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.23
342092,Audley Avenue,2024-01-17T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
342092,Audley Avenue,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
342092,Audley Avenue,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
342092,Audley Avenue,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
342092,Audley Avenue,2024-01-17T00:50:00.000+00:00,transformer,,Temperature,C,15.8
342092,Audley Avenue,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
342092,Audley Avenue,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
342092,Audley Avenue,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
342092,Audley Avenue,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
342092,Audley Avenue,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
342092,Audley Avenue,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
342092,Audley Avenue,2024-01-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
342092,Audley Avenue,2024-01-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
342092,Audley Avenue,2024-01-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
