Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
342092,Audley Avenue,2024-01-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.9
342092,Audley Avenue,2024-01-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.69
342092,Audley Avenue,2024-01-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.66
342092,Audley Avenue,2024-01-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
342092,Audley Avenue,2024-01-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
342092,Audley Avenue,2024-01-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
342092,Audley Avenue,2024-01-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
342092,Audley Avenue,2024-01-17T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
342092,Audley Avenue,2024-01-17T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
342092,Audley Avenue,2024-01-17T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
342092,Audley Avenue,2024-01-17T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.74
342092,Audley Avenue,2024-01-17T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.84
342092,Audley Avenue,2024-01-17T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.32
342092,Audley Avenue,2024-01-17T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
342092,Audley Avenue,2024-01-17T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
342092,Audley Avenue,2024-01-17T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
342092,Audley Avenue,2024-01-17T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
342092,Audley Avenue,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
342092,Audley Avenue,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
342092,Audley Avenue,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
342092,Audley Avenue,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.63
342092,Audley Avenue,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.36
342092,Audley Avenue,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.02
342092,Audley Avenue,2024-01-17T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
342092,Audley Avenue,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
342092,Audley Avenue,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
342092,Audley Avenue,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
342092,Audley Avenue,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
342092,Audley Avenue,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
342092,Audley Avenue,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
342092,Audley Avenue,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.43
342092,Audley Avenue,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
342092,Audley Avenue,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
342092,Audley Avenue,2024-01-17T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
342092,Audley Avenue,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
342092,Audley Avenue,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
342092,Audley Avenue,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
342092,Audley Avenue,2024-01-17T00:40:00.000+00:00,transformer,,Temperature,C,15.9
342092,Audley Avenue,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
342092,Audley Avenue,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
342092,Audley Avenue,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
342092,Audley Avenue,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
342092,Audley Avenue,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
342092,Audley Avenue,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
342092,Audley Avenue,2024-01-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
342092,Audley Avenue,2024-01-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
342092,Audley Avenue,2024-01-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
342092,Audley Avenue,2024-01-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.8
342092,Audley Avenue,2024-01-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.24
342092,Audley Avenue,2024-01-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.78
342092,Audley Avenue,2024-01-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
342092,Audley Avenue,2024-01-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
342092,Audley Avenue,2024-01-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
342092,Audley Avenue,2024-01-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
342092,Audley Avenue,2024-01-17T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
342092,Audley Avenue,2024-01-17T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
342092,Audley Avenue,2024-01-17T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
342092,Audley Avenue,2024-01-17T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.6
342092,Audley Avenue,2024-01-17T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.04
342092,Audley Avenue,2024-01-17T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.48
342092,Audley Avenue,2024-01-17T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
342092,Audley Avenue,2024-01-17T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
342092,Audley Avenue,2024-01-17T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
342092,Audley Avenue,2024-01-17T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
342092,Audley Avenue,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
342092,Audley Avenue,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
342092,Audley Avenue,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
342092,Audley Avenue,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.94
342092,Audley Avenue,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.43
342092,Audley Avenue,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.99
342092,Audley Avenue,2024-01-17T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
342092,Audley Avenue,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
342092,Audley Avenue,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
342092,Audley Avenue,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.4
342092,Audley Avenue,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
342092,Audley Avenue,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
342092,Audley Avenue,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
342092,Audley Avenue,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.28
342092,Audley Avenue,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
342092,Audley Avenue,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
342092,Audley Avenue,2024-01-17T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
342092,Audley Avenue,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
342092,Audley Avenue,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
342092,Audley Avenue,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
342092,Audley Avenue,2024-01-17T00:30:00.000+00:00,transformer,,Temperature,C,15.9
342092,Audley Avenue,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
342092,Audley Avenue,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
342092,Audley Avenue,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
342092,Audley Avenue,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
342092,Audley Avenue,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
342092,Audley Avenue,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
342092,Audley Avenue,2024-01-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
342092,Audley Avenue,2024-01-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
342092,Audley Avenue,2024-01-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
342092,Audley Avenue,2024-01-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.82
342092,Audley Avenue,2024-01-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.5
342092,Audley Avenue,2024-01-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.91
342092,Audley Avenue,2024-01-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
342092,Audley Avenue,2024-01-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
342092,Audley Avenue,2024-01-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
342092,Audley Avenue,2024-01-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
342092,Audley Avenue,2024-01-17T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
342092,Audley Avenue,2024-01-17T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
342092,Audley Avenue,2024-01-17T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
342092,Audley Avenue,2024-01-17T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.38
342092,Audley Avenue,2024-01-17T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.3
342092,Audley Avenue,2024-01-17T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.5
342092,Audley Avenue,2024-01-17T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
342092,Audley Avenue,2024-01-17T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
342092,Audley Avenue,2024-01-17T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
342092,Audley Avenue,2024-01-17T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
342092,Audley Avenue,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
342092,Audley Avenue,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
342092,Audley Avenue,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
342092,Audley Avenue,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.05
342092,Audley Avenue,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.01
342092,Audley Avenue,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.51
342092,Audley Avenue,2024-01-17T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
342092,Audley Avenue,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
342092,Audley Avenue,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
342092,Audley Avenue,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.7
342092,Audley Avenue,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
342092,Audley Avenue,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
342092,Audley Avenue,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
342092,Audley Avenue,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.31
342092,Audley Avenue,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
342092,Audley Avenue,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.78
342092,Audley Avenue,2024-01-17T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
342092,Audley Avenue,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
342092,Audley Avenue,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
342092,Audley Avenue,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
342092,Audley Avenue,2024-01-17T00:20:00.000+00:00,transformer,,Temperature,C,16.0
342092,Audley Avenue,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
342092,Audley Avenue,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
342092,Audley Avenue,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
342092,Audley Avenue,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
342092,Audley Avenue,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
342092,Audley Avenue,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
342092,Audley Avenue,2024-01-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
342092,Audley Avenue,2024-01-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
342092,Audley Avenue,2024-01-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
342092,Audley Avenue,2024-01-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.73
342092,Audley Avenue,2024-01-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.35
342092,Audley Avenue,2024-01-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.79
342092,Audley Avenue,2024-01-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
342092,Audley Avenue,2024-01-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
342092,Audley Avenue,2024-01-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
342092,Audley Avenue,2024-01-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
342092,Audley Avenue,2024-01-17T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
342092,Audley Avenue,2024-01-17T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
342092,Audley Avenue,2024-01-17T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
342092,Audley Avenue,2024-01-17T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.72
342092,Audley Avenue,2024-01-17T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.27
342092,Audley Avenue,2024-01-17T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.47
342092,Audley Avenue,2024-01-17T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
342092,Audley Avenue,2024-01-17T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.3
342092,Audley Avenue,2024-01-17T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
342092,Audley Avenue,2024-01-17T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
342092,Audley Avenue,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
342092,Audley Avenue,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
342092,Audley Avenue,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
342092,Audley Avenue,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.68
342092,Audley Avenue,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.63
342092,Audley Avenue,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.86
342092,Audley Avenue,2024-01-17T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
342092,Audley Avenue,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
342092,Audley Avenue,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
342092,Audley Avenue,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.2
342092,Audley Avenue,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
342092,Audley Avenue,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
342092,Audley Avenue,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
342092,Audley Avenue,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.28
342092,Audley Avenue,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
342092,Audley Avenue,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.68
342092,Audley Avenue,2024-01-17T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
342092,Audley Avenue,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
342092,Audley Avenue,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
342092,Audley Avenue,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
342092,Audley Avenue,2024-01-17T00:10:00.000+00:00,transformer,,Temperature,C,16.1
342092,Audley Avenue,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
342092,Audley Avenue,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
342092,Audley Avenue,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
342092,Audley Avenue,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
342092,Audley Avenue,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
342092,Audley Avenue,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
342092,Audley Avenue,2024-01-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
342092,Audley Avenue,2024-01-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
342092,Audley Avenue,2024-01-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
342092,Audley Avenue,2024-01-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.68
342092,Audley Avenue,2024-01-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.96
342092,Audley Avenue,2024-01-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.01
342092,Audley Avenue,2024-01-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
342092,Audley Avenue,2024-01-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
342092,Audley Avenue,2024-01-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
342092,Audley Avenue,2024-01-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
342092,Audley Avenue,2024-01-17T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
342092,Audley Avenue,2024-01-17T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
342092,Audley Avenue,2024-01-17T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
342092,Audley Avenue,2024-01-17T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.71
342092,Audley Avenue,2024-01-17T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.31
342092,Audley Avenue,2024-01-17T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.56
342092,Audley Avenue,2024-01-17T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
342092,Audley Avenue,2024-01-17T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
342092,Audley Avenue,2024-01-17T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
342092,Audley Avenue,2024-01-17T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
342092,Audley Avenue,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
342092,Audley Avenue,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
342092,Audley Avenue,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
342092,Audley Avenue,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.35
342092,Audley Avenue,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.52
342092,Audley Avenue,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.65
342092,Audley Avenue,2024-01-17T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
342092,Audley Avenue,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
342092,Audley Avenue,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
342092,Audley Avenue,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.8
342092,Audley Avenue,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
342092,Audley Avenue,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
342092,Audley Avenue,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
342092,Audley Avenue,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.65
342092,Audley Avenue,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
342092,Audley Avenue,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.62
342092,Audley Avenue,2024-01-17T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
342092,Audley Avenue,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
342092,Audley Avenue,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
342092,Audley Avenue,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
342092,Audley Avenue,2024-01-17T00:00:00.000+00:00,transformer,,Temperature,C,16.1
342092,Audley Avenue,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
342092,Audley Avenue,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
342092,Audley Avenue,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
342092,Audley Avenue,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
342092,Audley Avenue,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
342092,Audley Avenue,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
342092,Audley Avenue,2024-01-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
342092,Audley Avenue,2024-01-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
342092,Audley Avenue,2024-01-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
342092,Audley Avenue,2024-01-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.72
342092,Audley Avenue,2024-01-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.87
342092,Audley Avenue,2024-01-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.84
342092,Audley Avenue,2024-01-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
342092,Audley Avenue,2024-01-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
342092,Audley Avenue,2024-01-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
342092,Audley Avenue,2024-01-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
342092,Audley Avenue,2024-01-18T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
342092,Audley Avenue,2024-01-18T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
342092,Audley Avenue,2024-01-18T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
342092,Audley Avenue,2024-01-18T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.66
342092,Audley Avenue,2024-01-18T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.57
342092,Audley Avenue,2024-01-18T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.52
342092,Audley Avenue,2024-01-18T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
342092,Audley Avenue,2024-01-18T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
342092,Audley Avenue,2024-01-18T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
342092,Audley Avenue,2024-01-18T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
342092,Audley Avenue,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.63
342092,Audley Avenue,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
342092,Audley Avenue,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.66
342092,Audley Avenue,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.49
342092,Audley Avenue,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.97
342092,Audley Avenue,2024-01-18T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
342092,Audley Avenue,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
342092,Audley Avenue,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
342092,Audley Avenue,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.9
342092,Audley Avenue,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
342092,Audley Avenue,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
342092,Audley Avenue,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
342092,Audley Avenue,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.31
342092,Audley Avenue,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
342092,Audley Avenue,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.82
342092,Audley Avenue,2024-01-18T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
342092,Audley Avenue,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
342092,Audley Avenue,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
342092,Audley Avenue,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
342092,Audley Avenue,2024-01-18T23:50:00.000+00:00,transformer,,Temperature,C,12.6
342092,Audley Avenue,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
342092,Audley Avenue,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
342092,Audley Avenue,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
342092,Audley Avenue,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
342092,Audley Avenue,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
342092,Audley Avenue,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
342092,Audley Avenue,2024-01-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
342092,Audley Avenue,2024-01-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
342092,Audley Avenue,2024-01-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
342092,Audley Avenue,2024-01-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.64
342092,Audley Avenue,2024-01-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.09
342092,Audley Avenue,2024-01-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.31
342092,Audley Avenue,2024-01-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
342092,Audley Avenue,2024-01-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
342092,Audley Avenue,2024-01-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
342092,Audley Avenue,2024-01-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
342092,Audley Avenue,2024-01-18T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
342092,Audley Avenue,2024-01-18T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
342092,Audley Avenue,2024-01-18T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
342092,Audley Avenue,2024-01-18T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.2
342092,Audley Avenue,2024-01-18T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.43
342092,Audley Avenue,2024-01-18T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.74
342092,Audley Avenue,2024-01-18T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
342092,Audley Avenue,2024-01-18T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
342092,Audley Avenue,2024-01-18T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
342092,Audley Avenue,2024-01-18T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
342092,Audley Avenue,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
342092,Audley Avenue,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
342092,Audley Avenue,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
342092,Audley Avenue,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.81
342092,Audley Avenue,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.54
342092,Audley Avenue,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.94
342092,Audley Avenue,2024-01-18T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
342092,Audley Avenue,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.7
342092,Audley Avenue,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
342092,Audley Avenue,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.6
342092,Audley Avenue,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
342092,Audley Avenue,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
342092,Audley Avenue,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.24
342092,Audley Avenue,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
342092,Audley Avenue,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.72
342092,Audley Avenue,2024-01-18T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
342092,Audley Avenue,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
342092,Audley Avenue,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
342092,Audley Avenue,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
342092,Audley Avenue,2024-01-18T23:40:00.000+00:00,transformer,,Temperature,C,12.9
342092,Audley Avenue,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
342092,Audley Avenue,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
342092,Audley Avenue,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
342092,Audley Avenue,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
342092,Audley Avenue,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
342092,Audley Avenue,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
342092,Audley Avenue,2024-01-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
342092,Audley Avenue,2024-01-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
342092,Audley Avenue,2024-01-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
342092,Audley Avenue,2024-01-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.26
342092,Audley Avenue,2024-01-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.98
342092,Audley Avenue,2024-01-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.4
342092,Audley Avenue,2024-01-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
342092,Audley Avenue,2024-01-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
342092,Audley Avenue,2024-01-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
342092,Audley Avenue,2024-01-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
342092,Audley Avenue,2024-01-18T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
342092,Audley Avenue,2024-01-18T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
342092,Audley Avenue,2024-01-18T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
342092,Audley Avenue,2024-01-18T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.37
342092,Audley Avenue,2024-01-18T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.75
342092,Audley Avenue,2024-01-18T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.84
342092,Audley Avenue,2024-01-18T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
342092,Audley Avenue,2024-01-18T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
342092,Audley Avenue,2024-01-18T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
342092,Audley Avenue,2024-01-18T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
342092,Audley Avenue,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
342092,Audley Avenue,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
342092,Audley Avenue,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
342092,Audley Avenue,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.03
342092,Audley Avenue,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.45
342092,Audley Avenue,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.82
342092,Audley Avenue,2024-01-18T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
342092,Audley Avenue,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.1
342092,Audley Avenue,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
342092,Audley Avenue,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.4
342092,Audley Avenue,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
342092,Audley Avenue,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
342092,Audley Avenue,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
342092,Audley Avenue,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.38
342092,Audley Avenue,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
342092,Audley Avenue,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.47
342092,Audley Avenue,2024-01-18T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
342092,Audley Avenue,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
342092,Audley Avenue,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
342092,Audley Avenue,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
342092,Audley Avenue,2024-01-18T23:30:00.000+00:00,transformer,,Temperature,C,13.1
342092,Audley Avenue,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
342092,Audley Avenue,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
342092,Audley Avenue,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
342092,Audley Avenue,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
342092,Audley Avenue,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
342092,Audley Avenue,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
342092,Audley Avenue,2024-01-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
342092,Audley Avenue,2024-01-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
342092,Audley Avenue,2024-01-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
342092,Audley Avenue,2024-01-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.78
342092,Audley Avenue,2024-01-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.24
342092,Audley Avenue,2024-01-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.14
342092,Audley Avenue,2024-01-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
342092,Audley Avenue,2024-01-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
342092,Audley Avenue,2024-01-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
342092,Audley Avenue,2024-01-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
342092,Audley Avenue,2024-01-18T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
342092,Audley Avenue,2024-01-18T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
342092,Audley Avenue,2024-01-18T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
342092,Audley Avenue,2024-01-18T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.1
342092,Audley Avenue,2024-01-18T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.85
342092,Audley Avenue,2024-01-18T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.74
342092,Audley Avenue,2024-01-18T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
342092,Audley Avenue,2024-01-18T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.7
342092,Audley Avenue,2024-01-18T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
342092,Audley Avenue,2024-01-18T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
342092,Audley Avenue,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
342092,Audley Avenue,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
342092,Audley Avenue,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
342092,Audley Avenue,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.61
342092,Audley Avenue,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.4
342092,Audley Avenue,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.48
342092,Audley Avenue,2024-01-18T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
342092,Audley Avenue,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.7
342092,Audley Avenue,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
342092,Audley Avenue,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.0
342092,Audley Avenue,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
342092,Audley Avenue,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
342092,Audley Avenue,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
342092,Audley Avenue,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.44
342092,Audley Avenue,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
342092,Audley Avenue,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
342092,Audley Avenue,2024-01-18T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
342092,Audley Avenue,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
342092,Audley Avenue,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
342092,Audley Avenue,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
342092,Audley Avenue,2024-01-18T23:20:00.000+00:00,transformer,,Temperature,C,13.3
342092,Audley Avenue,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
342092,Audley Avenue,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
342092,Audley Avenue,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
342092,Audley Avenue,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
342092,Audley Avenue,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
342092,Audley Avenue,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
342092,Audley Avenue,2024-01-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
342092,Audley Avenue,2024-01-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
342092,Audley Avenue,2024-01-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
342092,Audley Avenue,2024-01-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.15
342092,Audley Avenue,2024-01-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.3
342092,Audley Avenue,2024-01-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.42
342092,Audley Avenue,2024-01-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
342092,Audley Avenue,2024-01-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
342092,Audley Avenue,2024-01-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
342092,Audley Avenue,2024-01-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
342092,Audley Avenue,2024-01-18T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
342092,Audley Avenue,2024-01-18T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
342092,Audley Avenue,2024-01-18T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
342092,Audley Avenue,2024-01-18T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.03
342092,Audley Avenue,2024-01-18T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.77
342092,Audley Avenue,2024-01-18T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.75
342092,Audley Avenue,2024-01-18T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
342092,Audley Avenue,2024-01-18T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
342092,Audley Avenue,2024-01-18T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
342092,Audley Avenue,2024-01-18T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
342092,Audley Avenue,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
342092,Audley Avenue,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
342092,Audley Avenue,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
342092,Audley Avenue,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.92
342092,Audley Avenue,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.19
342092,Audley Avenue,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.03
342092,Audley Avenue,2024-01-18T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
342092,Audley Avenue,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
342092,Audley Avenue,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
342092,Audley Avenue,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.7
342092,Audley Avenue,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
342092,Audley Avenue,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
342092,Audley Avenue,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
342092,Audley Avenue,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.31
342092,Audley Avenue,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
342092,Audley Avenue,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.23
342092,Audley Avenue,2024-01-18T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
342092,Audley Avenue,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
342092,Audley Avenue,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
342092,Audley Avenue,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
342092,Audley Avenue,2024-01-18T23:10:00.000+00:00,transformer,,Temperature,C,13.3
342092,Audley Avenue,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
342092,Audley Avenue,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
342092,Audley Avenue,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
342092,Audley Avenue,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
342092,Audley Avenue,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
342092,Audley Avenue,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
342092,Audley Avenue,2024-01-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
342092,Audley Avenue,2024-01-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
342092,Audley Avenue,2024-01-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
342092,Audley Avenue,2024-01-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.26
342092,Audley Avenue,2024-01-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.95
342092,Audley Avenue,2024-01-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.01
342092,Audley Avenue,2024-01-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
342092,Audley Avenue,2024-01-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
342092,Audley Avenue,2024-01-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
342092,Audley Avenue,2024-01-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
342092,Audley Avenue,2024-01-18T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
342092,Audley Avenue,2024-01-18T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
342092,Audley Avenue,2024-01-18T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
342092,Audley Avenue,2024-01-18T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.41
342092,Audley Avenue,2024-01-18T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.75
342092,Audley Avenue,2024-01-18T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.97
342092,Audley Avenue,2024-01-18T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
342092,Audley Avenue,2024-01-18T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
342092,Audley Avenue,2024-01-18T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
342092,Audley Avenue,2024-01-18T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
342092,Audley Avenue,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
342092,Audley Avenue,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
342092,Audley Avenue,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
342092,Audley Avenue,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.65
342092,Audley Avenue,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.22
342092,Audley Avenue,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.66
342092,Audley Avenue,2024-01-18T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
342092,Audley Avenue,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.4
342092,Audley Avenue,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
342092,Audley Avenue,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.6
342092,Audley Avenue,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
342092,Audley Avenue,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
342092,Audley Avenue,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
342092,Audley Avenue,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.33
342092,Audley Avenue,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
342092,Audley Avenue,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.97
342092,Audley Avenue,2024-01-18T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
342092,Audley Avenue,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
342092,Audley Avenue,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
342092,Audley Avenue,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
342092,Audley Avenue,2024-01-18T23:00:00.000+00:00,transformer,,Temperature,C,13.3
342092,Audley Avenue,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
342092,Audley Avenue,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
342092,Audley Avenue,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
342092,Audley Avenue,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
342092,Audley Avenue,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
342092,Audley Avenue,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
342092,Audley Avenue,2024-01-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
342092,Audley Avenue,2024-01-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
342092,Audley Avenue,2024-01-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
342092,Audley Avenue,2024-01-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.4
342092,Audley Avenue,2024-01-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.99
342092,Audley Avenue,2024-01-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.6
342092,Audley Avenue,2024-01-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
342092,Audley Avenue,2024-01-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
342092,Audley Avenue,2024-01-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
342092,Audley Avenue,2024-01-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
342092,Audley Avenue,2024-01-18T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
342092,Audley Avenue,2024-01-18T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
342092,Audley Avenue,2024-01-18T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
342092,Audley Avenue,2024-01-18T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.93
342092,Audley Avenue,2024-01-18T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.17
342092,Audley Avenue,2024-01-18T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.45
342092,Audley Avenue,2024-01-18T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
342092,Audley Avenue,2024-01-18T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.3
342092,Audley Avenue,2024-01-18T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
342092,Audley Avenue,2024-01-18T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
342092,Audley Avenue,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
342092,Audley Avenue,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
342092,Audley Avenue,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
342092,Audley Avenue,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.14
342092,Audley Avenue,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.22
342092,Audley Avenue,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.29
342092,Audley Avenue,2024-01-18T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
342092,Audley Avenue,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.7
342092,Audley Avenue,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
342092,Audley Avenue,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.3
342092,Audley Avenue,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
342092,Audley Avenue,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
342092,Audley Avenue,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
342092,Audley Avenue,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.82
342092,Audley Avenue,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
342092,Audley Avenue,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.08
342092,Audley Avenue,2024-01-18T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
342092,Audley Avenue,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
342092,Audley Avenue,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
