Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
342092,Audley Avenue,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
342092,Audley Avenue,2024-01-18T22:50:00.000+00:00,transformer,,Temperature,C,13.6
342092,Audley Avenue,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
342092,Audley Avenue,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
342092,Audley Avenue,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
342092,Audley Avenue,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
342092,Audley Avenue,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
342092,Audley Avenue,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
342092,Audley Avenue,2024-01-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
342092,Audley Avenue,2024-01-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
342092,Audley Avenue,2024-01-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
342092,Audley Avenue,2024-01-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.89
342092,Audley Avenue,2024-01-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.44
342092,Audley Avenue,2024-01-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.82
342092,Audley Avenue,2024-01-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
342092,Audley Avenue,2024-01-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
342092,Audley Avenue,2024-01-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
342092,Audley Avenue,2024-01-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
342092,Audley Avenue,2024-01-18T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
342092,Audley Avenue,2024-01-18T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
342092,Audley Avenue,2024-01-18T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
342092,Audley Avenue,2024-01-18T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.75
342092,Audley Avenue,2024-01-18T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.17
342092,Audley Avenue,2024-01-18T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.79
342092,Audley Avenue,2024-01-18T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
342092,Audley Avenue,2024-01-18T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
342092,Audley Avenue,2024-01-18T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
342092,Audley Avenue,2024-01-18T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
342092,Audley Avenue,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
342092,Audley Avenue,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
342092,Audley Avenue,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
342092,Audley Avenue,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.18
342092,Audley Avenue,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.44
342092,Audley Avenue,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.34
342092,Audley Avenue,2024-01-18T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
342092,Audley Avenue,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.8
342092,Audley Avenue,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
342092,Audley Avenue,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.2
342092,Audley Avenue,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
342092,Audley Avenue,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
342092,Audley Avenue,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
342092,Audley Avenue,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.45
342092,Audley Avenue,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
342092,Audley Avenue,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.32
342092,Audley Avenue,2024-01-18T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
342092,Audley Avenue,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
342092,Audley Avenue,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
342092,Audley Avenue,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
342092,Audley Avenue,2024-01-18T22:40:00.000+00:00,transformer,,Temperature,C,13.8
342092,Audley Avenue,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
342092,Audley Avenue,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
342092,Audley Avenue,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
342092,Audley Avenue,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
342092,Audley Avenue,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
342092,Audley Avenue,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
342092,Audley Avenue,2024-01-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
342092,Audley Avenue,2024-01-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
342092,Audley Avenue,2024-01-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
342092,Audley Avenue,2024-01-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.38
342092,Audley Avenue,2024-01-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.63
342092,Audley Avenue,2024-01-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.46
342092,Audley Avenue,2024-01-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
342092,Audley Avenue,2024-01-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
342092,Audley Avenue,2024-01-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
342092,Audley Avenue,2024-01-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
342092,Audley Avenue,2024-01-18T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
342092,Audley Avenue,2024-01-18T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
342092,Audley Avenue,2024-01-18T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
342092,Audley Avenue,2024-01-18T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.51
342092,Audley Avenue,2024-01-18T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.74
342092,Audley Avenue,2024-01-18T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.21
342092,Audley Avenue,2024-01-18T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
342092,Audley Avenue,2024-01-18T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
342092,Audley Avenue,2024-01-18T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
342092,Audley Avenue,2024-01-18T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
342092,Audley Avenue,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.27
342092,Audley Avenue,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
342092,Audley Avenue,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
342092,Audley Avenue,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.22
342092,Audley Avenue,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.77
342092,Audley Avenue,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.99
342092,Audley Avenue,2024-01-18T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
342092,Audley Avenue,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.5
342092,Audley Avenue,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.1
342092,Audley Avenue,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.9
342092,Audley Avenue,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
342092,Audley Avenue,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
342092,Audley Avenue,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
342092,Audley Avenue,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
342092,Audley Avenue,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
342092,Audley Avenue,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.47
342092,Audley Avenue,2024-01-18T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
342092,Audley Avenue,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
342092,Audley Avenue,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
342092,Audley Avenue,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
342092,Audley Avenue,2024-01-18T22:30:00.000+00:00,transformer,,Temperature,C,13.8
342092,Audley Avenue,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
342092,Audley Avenue,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
342092,Audley Avenue,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
342092,Audley Avenue,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
342092,Audley Avenue,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
342092,Audley Avenue,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
342092,Audley Avenue,2024-01-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
342092,Audley Avenue,2024-01-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
342092,Audley Avenue,2024-01-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
342092,Audley Avenue,2024-01-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.61
342092,Audley Avenue,2024-01-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.57
342092,Audley Avenue,2024-01-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.67
342092,Audley Avenue,2024-01-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
342092,Audley Avenue,2024-01-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
342092,Audley Avenue,2024-01-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
342092,Audley Avenue,2024-01-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
342092,Audley Avenue,2024-01-18T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
342092,Audley Avenue,2024-01-18T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
342092,Audley Avenue,2024-01-18T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
342092,Audley Avenue,2024-01-18T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.19
342092,Audley Avenue,2024-01-18T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.34
342092,Audley Avenue,2024-01-18T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.42
342092,Audley Avenue,2024-01-18T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
342092,Audley Avenue,2024-01-18T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.3
342092,Audley Avenue,2024-01-18T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
342092,Audley Avenue,2024-01-18T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
342092,Audley Avenue,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
342092,Audley Avenue,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
342092,Audley Avenue,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
342092,Audley Avenue,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.25
342092,Audley Avenue,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.06
342092,Audley Avenue,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.53
342092,Audley Avenue,2024-01-18T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
342092,Audley Avenue,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.5
342092,Audley Avenue,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.9
342092,Audley Avenue,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.1
342092,Audley Avenue,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
342092,Audley Avenue,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
342092,Audley Avenue,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
342092,Audley Avenue,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.53
342092,Audley Avenue,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
342092,Audley Avenue,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
342092,Audley Avenue,2024-01-18T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
342092,Audley Avenue,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
342092,Audley Avenue,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
342092,Audley Avenue,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
342092,Audley Avenue,2024-01-18T22:20:00.000+00:00,transformer,,Temperature,C,13.9
342092,Audley Avenue,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
342092,Audley Avenue,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
342092,Audley Avenue,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
342092,Audley Avenue,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
342092,Audley Avenue,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
342092,Audley Avenue,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
342092,Audley Avenue,2024-01-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
342092,Audley Avenue,2024-01-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
342092,Audley Avenue,2024-01-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
342092,Audley Avenue,2024-01-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.97
342092,Audley Avenue,2024-01-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.47
342092,Audley Avenue,2024-01-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.4
342092,Audley Avenue,2024-01-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
342092,Audley Avenue,2024-01-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
342092,Audley Avenue,2024-01-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
342092,Audley Avenue,2024-01-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
342092,Audley Avenue,2024-01-18T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
342092,Audley Avenue,2024-01-18T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
342092,Audley Avenue,2024-01-18T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
342092,Audley Avenue,2024-01-18T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.19
342092,Audley Avenue,2024-01-18T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.21
342092,Audley Avenue,2024-01-18T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.21
342092,Audley Avenue,2024-01-18T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
342092,Audley Avenue,2024-01-18T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.4
342092,Audley Avenue,2024-01-18T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
342092,Audley Avenue,2024-01-18T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
342092,Audley Avenue,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.27
342092,Audley Avenue,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
342092,Audley Avenue,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
342092,Audley Avenue,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.92
342092,Audley Avenue,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.04
342092,Audley Avenue,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,30.04
342092,Audley Avenue,2024-01-18T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,67.7
342092,Audley Avenue,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.6
342092,Audley Avenue,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.7
342092,Audley Avenue,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,126.9
342092,Audley Avenue,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
342092,Audley Avenue,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
342092,Audley Avenue,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
342092,Audley Avenue,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.51
342092,Audley Avenue,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
342092,Audley Avenue,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.28
342092,Audley Avenue,2024-01-18T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
342092,Audley Avenue,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
342092,Audley Avenue,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
342092,Audley Avenue,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
342092,Audley Avenue,2024-01-18T22:10:00.000+00:00,transformer,,Temperature,C,14.1
342092,Audley Avenue,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
342092,Audley Avenue,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
342092,Audley Avenue,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
342092,Audley Avenue,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
342092,Audley Avenue,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
342092,Audley Avenue,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
342092,Audley Avenue,2024-01-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
342092,Audley Avenue,2024-01-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
342092,Audley Avenue,2024-01-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
342092,Audley Avenue,2024-01-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.62
342092,Audley Avenue,2024-01-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.24
342092,Audley Avenue,2024-01-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,37.54
342092,Audley Avenue,2024-01-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
342092,Audley Avenue,2024-01-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
342092,Audley Avenue,2024-01-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
342092,Audley Avenue,2024-01-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
342092,Audley Avenue,2024-01-18T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
342092,Audley Avenue,2024-01-18T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
342092,Audley Avenue,2024-01-18T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
342092,Audley Avenue,2024-01-18T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.36
342092,Audley Avenue,2024-01-18T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.15
342092,Audley Avenue,2024-01-18T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.9
342092,Audley Avenue,2024-01-18T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
342092,Audley Avenue,2024-01-18T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.4
342092,Audley Avenue,2024-01-18T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
342092,Audley Avenue,2024-01-18T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
342092,Audley Avenue,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
342092,Audley Avenue,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
342092,Audley Avenue,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
342092,Audley Avenue,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.35
342092,Audley Avenue,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.62
342092,Audley Avenue,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,28.72
342092,Audley Avenue,2024-01-18T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,62.0
342092,Audley Avenue,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.6
342092,Audley Avenue,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.3
342092,Audley Avenue,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,118.2
342092,Audley Avenue,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
342092,Audley Avenue,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
342092,Audley Avenue,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
342092,Audley Avenue,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
342092,Audley Avenue,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
342092,Audley Avenue,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.23
342092,Audley Avenue,2024-01-18T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
342092,Audley Avenue,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
342092,Audley Avenue,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
342092,Audley Avenue,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
342092,Audley Avenue,2024-01-18T22:00:00.000+00:00,transformer,,Temperature,C,14.4
342092,Audley Avenue,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
342092,Audley Avenue,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
342092,Audley Avenue,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
342092,Audley Avenue,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
342092,Audley Avenue,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
342092,Audley Avenue,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
342092,Audley Avenue,2024-01-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
342092,Audley Avenue,2024-01-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
342092,Audley Avenue,2024-01-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
342092,Audley Avenue,2024-01-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.74
342092,Audley Avenue,2024-01-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.79
342092,Audley Avenue,2024-01-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,35.85
342092,Audley Avenue,2024-01-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,72.7
342092,Audley Avenue,2024-01-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
342092,Audley Avenue,2024-01-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
342092,Audley Avenue,2024-01-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
342092,Audley Avenue,2024-01-18T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
342092,Audley Avenue,2024-01-18T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
342092,Audley Avenue,2024-01-18T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
342092,Audley Avenue,2024-01-18T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.15
342092,Audley Avenue,2024-01-18T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.27
342092,Audley Avenue,2024-01-18T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.13
342092,Audley Avenue,2024-01-18T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
342092,Audley Avenue,2024-01-18T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.2
342092,Audley Avenue,2024-01-18T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
342092,Audley Avenue,2024-01-18T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
342092,Audley Avenue,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
342092,Audley Avenue,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
342092,Audley Avenue,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
342092,Audley Avenue,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.23
342092,Audley Avenue,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.94
342092,Audley Avenue,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,28.55
342092,Audley Avenue,2024-01-18T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,60.0
342092,Audley Avenue,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.4
342092,Audley Avenue,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.0
342092,Audley Avenue,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,118.8
342092,Audley Avenue,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
342092,Audley Avenue,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
342092,Audley Avenue,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
342092,Audley Avenue,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.76
342092,Audley Avenue,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
342092,Audley Avenue,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.42
342092,Audley Avenue,2024-01-18T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
342092,Audley Avenue,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
342092,Audley Avenue,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
342092,Audley Avenue,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
342092,Audley Avenue,2024-01-18T21:50:00.000+00:00,transformer,,Temperature,C,14.4
342092,Audley Avenue,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
342092,Audley Avenue,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
342092,Audley Avenue,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
342092,Audley Avenue,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
342092,Audley Avenue,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
342092,Audley Avenue,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
342092,Audley Avenue,2024-01-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
342092,Audley Avenue,2024-01-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
342092,Audley Avenue,2024-01-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
342092,Audley Avenue,2024-01-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.14
342092,Audley Avenue,2024-01-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.23
342092,Audley Avenue,2024-01-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,36.1
342092,Audley Avenue,2024-01-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,74.3
342092,Audley Avenue,2024-01-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
342092,Audley Avenue,2024-01-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
342092,Audley Avenue,2024-01-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
342092,Audley Avenue,2024-01-18T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
342092,Audley Avenue,2024-01-18T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
342092,Audley Avenue,2024-01-18T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
342092,Audley Avenue,2024-01-18T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.4
342092,Audley Avenue,2024-01-18T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.92
342092,Audley Avenue,2024-01-18T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.85
342092,Audley Avenue,2024-01-18T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
342092,Audley Avenue,2024-01-18T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.1
342092,Audley Avenue,2024-01-18T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
342092,Audley Avenue,2024-01-18T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
342092,Audley Avenue,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
342092,Audley Avenue,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
342092,Audley Avenue,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
342092,Audley Avenue,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.83
342092,Audley Avenue,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.14
342092,Audley Avenue,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.94
342092,Audley Avenue,2024-01-18T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.9
342092,Audley Avenue,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.7
342092,Audley Avenue,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.8
342092,Audley Avenue,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.7
342092,Audley Avenue,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
342092,Audley Avenue,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
342092,Audley Avenue,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
342092,Audley Avenue,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.78
342092,Audley Avenue,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
342092,Audley Avenue,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.38
342092,Audley Avenue,2024-01-18T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
342092,Audley Avenue,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
342092,Audley Avenue,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
342092,Audley Avenue,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
342092,Audley Avenue,2024-01-18T21:40:00.000+00:00,transformer,,Temperature,C,14.7
342092,Audley Avenue,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
342092,Audley Avenue,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
342092,Audley Avenue,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
342092,Audley Avenue,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
342092,Audley Avenue,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
342092,Audley Avenue,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
342092,Audley Avenue,2024-01-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
342092,Audley Avenue,2024-01-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
342092,Audley Avenue,2024-01-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
342092,Audley Avenue,2024-01-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,28.01
342092,Audley Avenue,2024-01-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.06
342092,Audley Avenue,2024-01-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.17
342092,Audley Avenue,2024-01-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
342092,Audley Avenue,2024-01-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
342092,Audley Avenue,2024-01-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
342092,Audley Avenue,2024-01-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
342092,Audley Avenue,2024-01-18T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
342092,Audley Avenue,2024-01-18T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
342092,Audley Avenue,2024-01-18T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
342092,Audley Avenue,2024-01-18T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.6
342092,Audley Avenue,2024-01-18T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.02
342092,Audley Avenue,2024-01-18T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.63
342092,Audley Avenue,2024-01-18T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
342092,Audley Avenue,2024-01-18T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
342092,Audley Avenue,2024-01-18T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
342092,Audley Avenue,2024-01-18T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
342092,Audley Avenue,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.63
342092,Audley Avenue,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
342092,Audley Avenue,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
342092,Audley Avenue,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.93
342092,Audley Avenue,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.81
342092,Audley Avenue,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,25.89
342092,Audley Avenue,2024-01-18T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.2
342092,Audley Avenue,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.2
342092,Audley Avenue,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.9
342092,Audley Avenue,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.4
342092,Audley Avenue,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
342092,Audley Avenue,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
342092,Audley Avenue,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
342092,Audley Avenue,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
342092,Audley Avenue,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
342092,Audley Avenue,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.5
342092,Audley Avenue,2024-01-18T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
342092,Audley Avenue,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
342092,Audley Avenue,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
342092,Audley Avenue,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
342092,Audley Avenue,2024-01-18T21:30:00.000+00:00,transformer,,Temperature,C,14.9
342092,Audley Avenue,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
342092,Audley Avenue,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
342092,Audley Avenue,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
342092,Audley Avenue,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
342092,Audley Avenue,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
342092,Audley Avenue,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
342092,Audley Avenue,2024-01-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
342092,Audley Avenue,2024-01-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
342092,Audley Avenue,2024-01-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
342092,Audley Avenue,2024-01-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.47
342092,Audley Avenue,2024-01-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.82
342092,Audley Avenue,2024-01-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,34.02
342092,Audley Avenue,2024-01-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
342092,Audley Avenue,2024-01-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
342092,Audley Avenue,2024-01-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
342092,Audley Avenue,2024-01-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
342092,Audley Avenue,2024-01-18T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
342092,Audley Avenue,2024-01-18T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
342092,Audley Avenue,2024-01-18T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
342092,Audley Avenue,2024-01-18T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.21
342092,Audley Avenue,2024-01-18T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.27
342092,Audley Avenue,2024-01-18T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.84
342092,Audley Avenue,2024-01-18T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
342092,Audley Avenue,2024-01-18T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.6
342092,Audley Avenue,2024-01-18T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
342092,Audley Avenue,2024-01-18T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
342092,Audley Avenue,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
342092,Audley Avenue,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
342092,Audley Avenue,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
342092,Audley Avenue,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.44
342092,Audley Avenue,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.79
342092,Audley Avenue,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,26.09
342092,Audley Avenue,2024-01-18T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,52.6
342092,Audley Avenue,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.6
342092,Audley Avenue,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.2
342092,Audley Avenue,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.6
342092,Audley Avenue,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
342092,Audley Avenue,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
342092,Audley Avenue,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
342092,Audley Avenue,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
342092,Audley Avenue,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
342092,Audley Avenue,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.91
342092,Audley Avenue,2024-01-18T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
342092,Audley Avenue,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
342092,Audley Avenue,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
342092,Audley Avenue,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
342092,Audley Avenue,2024-01-18T21:20:00.000+00:00,transformer,,Temperature,C,15.0
342092,Audley Avenue,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
342092,Audley Avenue,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
342092,Audley Avenue,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
342092,Audley Avenue,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
342092,Audley Avenue,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
342092,Audley Avenue,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
342092,Audley Avenue,2024-01-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
342092,Audley Avenue,2024-01-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
342092,Audley Avenue,2024-01-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
342092,Audley Avenue,2024-01-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.6
342092,Audley Avenue,2024-01-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.06
342092,Audley Avenue,2024-01-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,34.84
342092,Audley Avenue,2024-01-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
342092,Audley Avenue,2024-01-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
342092,Audley Avenue,2024-01-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
342092,Audley Avenue,2024-01-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
342092,Audley Avenue,2024-01-18T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-18T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
342092,Audley Avenue,2024-01-18T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
342092,Audley Avenue,2024-01-18T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.47
342092,Audley Avenue,2024-01-18T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.48
342092,Audley Avenue,2024-01-18T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.73
342092,Audley Avenue,2024-01-18T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
342092,Audley Avenue,2024-01-18T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.7
342092,Audley Avenue,2024-01-18T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
342092,Audley Avenue,2024-01-18T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
342092,Audley Avenue,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
342092,Audley Avenue,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
342092,Audley Avenue,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
342092,Audley Avenue,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.39
342092,Audley Avenue,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.68
342092,Audley Avenue,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.33
342092,Audley Avenue,2024-01-18T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
342092,Audley Avenue,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.4
342092,Audley Avenue,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.6
342092,Audley Avenue,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.2
342092,Audley Avenue,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
342092,Audley Avenue,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
342092,Audley Avenue,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
342092,Audley Avenue,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
342092,Audley Avenue,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
342092,Audley Avenue,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.57
342092,Audley Avenue,2024-01-18T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
342092,Audley Avenue,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
342092,Audley Avenue,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
342092,Audley Avenue,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
342092,Audley Avenue,2024-01-18T21:10:00.000+00:00,transformer,,Temperature,C,15.0
342092,Audley Avenue,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
342092,Audley Avenue,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
342092,Audley Avenue,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
342092,Audley Avenue,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
342092,Audley Avenue,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
342092,Audley Avenue,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
342092,Audley Avenue,2024-01-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
342092,Audley Avenue,2024-01-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
342092,Audley Avenue,2024-01-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
342092,Audley Avenue,2024-01-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.8
342092,Audley Avenue,2024-01-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.18
342092,Audley Avenue,2024-01-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,33.64
342092,Audley Avenue,2024-01-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
342092,Audley Avenue,2024-01-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
342092,Audley Avenue,2024-01-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
342092,Audley Avenue,2024-01-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
342092,Audley Avenue,2024-01-18T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
342092,Audley Avenue,2024-01-18T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
342092,Audley Avenue,2024-01-18T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
342092,Audley Avenue,2024-01-18T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.24
342092,Audley Avenue,2024-01-18T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.91
342092,Audley Avenue,2024-01-18T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.22
342092,Audley Avenue,2024-01-18T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
342092,Audley Avenue,2024-01-18T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.9
342092,Audley Avenue,2024-01-18T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.1
342092,Audley Avenue,2024-01-18T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.7
342092,Audley Avenue,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
342092,Audley Avenue,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
342092,Audley Avenue,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
342092,Audley Avenue,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.27
342092,Audley Avenue,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.51
342092,Audley Avenue,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.35
342092,Audley Avenue,2024-01-18T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
342092,Audley Avenue,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.9
342092,Audley Avenue,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.5
342092,Audley Avenue,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.5
342092,Audley Avenue,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
342092,Audley Avenue,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
342092,Audley Avenue,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
342092,Audley Avenue,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.82
342092,Audley Avenue,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
342092,Audley Avenue,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.39
342092,Audley Avenue,2024-01-18T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
342092,Audley Avenue,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
342092,Audley Avenue,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
342092,Audley Avenue,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
342092,Audley Avenue,2024-01-18T21:00:00.000+00:00,transformer,,Temperature,C,15.2
342092,Audley Avenue,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
342092,Audley Avenue,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
342092,Audley Avenue,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
342092,Audley Avenue,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
342092,Audley Avenue,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
342092,Audley Avenue,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
342092,Audley Avenue,2024-01-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
342092,Audley Avenue,2024-01-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
342092,Audley Avenue,2024-01-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
342092,Audley Avenue,2024-01-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.34
342092,Audley Avenue,2024-01-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.47
342092,Audley Avenue,2024-01-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,32.97
342092,Audley Avenue,2024-01-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
342092,Audley Avenue,2024-01-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
342092,Audley Avenue,2024-01-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
342092,Audley Avenue,2024-01-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
342092,Audley Avenue,2024-01-18T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
342092,Audley Avenue,2024-01-18T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
342092,Audley Avenue,2024-01-18T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
342092,Audley Avenue,2024-01-18T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.85
342092,Audley Avenue,2024-01-18T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.19
342092,Audley Avenue,2024-01-18T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.5
342092,Audley Avenue,2024-01-18T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
342092,Audley Avenue,2024-01-18T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.8
342092,Audley Avenue,2024-01-18T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.7
342092,Audley Avenue,2024-01-18T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
342092,Audley Avenue,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.83
342092,Audley Avenue,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
342092,Audley Avenue,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
342092,Audley Avenue,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.5
342092,Audley Avenue,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.87
342092,Audley Avenue,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,25.25
342092,Audley Avenue,2024-01-18T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
342092,Audley Avenue,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.2
