Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
342092,Audley Avenue,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.4
342092,Audley Avenue,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.4
342092,Audley Avenue,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
342092,Audley Avenue,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
342092,Audley Avenue,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
342092,Audley Avenue,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.95
342092,Audley Avenue,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
342092,Audley Avenue,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.59
342092,Audley Avenue,2024-01-18T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
342092,Audley Avenue,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
342092,Audley Avenue,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
342092,Audley Avenue,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
342092,Audley Avenue,2024-01-18T20:50:00.000+00:00,transformer,,Temperature,C,15.4
342092,Audley Avenue,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
342092,Audley Avenue,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
342092,Audley Avenue,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
342092,Audley Avenue,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
342092,Audley Avenue,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
342092,Audley Avenue,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
342092,Audley Avenue,2024-01-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
342092,Audley Avenue,2024-01-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
342092,Audley Avenue,2024-01-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
342092,Audley Avenue,2024-01-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.3
342092,Audley Avenue,2024-01-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.11
342092,Audley Avenue,2024-01-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,35.35
342092,Audley Avenue,2024-01-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
342092,Audley Avenue,2024-01-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
342092,Audley Avenue,2024-01-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
342092,Audley Avenue,2024-01-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
342092,Audley Avenue,2024-01-18T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
342092,Audley Avenue,2024-01-18T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
342092,Audley Avenue,2024-01-18T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
342092,Audley Avenue,2024-01-18T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.69
342092,Audley Avenue,2024-01-18T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.18
342092,Audley Avenue,2024-01-18T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.16
342092,Audley Avenue,2024-01-18T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
342092,Audley Avenue,2024-01-18T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.9
342092,Audley Avenue,2024-01-18T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.2
342092,Audley Avenue,2024-01-18T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
342092,Audley Avenue,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
342092,Audley Avenue,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
342092,Audley Avenue,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
342092,Audley Avenue,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.8
342092,Audley Avenue,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.03
342092,Audley Avenue,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.74
342092,Audley Avenue,2024-01-18T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
342092,Audley Avenue,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.4
342092,Audley Avenue,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.2
342092,Audley Avenue,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.9
342092,Audley Avenue,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
342092,Audley Avenue,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
342092,Audley Avenue,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
342092,Audley Avenue,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.33
342092,Audley Avenue,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.25
342092,Audley Avenue,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.62
342092,Audley Avenue,2024-01-18T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
342092,Audley Avenue,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
342092,Audley Avenue,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
342092,Audley Avenue,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
342092,Audley Avenue,2024-01-18T20:40:00.000+00:00,transformer,,Temperature,C,15.4
342092,Audley Avenue,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
342092,Audley Avenue,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
342092,Audley Avenue,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
342092,Audley Avenue,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
342092,Audley Avenue,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
342092,Audley Avenue,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
342092,Audley Avenue,2024-01-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
342092,Audley Avenue,2024-01-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
342092,Audley Avenue,2024-01-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
342092,Audley Avenue,2024-01-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.82
342092,Audley Avenue,2024-01-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.46
342092,Audley Avenue,2024-01-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.52
342092,Audley Avenue,2024-01-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
342092,Audley Avenue,2024-01-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
342092,Audley Avenue,2024-01-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
342092,Audley Avenue,2024-01-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
342092,Audley Avenue,2024-01-18T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
342092,Audley Avenue,2024-01-18T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
342092,Audley Avenue,2024-01-18T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
342092,Audley Avenue,2024-01-18T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.52
342092,Audley Avenue,2024-01-18T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.61
342092,Audley Avenue,2024-01-18T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.59
342092,Audley Avenue,2024-01-18T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.8
342092,Audley Avenue,2024-01-18T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.3
342092,Audley Avenue,2024-01-18T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
342092,Audley Avenue,2024-01-18T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.9
342092,Audley Avenue,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
342092,Audley Avenue,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
342092,Audley Avenue,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
342092,Audley Avenue,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.65
342092,Audley Avenue,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.79
342092,Audley Avenue,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,26.0
342092,Audley Avenue,2024-01-18T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.5
342092,Audley Avenue,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.5
342092,Audley Avenue,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.1
342092,Audley Avenue,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.4
342092,Audley Avenue,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
342092,Audley Avenue,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
342092,Audley Avenue,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
342092,Audley Avenue,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.54
342092,Audley Avenue,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.24
342092,Audley Avenue,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.63
342092,Audley Avenue,2024-01-18T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
342092,Audley Avenue,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
342092,Audley Avenue,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
342092,Audley Avenue,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.7
342092,Audley Avenue,2024-01-18T20:30:00.000+00:00,transformer,,Temperature,C,15.5
342092,Audley Avenue,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
342092,Audley Avenue,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
342092,Audley Avenue,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
342092,Audley Avenue,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
342092,Audley Avenue,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
342092,Audley Avenue,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
342092,Audley Avenue,2024-01-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
342092,Audley Avenue,2024-01-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
342092,Audley Avenue,2024-01-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
342092,Audley Avenue,2024-01-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,36.71
342092,Audley Avenue,2024-01-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,32.65
342092,Audley Avenue,2024-01-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,42.23
342092,Audley Avenue,2024-01-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
342092,Audley Avenue,2024-01-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
342092,Audley Avenue,2024-01-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
342092,Audley Avenue,2024-01-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
342092,Audley Avenue,2024-01-18T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
342092,Audley Avenue,2024-01-18T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
342092,Audley Avenue,2024-01-18T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
342092,Audley Avenue,2024-01-18T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.42
342092,Audley Avenue,2024-01-18T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.07
342092,Audley Avenue,2024-01-18T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.8
342092,Audley Avenue,2024-01-18T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
342092,Audley Avenue,2024-01-18T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.8
342092,Audley Avenue,2024-01-18T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.9
342092,Audley Avenue,2024-01-18T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.5
342092,Audley Avenue,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
342092,Audley Avenue,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
342092,Audley Avenue,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
342092,Audley Avenue,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.26
342092,Audley Avenue,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.69
342092,Audley Avenue,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.42
342092,Audley Avenue,2024-01-18T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.5
342092,Audley Avenue,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.8
342092,Audley Avenue,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.1
342092,Audley Avenue,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.7
342092,Audley Avenue,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
342092,Audley Avenue,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
342092,Audley Avenue,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
342092,Audley Avenue,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.69
342092,Audley Avenue,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
342092,Audley Avenue,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.32
342092,Audley Avenue,2024-01-18T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
342092,Audley Avenue,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
342092,Audley Avenue,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
342092,Audley Avenue,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
342092,Audley Avenue,2024-01-18T20:20:00.000+00:00,transformer,,Temperature,C,15.7
342092,Audley Avenue,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
342092,Audley Avenue,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
342092,Audley Avenue,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
342092,Audley Avenue,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
342092,Audley Avenue,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
342092,Audley Avenue,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
342092,Audley Avenue,2024-01-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
342092,Audley Avenue,2024-01-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
342092,Audley Avenue,2024-01-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
342092,Audley Avenue,2024-01-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.37
342092,Audley Avenue,2024-01-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.86
342092,Audley Avenue,2024-01-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,37.54
342092,Audley Avenue,2024-01-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
342092,Audley Avenue,2024-01-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
342092,Audley Avenue,2024-01-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
342092,Audley Avenue,2024-01-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
342092,Audley Avenue,2024-01-18T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
342092,Audley Avenue,2024-01-18T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
342092,Audley Avenue,2024-01-18T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
342092,Audley Avenue,2024-01-18T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.62
342092,Audley Avenue,2024-01-18T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.31
342092,Audley Avenue,2024-01-18T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.31
342092,Audley Avenue,2024-01-18T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
342092,Audley Avenue,2024-01-18T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.3
342092,Audley Avenue,2024-01-18T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.9
342092,Audley Avenue,2024-01-18T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
342092,Audley Avenue,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
342092,Audley Avenue,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
342092,Audley Avenue,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
342092,Audley Avenue,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.19
342092,Audley Avenue,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.5
342092,Audley Avenue,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,26.94
342092,Audley Avenue,2024-01-18T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.4
342092,Audley Avenue,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.7
342092,Audley Avenue,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.5
342092,Audley Avenue,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.1
342092,Audley Avenue,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
342092,Audley Avenue,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
342092,Audley Avenue,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
342092,Audley Avenue,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
342092,Audley Avenue,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
342092,Audley Avenue,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.61
342092,Audley Avenue,2024-01-18T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
342092,Audley Avenue,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
342092,Audley Avenue,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
342092,Audley Avenue,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
342092,Audley Avenue,2024-01-18T20:10:00.000+00:00,transformer,,Temperature,C,15.8
342092,Audley Avenue,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
342092,Audley Avenue,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
342092,Audley Avenue,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
342092,Audley Avenue,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
342092,Audley Avenue,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
342092,Audley Avenue,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
342092,Audley Avenue,2024-01-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
342092,Audley Avenue,2024-01-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
342092,Audley Avenue,2024-01-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
342092,Audley Avenue,2024-01-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.66
342092,Audley Avenue,2024-01-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.9
342092,Audley Avenue,2024-01-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,36.87
342092,Audley Avenue,2024-01-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
342092,Audley Avenue,2024-01-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
342092,Audley Avenue,2024-01-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
342092,Audley Avenue,2024-01-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
342092,Audley Avenue,2024-01-18T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
342092,Audley Avenue,2024-01-18T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
342092,Audley Avenue,2024-01-18T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
342092,Audley Avenue,2024-01-18T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.05
342092,Audley Avenue,2024-01-18T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.59
342092,Audley Avenue,2024-01-18T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.12
342092,Audley Avenue,2024-01-18T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
342092,Audley Avenue,2024-01-18T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.9
342092,Audley Avenue,2024-01-18T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.0
342092,Audley Avenue,2024-01-18T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
342092,Audley Avenue,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
342092,Audley Avenue,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
342092,Audley Avenue,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
342092,Audley Avenue,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.37
342092,Audley Avenue,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.85
342092,Audley Avenue,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,29.25
342092,Audley Avenue,2024-01-18T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.1
342092,Audley Avenue,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.8
342092,Audley Avenue,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.9
342092,Audley Avenue,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,120.3
342092,Audley Avenue,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
342092,Audley Avenue,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
342092,Audley Avenue,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.58
342092,Audley Avenue,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
342092,Audley Avenue,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.92
342092,Audley Avenue,2024-01-18T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
342092,Audley Avenue,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
342092,Audley Avenue,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
342092,Audley Avenue,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
342092,Audley Avenue,2024-01-18T20:00:00.000+00:00,transformer,,Temperature,C,15.8
342092,Audley Avenue,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
342092,Audley Avenue,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
342092,Audley Avenue,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
342092,Audley Avenue,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
342092,Audley Avenue,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
342092,Audley Avenue,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
342092,Audley Avenue,2024-01-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
342092,Audley Avenue,2024-01-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
342092,Audley Avenue,2024-01-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
342092,Audley Avenue,2024-01-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
342092,Audley Avenue,2024-01-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.6
342092,Audley Avenue,2024-01-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,40.29
342092,Audley Avenue,2024-01-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
342092,Audley Avenue,2024-01-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
342092,Audley Avenue,2024-01-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
342092,Audley Avenue,2024-01-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
342092,Audley Avenue,2024-01-18T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
342092,Audley Avenue,2024-01-18T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
342092,Audley Avenue,2024-01-18T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
342092,Audley Avenue,2024-01-18T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.72
342092,Audley Avenue,2024-01-18T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.5
342092,Audley Avenue,2024-01-18T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.59
342092,Audley Avenue,2024-01-18T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
342092,Audley Avenue,2024-01-18T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.7
342092,Audley Avenue,2024-01-18T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.2
342092,Audley Avenue,2024-01-18T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.1
342092,Audley Avenue,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
342092,Audley Avenue,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
342092,Audley Avenue,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
342092,Audley Avenue,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.45
342092,Audley Avenue,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.85
342092,Audley Avenue,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,31.99
342092,Audley Avenue,2024-01-18T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,71.8
342092,Audley Avenue,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.1
342092,Audley Avenue,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.1
342092,Audley Avenue,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,131.7
342092,Audley Avenue,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
342092,Audley Avenue,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
342092,Audley Avenue,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
342092,Audley Avenue,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.6
342092,Audley Avenue,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
342092,Audley Avenue,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.49
342092,Audley Avenue,2024-01-18T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
342092,Audley Avenue,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
342092,Audley Avenue,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
342092,Audley Avenue,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
342092,Audley Avenue,2024-01-18T19:50:00.000+00:00,transformer,,Temperature,C,15.8
342092,Audley Avenue,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
342092,Audley Avenue,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
342092,Audley Avenue,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
342092,Audley Avenue,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
342092,Audley Avenue,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
342092,Audley Avenue,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
342092,Audley Avenue,2024-01-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
342092,Audley Avenue,2024-01-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
342092,Audley Avenue,2024-01-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
342092,Audley Avenue,2024-01-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.77
342092,Audley Avenue,2024-01-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.38
342092,Audley Avenue,2024-01-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,44.06
342092,Audley Avenue,2024-01-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,83.5
342092,Audley Avenue,2024-01-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
342092,Audley Avenue,2024-01-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
342092,Audley Avenue,2024-01-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
342092,Audley Avenue,2024-01-18T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
342092,Audley Avenue,2024-01-18T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
342092,Audley Avenue,2024-01-18T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
342092,Audley Avenue,2024-01-18T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.11
342092,Audley Avenue,2024-01-18T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.38
342092,Audley Avenue,2024-01-18T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.92
342092,Audley Avenue,2024-01-18T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
342092,Audley Avenue,2024-01-18T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.4
342092,Audley Avenue,2024-01-18T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.0
342092,Audley Avenue,2024-01-18T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.0
342092,Audley Avenue,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.36
342092,Audley Avenue,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
342092,Audley Avenue,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.34
342092,Audley Avenue,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.37
342092,Audley Avenue,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.78
342092,Audley Avenue,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,29.49
342092,Audley Avenue,2024-01-18T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,63.4
342092,Audley Avenue,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.3
342092,Audley Avenue,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.8
342092,Audley Avenue,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,121.4
342092,Audley Avenue,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
342092,Audley Avenue,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
342092,Audley Avenue,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
342092,Audley Avenue,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.78
342092,Audley Avenue,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
342092,Audley Avenue,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.33
342092,Audley Avenue,2024-01-18T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
342092,Audley Avenue,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
342092,Audley Avenue,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
342092,Audley Avenue,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
342092,Audley Avenue,2024-01-18T19:40:00.000+00:00,transformer,,Temperature,C,15.9
342092,Audley Avenue,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
342092,Audley Avenue,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
342092,Audley Avenue,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
342092,Audley Avenue,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
342092,Audley Avenue,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
342092,Audley Avenue,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
342092,Audley Avenue,2024-01-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
342092,Audley Avenue,2024-01-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
342092,Audley Avenue,2024-01-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
342092,Audley Avenue,2024-01-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.26
342092,Audley Avenue,2024-01-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.21
342092,Audley Avenue,2024-01-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,41.74
342092,Audley Avenue,2024-01-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,76.3
342092,Audley Avenue,2024-01-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
342092,Audley Avenue,2024-01-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
342092,Audley Avenue,2024-01-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
342092,Audley Avenue,2024-01-18T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
342092,Audley Avenue,2024-01-18T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
342092,Audley Avenue,2024-01-18T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
342092,Audley Avenue,2024-01-18T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.83
342092,Audley Avenue,2024-01-18T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.68
342092,Audley Avenue,2024-01-18T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.54
342092,Audley Avenue,2024-01-18T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
342092,Audley Avenue,2024-01-18T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.4
342092,Audley Avenue,2024-01-18T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.7
342092,Audley Avenue,2024-01-18T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.6
342092,Audley Avenue,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
342092,Audley Avenue,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
342092,Audley Avenue,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
342092,Audley Avenue,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.96
342092,Audley Avenue,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.31
342092,Audley Avenue,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,28.68
342092,Audley Avenue,2024-01-18T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,57.2
342092,Audley Avenue,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.4
342092,Audley Avenue,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.6
342092,Audley Avenue,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,118.7
342092,Audley Avenue,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
342092,Audley Avenue,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
342092,Audley Avenue,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
342092,Audley Avenue,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.83
342092,Audley Avenue,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
342092,Audley Avenue,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.32
342092,Audley Avenue,2024-01-18T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
342092,Audley Avenue,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
342092,Audley Avenue,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
342092,Audley Avenue,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
342092,Audley Avenue,2024-01-18T19:30:00.000+00:00,transformer,,Temperature,C,15.9
342092,Audley Avenue,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
342092,Audley Avenue,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
342092,Audley Avenue,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
342092,Audley Avenue,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
342092,Audley Avenue,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
342092,Audley Avenue,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
342092,Audley Avenue,2024-01-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
342092,Audley Avenue,2024-01-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
342092,Audley Avenue,2024-01-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
342092,Audley Avenue,2024-01-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.62
342092,Audley Avenue,2024-01-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.02
342092,Audley Avenue,2024-01-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,46.54
342092,Audley Avenue,2024-01-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,87.4
342092,Audley Avenue,2024-01-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
342092,Audley Avenue,2024-01-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
342092,Audley Avenue,2024-01-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
342092,Audley Avenue,2024-01-18T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
342092,Audley Avenue,2024-01-18T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
342092,Audley Avenue,2024-01-18T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
342092,Audley Avenue,2024-01-18T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.69
342092,Audley Avenue,2024-01-18T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.12
342092,Audley Avenue,2024-01-18T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.83
342092,Audley Avenue,2024-01-18T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
342092,Audley Avenue,2024-01-18T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.0
342092,Audley Avenue,2024-01-18T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
342092,Audley Avenue,2024-01-18T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.6
342092,Audley Avenue,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
342092,Audley Avenue,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
342092,Audley Avenue,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
342092,Audley Avenue,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.93
342092,Audley Avenue,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.13
342092,Audley Avenue,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,26.68
342092,Audley Avenue,2024-01-18T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.3
342092,Audley Avenue,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.9
342092,Audley Avenue,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.5
342092,Audley Avenue,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.1
342092,Audley Avenue,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
342092,Audley Avenue,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
342092,Audley Avenue,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
342092,Audley Avenue,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.59
342092,Audley Avenue,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
342092,Audley Avenue,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.6
342092,Audley Avenue,2024-01-18T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
342092,Audley Avenue,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
342092,Audley Avenue,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
342092,Audley Avenue,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
342092,Audley Avenue,2024-01-18T19:20:00.000+00:00,transformer,,Temperature,C,15.9
342092,Audley Avenue,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
342092,Audley Avenue,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
342092,Audley Avenue,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
342092,Audley Avenue,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
342092,Audley Avenue,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
342092,Audley Avenue,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
342092,Audley Avenue,2024-01-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
342092,Audley Avenue,2024-01-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
342092,Audley Avenue,2024-01-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
342092,Audley Avenue,2024-01-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,40.2
342092,Audley Avenue,2024-01-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.29
342092,Audley Avenue,2024-01-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,44.12
342092,Audley Avenue,2024-01-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,91.2
342092,Audley Avenue,2024-01-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
342092,Audley Avenue,2024-01-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
342092,Audley Avenue,2024-01-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
342092,Audley Avenue,2024-01-18T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
342092,Audley Avenue,2024-01-18T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
342092,Audley Avenue,2024-01-18T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
342092,Audley Avenue,2024-01-18T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.57
342092,Audley Avenue,2024-01-18T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.71
342092,Audley Avenue,2024-01-18T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.15
342092,Audley Avenue,2024-01-18T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
342092,Audley Avenue,2024-01-18T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.0
342092,Audley Avenue,2024-01-18T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.1
342092,Audley Avenue,2024-01-18T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.6
342092,Audley Avenue,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
342092,Audley Avenue,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
342092,Audley Avenue,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
342092,Audley Avenue,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,23.06
342092,Audley Avenue,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.47
342092,Audley Avenue,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,27.29
342092,Audley Avenue,2024-01-18T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,53.1
342092,Audley Avenue,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.7
342092,Audley Avenue,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.5
342092,Audley Avenue,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.8
342092,Audley Avenue,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
342092,Audley Avenue,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
342092,Audley Avenue,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
342092,Audley Avenue,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.42
342092,Audley Avenue,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
342092,Audley Avenue,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.91
342092,Audley Avenue,2024-01-18T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
342092,Audley Avenue,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
342092,Audley Avenue,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
342092,Audley Avenue,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
342092,Audley Avenue,2024-01-18T19:10:00.000+00:00,transformer,,Temperature,C,15.8
342092,Audley Avenue,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
342092,Audley Avenue,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
342092,Audley Avenue,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
342092,Audley Avenue,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
342092,Audley Avenue,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
342092,Audley Avenue,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
342092,Audley Avenue,2024-01-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
342092,Audley Avenue,2024-01-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
342092,Audley Avenue,2024-01-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
342092,Audley Avenue,2024-01-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,42.05
342092,Audley Avenue,2024-01-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.22
342092,Audley Avenue,2024-01-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,45.36
342092,Audley Avenue,2024-01-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,91.9
342092,Audley Avenue,2024-01-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
342092,Audley Avenue,2024-01-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
342092,Audley Avenue,2024-01-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
342092,Audley Avenue,2024-01-18T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
342092,Audley Avenue,2024-01-18T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
342092,Audley Avenue,2024-01-18T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
342092,Audley Avenue,2024-01-18T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.26
342092,Audley Avenue,2024-01-18T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.1
342092,Audley Avenue,2024-01-18T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.13
342092,Audley Avenue,2024-01-18T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
342092,Audley Avenue,2024-01-18T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.4
342092,Audley Avenue,2024-01-18T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
342092,Audley Avenue,2024-01-18T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.3
342092,Audley Avenue,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
342092,Audley Avenue,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
342092,Audley Avenue,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
342092,Audley Avenue,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,23.45
342092,Audley Avenue,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.35
342092,Audley Avenue,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,27.69
342092,Audley Avenue,2024-01-18T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.5
342092,Audley Avenue,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.6
342092,Audley Avenue,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.0
342092,Audley Avenue,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.6
342092,Audley Avenue,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
342092,Audley Avenue,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
342092,Audley Avenue,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
342092,Audley Avenue,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.91
342092,Audley Avenue,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
342092,Audley Avenue,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.21
342092,Audley Avenue,2024-01-18T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
342092,Audley Avenue,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.5
342092,Audley Avenue,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
342092,Audley Avenue,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
342092,Audley Avenue,2024-01-18T19:00:00.000+00:00,transformer,,Temperature,C,15.8
342092,Audley Avenue,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
342092,Audley Avenue,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
342092,Audley Avenue,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
342092,Audley Avenue,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
342092,Audley Avenue,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
342092,Audley Avenue,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
342092,Audley Avenue,2024-01-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
342092,Audley Avenue,2024-01-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
342092,Audley Avenue,2024-01-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
342092,Audley Avenue,2024-01-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,44.62
342092,Audley Avenue,2024-01-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.51
342092,Audley Avenue,2024-01-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,45.03
342092,Audley Avenue,2024-01-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,92.3
342092,Audley Avenue,2024-01-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
342092,Audley Avenue,2024-01-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
342092,Audley Avenue,2024-01-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
342092,Audley Avenue,2024-01-18T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
342092,Audley Avenue,2024-01-18T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
342092,Audley Avenue,2024-01-18T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
342092,Audley Avenue,2024-01-18T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.72
342092,Audley Avenue,2024-01-18T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.01
342092,Audley Avenue,2024-01-18T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.72
