Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
342092,Audley Avenue,2024-01-18T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
342092,Audley Avenue,2024-01-18T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.8
342092,Audley Avenue,2024-01-18T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.4
342092,Audley Avenue,2024-01-18T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.1
342092,Audley Avenue,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
342092,Audley Avenue,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
342092,Audley Avenue,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
342092,Audley Avenue,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,24.4
342092,Audley Avenue,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.5
342092,Audley Avenue,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,25.49
342092,Audley Avenue,2024-01-18T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
342092,Audley Avenue,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.2
342092,Audley Avenue,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.8
342092,Audley Avenue,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.6
342092,Audley Avenue,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
342092,Audley Avenue,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
342092,Audley Avenue,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
342092,Audley Avenue,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.34
342092,Audley Avenue,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
342092,Audley Avenue,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.73
342092,Audley Avenue,2024-01-18T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
342092,Audley Avenue,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.4
342092,Audley Avenue,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
342092,Audley Avenue,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
342092,Audley Avenue,2024-01-18T18:50:00.000+00:00,transformer,,Temperature,C,15.8
342092,Audley Avenue,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
342092,Audley Avenue,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
342092,Audley Avenue,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
342092,Audley Avenue,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
342092,Audley Avenue,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
342092,Audley Avenue,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
342092,Audley Avenue,2024-01-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
342092,Audley Avenue,2024-01-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
342092,Audley Avenue,2024-01-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
342092,Audley Avenue,2024-01-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,47.45
342092,Audley Avenue,2024-01-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.62
342092,Audley Avenue,2024-01-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,42.95
342092,Audley Avenue,2024-01-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,89.4
342092,Audley Avenue,2024-01-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
342092,Audley Avenue,2024-01-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
342092,Audley Avenue,2024-01-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
342092,Audley Avenue,2024-01-18T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
342092,Audley Avenue,2024-01-18T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
342092,Audley Avenue,2024-01-18T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
342092,Audley Avenue,2024-01-18T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.81
342092,Audley Avenue,2024-01-18T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.91
342092,Audley Avenue,2024-01-18T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.48
342092,Audley Avenue,2024-01-18T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
342092,Audley Avenue,2024-01-18T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.9
342092,Audley Avenue,2024-01-18T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.9
342092,Audley Avenue,2024-01-18T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.1
342092,Audley Avenue,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
342092,Audley Avenue,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
342092,Audley Avenue,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
342092,Audley Avenue,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.0
342092,Audley Avenue,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.62
342092,Audley Avenue,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,26.9
342092,Audley Avenue,2024-01-18T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
342092,Audley Avenue,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.4
342092,Audley Avenue,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.2
342092,Audley Avenue,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.5
342092,Audley Avenue,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
342092,Audley Avenue,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
342092,Audley Avenue,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
342092,Audley Avenue,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.78
342092,Audley Avenue,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
342092,Audley Avenue,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.5
342092,Audley Avenue,2024-01-18T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
342092,Audley Avenue,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
342092,Audley Avenue,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
342092,Audley Avenue,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
342092,Audley Avenue,2024-01-18T18:40:00.000+00:00,transformer,,Temperature,C,15.7
342092,Audley Avenue,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
342092,Audley Avenue,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
342092,Audley Avenue,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
342092,Audley Avenue,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
342092,Audley Avenue,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
342092,Audley Avenue,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
342092,Audley Avenue,2024-01-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
342092,Audley Avenue,2024-01-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
342092,Audley Avenue,2024-01-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
342092,Audley Avenue,2024-01-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,39.58
342092,Audley Avenue,2024-01-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.64
342092,Audley Avenue,2024-01-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,43.88
342092,Audley Avenue,2024-01-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
342092,Audley Avenue,2024-01-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
342092,Audley Avenue,2024-01-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
342092,Audley Avenue,2024-01-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
342092,Audley Avenue,2024-01-18T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
342092,Audley Avenue,2024-01-18T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
342092,Audley Avenue,2024-01-18T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
342092,Audley Avenue,2024-01-18T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.56
342092,Audley Avenue,2024-01-18T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.16
342092,Audley Avenue,2024-01-18T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.5
342092,Audley Avenue,2024-01-18T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
342092,Audley Avenue,2024-01-18T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.7
342092,Audley Avenue,2024-01-18T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.0
342092,Audley Avenue,2024-01-18T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.4
342092,Audley Avenue,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
342092,Audley Avenue,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
342092,Audley Avenue,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
342092,Audley Avenue,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.7
342092,Audley Avenue,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.59
342092,Audley Avenue,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,31.07
342092,Audley Avenue,2024-01-18T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,53.4
342092,Audley Avenue,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.5
342092,Audley Avenue,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.3
342092,Audley Avenue,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,129.0
342092,Audley Avenue,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
342092,Audley Avenue,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
342092,Audley Avenue,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
342092,Audley Avenue,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.87
342092,Audley Avenue,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
342092,Audley Avenue,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.36
342092,Audley Avenue,2024-01-18T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
342092,Audley Avenue,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.7
342092,Audley Avenue,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
342092,Audley Avenue,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
342092,Audley Avenue,2024-01-18T18:30:00.000+00:00,transformer,,Temperature,C,15.5
342092,Audley Avenue,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
342092,Audley Avenue,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
342092,Audley Avenue,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
342092,Audley Avenue,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
342092,Audley Avenue,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
342092,Audley Avenue,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
342092,Audley Avenue,2024-01-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
342092,Audley Avenue,2024-01-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
342092,Audley Avenue,2024-01-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
342092,Audley Avenue,2024-01-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,37.13
342092,Audley Avenue,2024-01-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.87
342092,Audley Avenue,2024-01-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,46.93
342092,Audley Avenue,2024-01-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
342092,Audley Avenue,2024-01-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
342092,Audley Avenue,2024-01-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
342092,Audley Avenue,2024-01-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
342092,Audley Avenue,2024-01-18T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
342092,Audley Avenue,2024-01-18T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
342092,Audley Avenue,2024-01-18T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
342092,Audley Avenue,2024-01-18T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.79
342092,Audley Avenue,2024-01-18T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.29
342092,Audley Avenue,2024-01-18T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.48
342092,Audley Avenue,2024-01-18T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
342092,Audley Avenue,2024-01-18T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.0
342092,Audley Avenue,2024-01-18T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.3
342092,Audley Avenue,2024-01-18T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.1
342092,Audley Avenue,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
342092,Audley Avenue,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
342092,Audley Avenue,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
342092,Audley Avenue,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.9
342092,Audley Avenue,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.74
342092,Audley Avenue,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,33.33
342092,Audley Avenue,2024-01-18T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,62.0
342092,Audley Avenue,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.8
342092,Audley Avenue,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.0
342092,Audley Avenue,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,138.1
342092,Audley Avenue,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
342092,Audley Avenue,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
342092,Audley Avenue,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
342092,Audley Avenue,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.57
342092,Audley Avenue,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
342092,Audley Avenue,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.46
342092,Audley Avenue,2024-01-18T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
342092,Audley Avenue,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
342092,Audley Avenue,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
342092,Audley Avenue,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
342092,Audley Avenue,2024-01-18T18:20:00.000+00:00,transformer,,Temperature,C,15.5
342092,Audley Avenue,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
342092,Audley Avenue,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
342092,Audley Avenue,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
342092,Audley Avenue,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
342092,Audley Avenue,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
342092,Audley Avenue,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
342092,Audley Avenue,2024-01-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
342092,Audley Avenue,2024-01-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
342092,Audley Avenue,2024-01-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
342092,Audley Avenue,2024-01-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.26
342092,Audley Avenue,2024-01-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.11
342092,Audley Avenue,2024-01-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,49.27
342092,Audley Avenue,2024-01-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,86.0
342092,Audley Avenue,2024-01-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
342092,Audley Avenue,2024-01-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
342092,Audley Avenue,2024-01-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
342092,Audley Avenue,2024-01-18T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.62
342092,Audley Avenue,2024-01-18T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
342092,Audley Avenue,2024-01-18T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
342092,Audley Avenue,2024-01-18T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.28
342092,Audley Avenue,2024-01-18T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.64
342092,Audley Avenue,2024-01-18T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.69
342092,Audley Avenue,2024-01-18T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
342092,Audley Avenue,2024-01-18T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.7
342092,Audley Avenue,2024-01-18T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.8
342092,Audley Avenue,2024-01-18T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.5
342092,Audley Avenue,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
342092,Audley Avenue,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
342092,Audley Avenue,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
342092,Audley Avenue,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.19
342092,Audley Avenue,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.99
342092,Audley Avenue,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,26.66
342092,Audley Avenue,2024-01-18T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
342092,Audley Avenue,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.8
342092,Audley Avenue,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.5
342092,Audley Avenue,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.5
342092,Audley Avenue,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
342092,Audley Avenue,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
342092,Audley Avenue,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
342092,Audley Avenue,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
342092,Audley Avenue,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
342092,Audley Avenue,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.09
342092,Audley Avenue,2024-01-18T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
342092,Audley Avenue,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
342092,Audley Avenue,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
342092,Audley Avenue,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
342092,Audley Avenue,2024-01-18T18:10:00.000+00:00,transformer,,Temperature,C,15.5
342092,Audley Avenue,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
342092,Audley Avenue,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
342092,Audley Avenue,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
342092,Audley Avenue,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
342092,Audley Avenue,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
342092,Audley Avenue,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
342092,Audley Avenue,2024-01-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
342092,Audley Avenue,2024-01-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
342092,Audley Avenue,2024-01-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
342092,Audley Avenue,2024-01-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.57
342092,Audley Avenue,2024-01-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.84
342092,Audley Avenue,2024-01-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,44.43
342092,Audley Avenue,2024-01-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
342092,Audley Avenue,2024-01-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
342092,Audley Avenue,2024-01-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
342092,Audley Avenue,2024-01-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
342092,Audley Avenue,2024-01-18T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.48
342092,Audley Avenue,2024-01-18T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
342092,Audley Avenue,2024-01-18T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
342092,Audley Avenue,2024-01-18T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.52
342092,Audley Avenue,2024-01-18T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.01
342092,Audley Avenue,2024-01-18T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.7
342092,Audley Avenue,2024-01-18T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
342092,Audley Avenue,2024-01-18T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.7
342092,Audley Avenue,2024-01-18T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.0
342092,Audley Avenue,2024-01-18T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.9
342092,Audley Avenue,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
342092,Audley Avenue,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
342092,Audley Avenue,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
342092,Audley Avenue,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.03
342092,Audley Avenue,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.62
342092,Audley Avenue,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.38
342092,Audley Avenue,2024-01-18T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
342092,Audley Avenue,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.4
342092,Audley Avenue,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.2
342092,Audley Avenue,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.6
342092,Audley Avenue,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
342092,Audley Avenue,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
342092,Audley Avenue,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
342092,Audley Avenue,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.47
342092,Audley Avenue,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.26
342092,Audley Avenue,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.94
342092,Audley Avenue,2024-01-18T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
342092,Audley Avenue,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
342092,Audley Avenue,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
342092,Audley Avenue,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
342092,Audley Avenue,2024-01-18T18:00:00.000+00:00,transformer,,Temperature,C,15.3
342092,Audley Avenue,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
342092,Audley Avenue,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
342092,Audley Avenue,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
342092,Audley Avenue,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
342092,Audley Avenue,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
342092,Audley Avenue,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
342092,Audley Avenue,2024-01-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
342092,Audley Avenue,2024-01-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
342092,Audley Avenue,2024-01-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
342092,Audley Avenue,2024-01-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.02
342092,Audley Avenue,2024-01-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.88
342092,Audley Avenue,2024-01-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,43.02
342092,Audley Avenue,2024-01-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
342092,Audley Avenue,2024-01-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
342092,Audley Avenue,2024-01-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
342092,Audley Avenue,2024-01-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
342092,Audley Avenue,2024-01-18T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
342092,Audley Avenue,2024-01-18T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
342092,Audley Avenue,2024-01-18T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
342092,Audley Avenue,2024-01-18T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,23.85
342092,Audley Avenue,2024-01-18T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.15
342092,Audley Avenue,2024-01-18T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.54
342092,Audley Avenue,2024-01-18T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.4
342092,Audley Avenue,2024-01-18T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,102.0
342092,Audley Avenue,2024-01-18T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.7
342092,Audley Avenue,2024-01-18T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.9
342092,Audley Avenue,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
342092,Audley Avenue,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
342092,Audley Avenue,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
342092,Audley Avenue,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.59
342092,Audley Avenue,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.94
342092,Audley Avenue,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,28.16
342092,Audley Avenue,2024-01-18T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.8
342092,Audley Avenue,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.4
342092,Audley Avenue,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.6
342092,Audley Avenue,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.9
342092,Audley Avenue,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
342092,Audley Avenue,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
342092,Audley Avenue,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
342092,Audley Avenue,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.1
342092,Audley Avenue,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
342092,Audley Avenue,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.86
342092,Audley Avenue,2024-01-18T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
342092,Audley Avenue,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
342092,Audley Avenue,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
342092,Audley Avenue,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
342092,Audley Avenue,2024-01-18T17:50:00.000+00:00,transformer,,Temperature,C,15.2
342092,Audley Avenue,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
342092,Audley Avenue,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
342092,Audley Avenue,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
342092,Audley Avenue,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
342092,Audley Avenue,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
342092,Audley Avenue,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
342092,Audley Avenue,2024-01-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
342092,Audley Avenue,2024-01-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
342092,Audley Avenue,2024-01-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
342092,Audley Avenue,2024-01-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,44.54
342092,Audley Avenue,2024-01-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.27
342092,Audley Avenue,2024-01-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,51.56
342092,Audley Avenue,2024-01-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
342092,Audley Avenue,2024-01-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
342092,Audley Avenue,2024-01-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
342092,Audley Avenue,2024-01-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
342092,Audley Avenue,2024-01-18T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
342092,Audley Avenue,2024-01-18T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
342092,Audley Avenue,2024-01-18T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
342092,Audley Avenue,2024-01-18T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.61
342092,Audley Avenue,2024-01-18T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.14
342092,Audley Avenue,2024-01-18T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.91
342092,Audley Avenue,2024-01-18T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
342092,Audley Avenue,2024-01-18T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
342092,Audley Avenue,2024-01-18T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.9
342092,Audley Avenue,2024-01-18T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.6
342092,Audley Avenue,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
342092,Audley Avenue,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
342092,Audley Avenue,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
342092,Audley Avenue,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,22.53
342092,Audley Avenue,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.87
342092,Audley Avenue,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,27.03
342092,Audley Avenue,2024-01-18T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.3
342092,Audley Avenue,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.2
342092,Audley Avenue,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.8
342092,Audley Avenue,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.9
342092,Audley Avenue,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
342092,Audley Avenue,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
342092,Audley Avenue,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
342092,Audley Avenue,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.07
342092,Audley Avenue,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
342092,Audley Avenue,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.1
342092,Audley Avenue,2024-01-18T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
342092,Audley Avenue,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
342092,Audley Avenue,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
342092,Audley Avenue,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
342092,Audley Avenue,2024-01-18T17:40:00.000+00:00,transformer,,Temperature,C,15.0
342092,Audley Avenue,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
342092,Audley Avenue,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
342092,Audley Avenue,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
342092,Audley Avenue,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
342092,Audley Avenue,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
342092,Audley Avenue,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
342092,Audley Avenue,2024-01-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
342092,Audley Avenue,2024-01-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
342092,Audley Avenue,2024-01-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
342092,Audley Avenue,2024-01-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.22
342092,Audley Avenue,2024-01-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.21
342092,Audley Avenue,2024-01-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,48.04
342092,Audley Avenue,2024-01-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
342092,Audley Avenue,2024-01-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
342092,Audley Avenue,2024-01-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
342092,Audley Avenue,2024-01-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
342092,Audley Avenue,2024-01-18T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
342092,Audley Avenue,2024-01-18T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-18T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
342092,Audley Avenue,2024-01-18T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.76
342092,Audley Avenue,2024-01-18T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.05
342092,Audley Avenue,2024-01-18T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,21.12
342092,Audley Avenue,2024-01-18T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.9
342092,Audley Avenue,2024-01-18T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.3
342092,Audley Avenue,2024-01-18T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.6
342092,Audley Avenue,2024-01-18T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.7
342092,Audley Avenue,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
342092,Audley Avenue,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
342092,Audley Avenue,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
342092,Audley Avenue,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,27.83
342092,Audley Avenue,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.41
342092,Audley Avenue,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,26.6
342092,Audley Avenue,2024-01-18T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.7
342092,Audley Avenue,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,114.7
342092,Audley Avenue,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.4
342092,Audley Avenue,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.7
342092,Audley Avenue,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
342092,Audley Avenue,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
342092,Audley Avenue,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
342092,Audley Avenue,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
342092,Audley Avenue,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
342092,Audley Avenue,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.57
342092,Audley Avenue,2024-01-18T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
342092,Audley Avenue,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
342092,Audley Avenue,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
342092,Audley Avenue,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
342092,Audley Avenue,2024-01-18T17:30:00.000+00:00,transformer,,Temperature,C,14.7
342092,Audley Avenue,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
342092,Audley Avenue,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
342092,Audley Avenue,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
342092,Audley Avenue,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
342092,Audley Avenue,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
342092,Audley Avenue,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
342092,Audley Avenue,2024-01-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
342092,Audley Avenue,2024-01-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
342092,Audley Avenue,2024-01-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
342092,Audley Avenue,2024-01-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,39.59
342092,Audley Avenue,2024-01-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.65
342092,Audley Avenue,2024-01-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,51.3
342092,Audley Avenue,2024-01-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,75.1
342092,Audley Avenue,2024-01-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
342092,Audley Avenue,2024-01-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
342092,Audley Avenue,2024-01-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
342092,Audley Avenue,2024-01-18T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
342092,Audley Avenue,2024-01-18T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
342092,Audley Avenue,2024-01-18T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
342092,Audley Avenue,2024-01-18T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.95
342092,Audley Avenue,2024-01-18T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.04
342092,Audley Avenue,2024-01-18T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.87
342092,Audley Avenue,2024-01-18T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
342092,Audley Avenue,2024-01-18T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.2
342092,Audley Avenue,2024-01-18T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.0
342092,Audley Avenue,2024-01-18T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.6
342092,Audley Avenue,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
342092,Audley Avenue,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
342092,Audley Avenue,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
342092,Audley Avenue,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.75
342092,Audley Avenue,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.86
342092,Audley Avenue,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,30.65
342092,Audley Avenue,2024-01-18T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.9
342092,Audley Avenue,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.7
342092,Audley Avenue,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.7
342092,Audley Avenue,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,128.3
342092,Audley Avenue,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
342092,Audley Avenue,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
342092,Audley Avenue,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
342092,Audley Avenue,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.34
342092,Audley Avenue,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
342092,Audley Avenue,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.8
342092,Audley Avenue,2024-01-18T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
342092,Audley Avenue,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
342092,Audley Avenue,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
342092,Audley Avenue,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
342092,Audley Avenue,2024-01-18T17:20:00.000+00:00,transformer,,Temperature,C,14.5
342092,Audley Avenue,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
342092,Audley Avenue,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
342092,Audley Avenue,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
342092,Audley Avenue,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
342092,Audley Avenue,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
342092,Audley Avenue,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
342092,Audley Avenue,2024-01-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
342092,Audley Avenue,2024-01-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
342092,Audley Avenue,2024-01-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
342092,Audley Avenue,2024-01-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,36.04
342092,Audley Avenue,2024-01-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.12
342092,Audley Avenue,2024-01-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,53.32
342092,Audley Avenue,2024-01-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
342092,Audley Avenue,2024-01-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
342092,Audley Avenue,2024-01-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
342092,Audley Avenue,2024-01-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
342092,Audley Avenue,2024-01-18T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-18T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.46
342092,Audley Avenue,2024-01-18T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
342092,Audley Avenue,2024-01-18T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.52
342092,Audley Avenue,2024-01-18T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.25
342092,Audley Avenue,2024-01-18T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.27
342092,Audley Avenue,2024-01-18T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
342092,Audley Avenue,2024-01-18T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.1
342092,Audley Avenue,2024-01-18T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.5
342092,Audley Avenue,2024-01-18T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.6
342092,Audley Avenue,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
342092,Audley Avenue,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
342092,Audley Avenue,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.82
342092,Audley Avenue,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.22
342092,Audley Avenue,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.72
342092,Audley Avenue,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,31.23
342092,Audley Avenue,2024-01-18T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
342092,Audley Avenue,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.7
342092,Audley Avenue,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.9
342092,Audley Avenue,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,130.9
342092,Audley Avenue,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
342092,Audley Avenue,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
342092,Audley Avenue,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.42
342092,Audley Avenue,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.13
342092,Audley Avenue,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.3
342092,Audley Avenue,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.26
342092,Audley Avenue,2024-01-18T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
342092,Audley Avenue,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
342092,Audley Avenue,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
342092,Audley Avenue,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
342092,Audley Avenue,2024-01-18T17:10:00.000+00:00,transformer,,Temperature,C,14.4
342092,Audley Avenue,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
342092,Audley Avenue,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
342092,Audley Avenue,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
342092,Audley Avenue,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
342092,Audley Avenue,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
342092,Audley Avenue,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
342092,Audley Avenue,2024-01-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
342092,Audley Avenue,2024-01-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
342092,Audley Avenue,2024-01-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
342092,Audley Avenue,2024-01-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.87
342092,Audley Avenue,2024-01-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,36.27
342092,Audley Avenue,2024-01-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,50.76
342092,Audley Avenue,2024-01-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
342092,Audley Avenue,2024-01-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
342092,Audley Avenue,2024-01-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
342092,Audley Avenue,2024-01-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
342092,Audley Avenue,2024-01-18T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
342092,Audley Avenue,2024-01-18T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-18T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
342092,Audley Avenue,2024-01-18T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.64
342092,Audley Avenue,2024-01-18T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.22
342092,Audley Avenue,2024-01-18T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,23.28
342092,Audley Avenue,2024-01-18T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
342092,Audley Avenue,2024-01-18T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.9
342092,Audley Avenue,2024-01-18T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.9
342092,Audley Avenue,2024-01-18T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,96.9
342092,Audley Avenue,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
342092,Audley Avenue,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
342092,Audley Avenue,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
342092,Audley Avenue,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.58
342092,Audley Avenue,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.28
342092,Audley Avenue,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,28.41
342092,Audley Avenue,2024-01-18T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
342092,Audley Avenue,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.4
342092,Audley Avenue,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.9
342092,Audley Avenue,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,118.2
342092,Audley Avenue,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
342092,Audley Avenue,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.32
342092,Audley Avenue,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.05
342092,Audley Avenue,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.32
342092,Audley Avenue,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.99
342092,Audley Avenue,2024-01-18T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
342092,Audley Avenue,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
342092,Audley Avenue,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
342092,Audley Avenue,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
342092,Audley Avenue,2024-01-18T17:00:00.000+00:00,transformer,,Temperature,C,14.3
342092,Audley Avenue,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
342092,Audley Avenue,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
342092,Audley Avenue,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
342092,Audley Avenue,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
342092,Audley Avenue,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
342092,Audley Avenue,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
342092,Audley Avenue,2024-01-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
342092,Audley Avenue,2024-01-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
342092,Audley Avenue,2024-01-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
342092,Audley Avenue,2024-01-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,33.27
