Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
342092,Audley Avenue,2024-01-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,39.83
342092,Audley Avenue,2024-01-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,56.68
342092,Audley Avenue,2024-01-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,76.3
342092,Audley Avenue,2024-01-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
342092,Audley Avenue,2024-01-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
342092,Audley Avenue,2024-01-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.5
342092,Audley Avenue,2024-01-18T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
342092,Audley Avenue,2024-01-18T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
342092,Audley Avenue,2024-01-18T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
342092,Audley Avenue,2024-01-18T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.08
342092,Audley Avenue,2024-01-18T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.52
342092,Audley Avenue,2024-01-18T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.84
342092,Audley Avenue,2024-01-18T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.3
342092,Audley Avenue,2024-01-18T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.5
342092,Audley Avenue,2024-01-18T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.7
342092,Audley Avenue,2024-01-18T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.8
342092,Audley Avenue,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
342092,Audley Avenue,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
342092,Audley Avenue,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
342092,Audley Avenue,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.48
342092,Audley Avenue,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.68
342092,Audley Avenue,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,26.21
342092,Audley Avenue,2024-01-18T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
342092,Audley Avenue,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.7
342092,Audley Avenue,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.3
342092,Audley Avenue,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.8
342092,Audley Avenue,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
342092,Audley Avenue,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
342092,Audley Avenue,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.51
342092,Audley Avenue,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.29
342092,Audley Avenue,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.28
342092,Audley Avenue,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.73
342092,Audley Avenue,2024-01-18T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
342092,Audley Avenue,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
342092,Audley Avenue,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
342092,Audley Avenue,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
342092,Audley Avenue,2024-01-18T16:50:00.000+00:00,transformer,,Temperature,C,14.3
342092,Audley Avenue,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
342092,Audley Avenue,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
342092,Audley Avenue,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
342092,Audley Avenue,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
342092,Audley Avenue,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
342092,Audley Avenue,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
342092,Audley Avenue,2024-01-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
342092,Audley Avenue,2024-01-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
342092,Audley Avenue,2024-01-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
342092,Audley Avenue,2024-01-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.86
342092,Audley Avenue,2024-01-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.48
342092,Audley Avenue,2024-01-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,47.79
342092,Audley Avenue,2024-01-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
342092,Audley Avenue,2024-01-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
342092,Audley Avenue,2024-01-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
342092,Audley Avenue,2024-01-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
342092,Audley Avenue,2024-01-18T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
342092,Audley Avenue,2024-01-18T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
342092,Audley Avenue,2024-01-18T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
342092,Audley Avenue,2024-01-18T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.58
342092,Audley Avenue,2024-01-18T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.44
342092,Audley Avenue,2024-01-18T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.08
342092,Audley Avenue,2024-01-18T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
342092,Audley Avenue,2024-01-18T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.7
342092,Audley Avenue,2024-01-18T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.9
342092,Audley Avenue,2024-01-18T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.4
342092,Audley Avenue,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
342092,Audley Avenue,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
342092,Audley Avenue,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
342092,Audley Avenue,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.35
342092,Audley Avenue,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.65
342092,Audley Avenue,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,25.78
342092,Audley Avenue,2024-01-18T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.1
342092,Audley Avenue,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.6
342092,Audley Avenue,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.0
342092,Audley Avenue,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.6
342092,Audley Avenue,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
342092,Audley Avenue,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
342092,Audley Avenue,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.32
342092,Audley Avenue,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.45
342092,Audley Avenue,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
342092,Audley Avenue,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.28
342092,Audley Avenue,2024-01-18T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
342092,Audley Avenue,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
342092,Audley Avenue,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
342092,Audley Avenue,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
342092,Audley Avenue,2024-01-18T16:40:00.000+00:00,transformer,,Temperature,C,14.1
342092,Audley Avenue,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
342092,Audley Avenue,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
342092,Audley Avenue,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
342092,Audley Avenue,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
342092,Audley Avenue,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
342092,Audley Avenue,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
342092,Audley Avenue,2024-01-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
342092,Audley Avenue,2024-01-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
342092,Audley Avenue,2024-01-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
342092,Audley Avenue,2024-01-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.39
342092,Audley Avenue,2024-01-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.24
342092,Audley Avenue,2024-01-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,47.14
342092,Audley Avenue,2024-01-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,76.3
342092,Audley Avenue,2024-01-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
342092,Audley Avenue,2024-01-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
342092,Audley Avenue,2024-01-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
342092,Audley Avenue,2024-01-18T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
342092,Audley Avenue,2024-01-18T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
342092,Audley Avenue,2024-01-18T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
342092,Audley Avenue,2024-01-18T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.28
342092,Audley Avenue,2024-01-18T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.92
342092,Audley Avenue,2024-01-18T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.22
342092,Audley Avenue,2024-01-18T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
342092,Audley Avenue,2024-01-18T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.1
342092,Audley Avenue,2024-01-18T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.9
342092,Audley Avenue,2024-01-18T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.6
342092,Audley Avenue,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
342092,Audley Avenue,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
342092,Audley Avenue,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.07
342092,Audley Avenue,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.74
342092,Audley Avenue,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.14
342092,Audley Avenue,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,30.6
342092,Audley Avenue,2024-01-18T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,59.6
342092,Audley Avenue,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.6
342092,Audley Avenue,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.6
342092,Audley Avenue,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,126.1
342092,Audley Avenue,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
342092,Audley Avenue,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
342092,Audley Avenue,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.54
342092,Audley Avenue,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.77
342092,Audley Avenue,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
342092,Audley Avenue,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.58
342092,Audley Avenue,2024-01-18T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
342092,Audley Avenue,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
342092,Audley Avenue,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
342092,Audley Avenue,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
342092,Audley Avenue,2024-01-18T16:30:00.000+00:00,transformer,,Temperature,C,14.0
342092,Audley Avenue,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
342092,Audley Avenue,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
342092,Audley Avenue,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
342092,Audley Avenue,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
342092,Audley Avenue,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
342092,Audley Avenue,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
342092,Audley Avenue,2024-01-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
342092,Audley Avenue,2024-01-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
342092,Audley Avenue,2024-01-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
342092,Audley Avenue,2024-01-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.79
342092,Audley Avenue,2024-01-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.15
342092,Audley Avenue,2024-01-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,52.4
342092,Audley Avenue,2024-01-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,99.2
342092,Audley Avenue,2024-01-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
342092,Audley Avenue,2024-01-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
342092,Audley Avenue,2024-01-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.2
342092,Audley Avenue,2024-01-18T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
342092,Audley Avenue,2024-01-18T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
342092,Audley Avenue,2024-01-18T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.58
342092,Audley Avenue,2024-01-18T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.93
342092,Audley Avenue,2024-01-18T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.1
342092,Audley Avenue,2024-01-18T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.61
342092,Audley Avenue,2024-01-18T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
342092,Audley Avenue,2024-01-18T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.3
342092,Audley Avenue,2024-01-18T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.7
342092,Audley Avenue,2024-01-18T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.1
342092,Audley Avenue,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
342092,Audley Avenue,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
342092,Audley Avenue,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.08
342092,Audley Avenue,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.7
342092,Audley Avenue,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.02
342092,Audley Avenue,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,27.19
342092,Audley Avenue,2024-01-18T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,62.4
342092,Audley Avenue,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
342092,Audley Avenue,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.2
342092,Audley Avenue,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.7
342092,Audley Avenue,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
342092,Audley Avenue,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
342092,Audley Avenue,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.52
342092,Audley Avenue,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.39
342092,Audley Avenue,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
342092,Audley Avenue,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.49
342092,Audley Avenue,2024-01-18T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
342092,Audley Avenue,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
342092,Audley Avenue,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
342092,Audley Avenue,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.9
342092,Audley Avenue,2024-01-18T16:20:00.000+00:00,transformer,,Temperature,C,13.8
342092,Audley Avenue,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
342092,Audley Avenue,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
342092,Audley Avenue,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
342092,Audley Avenue,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
342092,Audley Avenue,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
342092,Audley Avenue,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
342092,Audley Avenue,2024-01-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
342092,Audley Avenue,2024-01-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
342092,Audley Avenue,2024-01-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
342092,Audley Avenue,2024-01-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.01
342092,Audley Avenue,2024-01-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.23
342092,Audley Avenue,2024-01-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,53.29
342092,Audley Avenue,2024-01-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,111.8
342092,Audley Avenue,2024-01-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
342092,Audley Avenue,2024-01-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
342092,Audley Avenue,2024-01-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
342092,Audley Avenue,2024-01-18T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
342092,Audley Avenue,2024-01-18T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
342092,Audley Avenue,2024-01-18T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
342092,Audley Avenue,2024-01-18T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.34
342092,Audley Avenue,2024-01-18T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.88
342092,Audley Avenue,2024-01-18T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.17
342092,Audley Avenue,2024-01-18T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
342092,Audley Avenue,2024-01-18T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.0
342092,Audley Avenue,2024-01-18T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
342092,Audley Avenue,2024-01-18T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.2
342092,Audley Avenue,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
342092,Audley Avenue,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
342092,Audley Avenue,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.54
342092,Audley Avenue,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.42
342092,Audley Avenue,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.06
342092,Audley Avenue,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.84
342092,Audley Avenue,2024-01-18T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.1
342092,Audley Avenue,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.4
342092,Audley Avenue,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.2
342092,Audley Avenue,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.3
342092,Audley Avenue,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
342092,Audley Avenue,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
342092,Audley Avenue,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.4
342092,Audley Avenue,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.2
342092,Audley Avenue,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
342092,Audley Avenue,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.59
342092,Audley Avenue,2024-01-18T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
342092,Audley Avenue,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
342092,Audley Avenue,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
342092,Audley Avenue,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
342092,Audley Avenue,2024-01-18T16:10:00.000+00:00,transformer,,Temperature,C,13.5
342092,Audley Avenue,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
342092,Audley Avenue,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
342092,Audley Avenue,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
342092,Audley Avenue,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
342092,Audley Avenue,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
342092,Audley Avenue,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
342092,Audley Avenue,2024-01-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
342092,Audley Avenue,2024-01-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
342092,Audley Avenue,2024-01-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
342092,Audley Avenue,2024-01-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.96
342092,Audley Avenue,2024-01-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.08
342092,Audley Avenue,2024-01-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,43.6
342092,Audley Avenue,2024-01-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
342092,Audley Avenue,2024-01-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
342092,Audley Avenue,2024-01-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
342092,Audley Avenue,2024-01-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
342092,Audley Avenue,2024-01-18T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
342092,Audley Avenue,2024-01-18T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
342092,Audley Avenue,2024-01-18T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
342092,Audley Avenue,2024-01-18T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.86
342092,Audley Avenue,2024-01-18T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.62
342092,Audley Avenue,2024-01-18T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.49
342092,Audley Avenue,2024-01-18T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
342092,Audley Avenue,2024-01-18T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.6
342092,Audley Avenue,2024-01-18T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
342092,Audley Avenue,2024-01-18T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.4
342092,Audley Avenue,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
342092,Audley Avenue,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
342092,Audley Avenue,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.6
342092,Audley Avenue,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.13
342092,Audley Avenue,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
342092,Audley Avenue,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,25.61
342092,Audley Avenue,2024-01-18T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.0
342092,Audley Avenue,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.4
342092,Audley Avenue,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.5
342092,Audley Avenue,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.7
342092,Audley Avenue,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
342092,Audley Avenue,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
342092,Audley Avenue,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
342092,Audley Avenue,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.67
342092,Audley Avenue,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
342092,Audley Avenue,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.53
342092,Audley Avenue,2024-01-18T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
342092,Audley Avenue,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
342092,Audley Avenue,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
342092,Audley Avenue,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
342092,Audley Avenue,2024-01-18T16:00:00.000+00:00,transformer,,Temperature,C,13.3
342092,Audley Avenue,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
342092,Audley Avenue,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
342092,Audley Avenue,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
342092,Audley Avenue,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
342092,Audley Avenue,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
342092,Audley Avenue,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
342092,Audley Avenue,2024-01-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
342092,Audley Avenue,2024-01-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
342092,Audley Avenue,2024-01-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
342092,Audley Avenue,2024-01-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.66
342092,Audley Avenue,2024-01-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.76
342092,Audley Avenue,2024-01-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,47.62
342092,Audley Avenue,2024-01-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,82.8
342092,Audley Avenue,2024-01-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
342092,Audley Avenue,2024-01-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
342092,Audley Avenue,2024-01-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
342092,Audley Avenue,2024-01-18T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
342092,Audley Avenue,2024-01-18T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
342092,Audley Avenue,2024-01-18T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
342092,Audley Avenue,2024-01-18T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.31
342092,Audley Avenue,2024-01-18T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.6
342092,Audley Avenue,2024-01-18T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,20.75
342092,Audley Avenue,2024-01-18T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,48.0
342092,Audley Avenue,2024-01-18T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.2
342092,Audley Avenue,2024-01-18T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.3
342092,Audley Avenue,2024-01-18T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.2
342092,Audley Avenue,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
342092,Audley Avenue,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
342092,Audley Avenue,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.04
342092,Audley Avenue,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.27
342092,Audley Avenue,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
342092,Audley Avenue,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.26
342092,Audley Avenue,2024-01-18T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,57.2
342092,Audley Avenue,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.3
342092,Audley Avenue,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
342092,Audley Avenue,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.3
342092,Audley Avenue,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
342092,Audley Avenue,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
342092,Audley Avenue,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
342092,Audley Avenue,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.77
342092,Audley Avenue,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
342092,Audley Avenue,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.63
342092,Audley Avenue,2024-01-18T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
342092,Audley Avenue,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
342092,Audley Avenue,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
342092,Audley Avenue,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
342092,Audley Avenue,2024-01-18T15:50:00.000+00:00,transformer,,Temperature,C,13.1
342092,Audley Avenue,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
342092,Audley Avenue,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
342092,Audley Avenue,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
342092,Audley Avenue,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
342092,Audley Avenue,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
342092,Audley Avenue,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
342092,Audley Avenue,2024-01-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
342092,Audley Avenue,2024-01-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
342092,Audley Avenue,2024-01-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
342092,Audley Avenue,2024-01-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.35
342092,Audley Avenue,2024-01-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.61
342092,Audley Avenue,2024-01-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,48.64
342092,Audley Avenue,2024-01-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,107.6
342092,Audley Avenue,2024-01-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
342092,Audley Avenue,2024-01-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
342092,Audley Avenue,2024-01-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
342092,Audley Avenue,2024-01-18T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
342092,Audley Avenue,2024-01-18T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
342092,Audley Avenue,2024-01-18T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
342092,Audley Avenue,2024-01-18T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.07
342092,Audley Avenue,2024-01-18T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.77
342092,Audley Avenue,2024-01-18T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.7
342092,Audley Avenue,2024-01-18T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.9
342092,Audley Avenue,2024-01-18T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.6
342092,Audley Avenue,2024-01-18T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
342092,Audley Avenue,2024-01-18T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.9
342092,Audley Avenue,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
342092,Audley Avenue,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
342092,Audley Avenue,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.8
342092,Audley Avenue,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.93
342092,Audley Avenue,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.16
342092,Audley Avenue,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.7
342092,Audley Avenue,2024-01-18T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.1
342092,Audley Avenue,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.6
342092,Audley Avenue,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
342092,Audley Avenue,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.2
342092,Audley Avenue,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
342092,Audley Avenue,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
342092,Audley Avenue,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
342092,Audley Avenue,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.76
342092,Audley Avenue,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
342092,Audley Avenue,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.9
342092,Audley Avenue,2024-01-18T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
342092,Audley Avenue,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
342092,Audley Avenue,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
342092,Audley Avenue,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
342092,Audley Avenue,2024-01-18T15:40:00.000+00:00,transformer,,Temperature,C,13.1
342092,Audley Avenue,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
342092,Audley Avenue,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
342092,Audley Avenue,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
342092,Audley Avenue,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
342092,Audley Avenue,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
342092,Audley Avenue,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
342092,Audley Avenue,2024-01-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
342092,Audley Avenue,2024-01-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
342092,Audley Avenue,2024-01-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
342092,Audley Avenue,2024-01-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.77
342092,Audley Avenue,2024-01-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.98
342092,Audley Avenue,2024-01-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,37.3
342092,Audley Avenue,2024-01-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,77.5
342092,Audley Avenue,2024-01-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
342092,Audley Avenue,2024-01-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
342092,Audley Avenue,2024-01-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
342092,Audley Avenue,2024-01-18T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
342092,Audley Avenue,2024-01-18T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
342092,Audley Avenue,2024-01-18T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
342092,Audley Avenue,2024-01-18T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.98
342092,Audley Avenue,2024-01-18T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.92
342092,Audley Avenue,2024-01-18T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.87
342092,Audley Avenue,2024-01-18T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
342092,Audley Avenue,2024-01-18T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
342092,Audley Avenue,2024-01-18T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
342092,Audley Avenue,2024-01-18T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.0
342092,Audley Avenue,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
342092,Audley Avenue,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
342092,Audley Avenue,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.68
342092,Audley Avenue,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.79
342092,Audley Avenue,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.68
342092,Audley Avenue,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.56
342092,Audley Avenue,2024-01-18T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.9
342092,Audley Avenue,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.1
342092,Audley Avenue,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
342092,Audley Avenue,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.6
342092,Audley Avenue,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
342092,Audley Avenue,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
342092,Audley Avenue,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
342092,Audley Avenue,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.98
342092,Audley Avenue,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
342092,Audley Avenue,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.24
342092,Audley Avenue,2024-01-18T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
342092,Audley Avenue,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
342092,Audley Avenue,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
342092,Audley Avenue,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
342092,Audley Avenue,2024-01-18T15:30:00.000+00:00,transformer,,Temperature,C,13.1
342092,Audley Avenue,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
342092,Audley Avenue,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
342092,Audley Avenue,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
342092,Audley Avenue,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
342092,Audley Avenue,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
342092,Audley Avenue,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
342092,Audley Avenue,2024-01-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
342092,Audley Avenue,2024-01-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
342092,Audley Avenue,2024-01-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
342092,Audley Avenue,2024-01-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.75
342092,Audley Avenue,2024-01-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.65
342092,Audley Avenue,2024-01-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,33.67
342092,Audley Avenue,2024-01-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,73.3
342092,Audley Avenue,2024-01-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
342092,Audley Avenue,2024-01-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
342092,Audley Avenue,2024-01-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
342092,Audley Avenue,2024-01-18T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
342092,Audley Avenue,2024-01-18T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
342092,Audley Avenue,2024-01-18T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
342092,Audley Avenue,2024-01-18T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.42
342092,Audley Avenue,2024-01-18T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.72
342092,Audley Avenue,2024-01-18T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.56
342092,Audley Avenue,2024-01-18T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
342092,Audley Avenue,2024-01-18T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
342092,Audley Avenue,2024-01-18T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
342092,Audley Avenue,2024-01-18T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.3
342092,Audley Avenue,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
342092,Audley Avenue,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
342092,Audley Avenue,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.19
342092,Audley Avenue,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.67
342092,Audley Avenue,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.67
342092,Audley Avenue,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.04
342092,Audley Avenue,2024-01-18T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
342092,Audley Avenue,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
342092,Audley Avenue,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
342092,Audley Avenue,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.6
342092,Audley Avenue,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
342092,Audley Avenue,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
342092,Audley Avenue,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
342092,Audley Avenue,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.97
342092,Audley Avenue,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
342092,Audley Avenue,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.7
342092,Audley Avenue,2024-01-18T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
342092,Audley Avenue,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
342092,Audley Avenue,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
342092,Audley Avenue,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
342092,Audley Avenue,2024-01-18T15:20:00.000+00:00,transformer,,Temperature,C,13.0
342092,Audley Avenue,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
342092,Audley Avenue,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
342092,Audley Avenue,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
342092,Audley Avenue,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
342092,Audley Avenue,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
342092,Audley Avenue,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
342092,Audley Avenue,2024-01-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
342092,Audley Avenue,2024-01-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
342092,Audley Avenue,2024-01-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
342092,Audley Avenue,2024-01-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.07
342092,Audley Avenue,2024-01-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.5
342092,Audley Avenue,2024-01-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.31
342092,Audley Avenue,2024-01-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
342092,Audley Avenue,2024-01-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
342092,Audley Avenue,2024-01-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
342092,Audley Avenue,2024-01-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
342092,Audley Avenue,2024-01-18T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
342092,Audley Avenue,2024-01-18T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
342092,Audley Avenue,2024-01-18T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
342092,Audley Avenue,2024-01-18T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.14
342092,Audley Avenue,2024-01-18T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.35
342092,Audley Avenue,2024-01-18T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.01
342092,Audley Avenue,2024-01-18T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
342092,Audley Avenue,2024-01-18T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
342092,Audley Avenue,2024-01-18T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
342092,Audley Avenue,2024-01-18T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.7
342092,Audley Avenue,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
342092,Audley Avenue,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
342092,Audley Avenue,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.61
342092,Audley Avenue,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.87
342092,Audley Avenue,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.9
342092,Audley Avenue,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.36
342092,Audley Avenue,2024-01-18T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
342092,Audley Avenue,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.3
342092,Audley Avenue,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
342092,Audley Avenue,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.0
342092,Audley Avenue,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
342092,Audley Avenue,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
342092,Audley Avenue,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
342092,Audley Avenue,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.2
342092,Audley Avenue,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
342092,Audley Avenue,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.21
342092,Audley Avenue,2024-01-18T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
342092,Audley Avenue,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
342092,Audley Avenue,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
342092,Audley Avenue,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
342092,Audley Avenue,2024-01-18T15:10:00.000+00:00,transformer,,Temperature,C,12.8
342092,Audley Avenue,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
342092,Audley Avenue,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
342092,Audley Avenue,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
342092,Audley Avenue,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
342092,Audley Avenue,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
342092,Audley Avenue,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
342092,Audley Avenue,2024-01-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
342092,Audley Avenue,2024-01-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
342092,Audley Avenue,2024-01-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
342092,Audley Avenue,2024-01-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.2
342092,Audley Avenue,2024-01-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.37
342092,Audley Avenue,2024-01-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.58
342092,Audley Avenue,2024-01-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
342092,Audley Avenue,2024-01-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
342092,Audley Avenue,2024-01-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
342092,Audley Avenue,2024-01-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
342092,Audley Avenue,2024-01-18T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
342092,Audley Avenue,2024-01-18T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
342092,Audley Avenue,2024-01-18T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
342092,Audley Avenue,2024-01-18T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.86
342092,Audley Avenue,2024-01-18T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
342092,Audley Avenue,2024-01-18T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.76
342092,Audley Avenue,2024-01-18T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
342092,Audley Avenue,2024-01-18T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.1
342092,Audley Avenue,2024-01-18T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
342092,Audley Avenue,2024-01-18T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.7
342092,Audley Avenue,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
342092,Audley Avenue,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
342092,Audley Avenue,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.4
342092,Audley Avenue,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.66
342092,Audley Avenue,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.43
342092,Audley Avenue,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.89
342092,Audley Avenue,2024-01-18T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
342092,Audley Avenue,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
342092,Audley Avenue,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
342092,Audley Avenue,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.4
342092,Audley Avenue,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
342092,Audley Avenue,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
342092,Audley Avenue,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
342092,Audley Avenue,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.18
342092,Audley Avenue,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
342092,Audley Avenue,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.88
342092,Audley Avenue,2024-01-18T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
342092,Audley Avenue,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
342092,Audley Avenue,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
