Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
342092,Audley Avenue,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
342092,Audley Avenue,2024-01-18T15:00:00.000+00:00,transformer,,Temperature,C,12.7
342092,Audley Avenue,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
342092,Audley Avenue,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
342092,Audley Avenue,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
342092,Audley Avenue,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
342092,Audley Avenue,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
342092,Audley Avenue,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
342092,Audley Avenue,2024-01-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
342092,Audley Avenue,2024-01-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
342092,Audley Avenue,2024-01-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
342092,Audley Avenue,2024-01-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.71
342092,Audley Avenue,2024-01-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.52
342092,Audley Avenue,2024-01-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.54
342092,Audley Avenue,2024-01-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
342092,Audley Avenue,2024-01-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
342092,Audley Avenue,2024-01-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
342092,Audley Avenue,2024-01-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
342092,Audley Avenue,2024-01-18T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
342092,Audley Avenue,2024-01-18T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
342092,Audley Avenue,2024-01-18T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
342092,Audley Avenue,2024-01-18T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.88
342092,Audley Avenue,2024-01-18T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.69
342092,Audley Avenue,2024-01-18T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.76
342092,Audley Avenue,2024-01-18T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
342092,Audley Avenue,2024-01-18T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
342092,Audley Avenue,2024-01-18T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
342092,Audley Avenue,2024-01-18T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.8
342092,Audley Avenue,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
342092,Audley Avenue,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
342092,Audley Avenue,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.21
342092,Audley Avenue,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.06
342092,Audley Avenue,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.34
342092,Audley Avenue,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.51
342092,Audley Avenue,2024-01-18T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
342092,Audley Avenue,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
342092,Audley Avenue,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
342092,Audley Avenue,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.9
342092,Audley Avenue,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
342092,Audley Avenue,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
342092,Audley Avenue,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.36
342092,Audley Avenue,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
342092,Audley Avenue,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.55
342092,Audley Avenue,2024-01-18T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
342092,Audley Avenue,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
342092,Audley Avenue,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
342092,Audley Avenue,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
342092,Audley Avenue,2024-01-18T14:50:00.000+00:00,transformer,,Temperature,C,12.6
342092,Audley Avenue,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
342092,Audley Avenue,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
342092,Audley Avenue,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
342092,Audley Avenue,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
342092,Audley Avenue,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
342092,Audley Avenue,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
342092,Audley Avenue,2024-01-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
342092,Audley Avenue,2024-01-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
342092,Audley Avenue,2024-01-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
342092,Audley Avenue,2024-01-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.3
342092,Audley Avenue,2024-01-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.14
342092,Audley Avenue,2024-01-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.82
342092,Audley Avenue,2024-01-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
342092,Audley Avenue,2024-01-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
342092,Audley Avenue,2024-01-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
342092,Audley Avenue,2024-01-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
342092,Audley Avenue,2024-01-18T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
342092,Audley Avenue,2024-01-18T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
342092,Audley Avenue,2024-01-18T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
342092,Audley Avenue,2024-01-18T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.72
342092,Audley Avenue,2024-01-18T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.48
342092,Audley Avenue,2024-01-18T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.66
342092,Audley Avenue,2024-01-18T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
342092,Audley Avenue,2024-01-18T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.7
342092,Audley Avenue,2024-01-18T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
342092,Audley Avenue,2024-01-18T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.3
342092,Audley Avenue,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
342092,Audley Avenue,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
342092,Audley Avenue,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.15
342092,Audley Avenue,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.92
342092,Audley Avenue,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.38
342092,Audley Avenue,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.74
342092,Audley Avenue,2024-01-18T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
342092,Audley Avenue,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.2
342092,Audley Avenue,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
342092,Audley Avenue,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.0
342092,Audley Avenue,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
342092,Audley Avenue,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
342092,Audley Avenue,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
342092,Audley Avenue,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.4
342092,Audley Avenue,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
342092,Audley Avenue,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.31
342092,Audley Avenue,2024-01-18T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
342092,Audley Avenue,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
342092,Audley Avenue,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
342092,Audley Avenue,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
342092,Audley Avenue,2024-01-18T14:40:00.000+00:00,transformer,,Temperature,C,12.6
342092,Audley Avenue,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
342092,Audley Avenue,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
342092,Audley Avenue,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
342092,Audley Avenue,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
342092,Audley Avenue,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
342092,Audley Avenue,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
342092,Audley Avenue,2024-01-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
342092,Audley Avenue,2024-01-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
342092,Audley Avenue,2024-01-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
342092,Audley Avenue,2024-01-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.05
342092,Audley Avenue,2024-01-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.97
342092,Audley Avenue,2024-01-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,26.71
342092,Audley Avenue,2024-01-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
342092,Audley Avenue,2024-01-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
342092,Audley Avenue,2024-01-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
342092,Audley Avenue,2024-01-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
342092,Audley Avenue,2024-01-18T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
342092,Audley Avenue,2024-01-18T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
342092,Audley Avenue,2024-01-18T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
342092,Audley Avenue,2024-01-18T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.99
342092,Audley Avenue,2024-01-18T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.52
342092,Audley Avenue,2024-01-18T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.74
342092,Audley Avenue,2024-01-18T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
342092,Audley Avenue,2024-01-18T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
342092,Audley Avenue,2024-01-18T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
342092,Audley Avenue,2024-01-18T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.3
342092,Audley Avenue,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
342092,Audley Avenue,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
342092,Audley Avenue,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
342092,Audley Avenue,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.62
342092,Audley Avenue,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.14
342092,Audley Avenue,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.09
342092,Audley Avenue,2024-01-18T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
342092,Audley Avenue,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
342092,Audley Avenue,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
342092,Audley Avenue,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
342092,Audley Avenue,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
342092,Audley Avenue,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
342092,Audley Avenue,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
342092,Audley Avenue,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.56
342092,Audley Avenue,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
342092,Audley Avenue,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.46
342092,Audley Avenue,2024-01-18T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
342092,Audley Avenue,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
342092,Audley Avenue,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
342092,Audley Avenue,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
342092,Audley Avenue,2024-01-18T14:30:00.000+00:00,transformer,,Temperature,C,12.4
342092,Audley Avenue,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
342092,Audley Avenue,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
342092,Audley Avenue,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
342092,Audley Avenue,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
342092,Audley Avenue,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
342092,Audley Avenue,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
342092,Audley Avenue,2024-01-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
342092,Audley Avenue,2024-01-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
342092,Audley Avenue,2024-01-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
342092,Audley Avenue,2024-01-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.18
342092,Audley Avenue,2024-01-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.78
342092,Audley Avenue,2024-01-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.29
342092,Audley Avenue,2024-01-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
342092,Audley Avenue,2024-01-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
342092,Audley Avenue,2024-01-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
342092,Audley Avenue,2024-01-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
342092,Audley Avenue,2024-01-18T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
342092,Audley Avenue,2024-01-18T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
342092,Audley Avenue,2024-01-18T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
342092,Audley Avenue,2024-01-18T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.84
342092,Audley Avenue,2024-01-18T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.66
342092,Audley Avenue,2024-01-18T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.41
342092,Audley Avenue,2024-01-18T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
342092,Audley Avenue,2024-01-18T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.1
342092,Audley Avenue,2024-01-18T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
342092,Audley Avenue,2024-01-18T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.2
342092,Audley Avenue,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
342092,Audley Avenue,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
342092,Audley Avenue,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
342092,Audley Avenue,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.04
342092,Audley Avenue,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.74
342092,Audley Avenue,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.06
342092,Audley Avenue,2024-01-18T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
342092,Audley Avenue,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.3
342092,Audley Avenue,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
342092,Audley Avenue,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.6
342092,Audley Avenue,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
342092,Audley Avenue,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
342092,Audley Avenue,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.38
342092,Audley Avenue,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.91
342092,Audley Avenue,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
342092,Audley Avenue,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.22
342092,Audley Avenue,2024-01-18T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
342092,Audley Avenue,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
342092,Audley Avenue,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
342092,Audley Avenue,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
342092,Audley Avenue,2024-01-18T14:20:00.000+00:00,transformer,,Temperature,C,12.5
342092,Audley Avenue,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
342092,Audley Avenue,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
342092,Audley Avenue,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
342092,Audley Avenue,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
342092,Audley Avenue,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
342092,Audley Avenue,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
342092,Audley Avenue,2024-01-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
342092,Audley Avenue,2024-01-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
342092,Audley Avenue,2024-01-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
342092,Audley Avenue,2024-01-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.78
342092,Audley Avenue,2024-01-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.48
342092,Audley Avenue,2024-01-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,24.7
342092,Audley Avenue,2024-01-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
342092,Audley Avenue,2024-01-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
342092,Audley Avenue,2024-01-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
342092,Audley Avenue,2024-01-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
342092,Audley Avenue,2024-01-18T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
342092,Audley Avenue,2024-01-18T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
342092,Audley Avenue,2024-01-18T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
342092,Audley Avenue,2024-01-18T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.16
342092,Audley Avenue,2024-01-18T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.73
342092,Audley Avenue,2024-01-18T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.14
342092,Audley Avenue,2024-01-18T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
342092,Audley Avenue,2024-01-18T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
342092,Audley Avenue,2024-01-18T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
342092,Audley Avenue,2024-01-18T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.7
342092,Audley Avenue,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
342092,Audley Avenue,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
342092,Audley Avenue,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
342092,Audley Avenue,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.61
342092,Audley Avenue,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.7
342092,Audley Avenue,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.52
342092,Audley Avenue,2024-01-18T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
342092,Audley Avenue,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.5
342092,Audley Avenue,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.4
342092,Audley Avenue,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.2
342092,Audley Avenue,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
342092,Audley Avenue,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
342092,Audley Avenue,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
342092,Audley Avenue,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
342092,Audley Avenue,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
342092,Audley Avenue,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.95
342092,Audley Avenue,2024-01-18T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
342092,Audley Avenue,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
342092,Audley Avenue,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
342092,Audley Avenue,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
342092,Audley Avenue,2024-01-18T14:10:00.000+00:00,transformer,,Temperature,C,12.5
342092,Audley Avenue,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
342092,Audley Avenue,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
342092,Audley Avenue,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
342092,Audley Avenue,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
342092,Audley Avenue,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
342092,Audley Avenue,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
342092,Audley Avenue,2024-01-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
342092,Audley Avenue,2024-01-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
342092,Audley Avenue,2024-01-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
342092,Audley Avenue,2024-01-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.77
342092,Audley Avenue,2024-01-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.55
342092,Audley Avenue,2024-01-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.61
342092,Audley Avenue,2024-01-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
342092,Audley Avenue,2024-01-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
342092,Audley Avenue,2024-01-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
342092,Audley Avenue,2024-01-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
342092,Audley Avenue,2024-01-18T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
342092,Audley Avenue,2024-01-18T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
342092,Audley Avenue,2024-01-18T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
342092,Audley Avenue,2024-01-18T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.3
342092,Audley Avenue,2024-01-18T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.07
342092,Audley Avenue,2024-01-18T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.76
342092,Audley Avenue,2024-01-18T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
342092,Audley Avenue,2024-01-18T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
342092,Audley Avenue,2024-01-18T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
342092,Audley Avenue,2024-01-18T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
342092,Audley Avenue,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
342092,Audley Avenue,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
342092,Audley Avenue,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
342092,Audley Avenue,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.76
342092,Audley Avenue,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.86
342092,Audley Avenue,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.38
342092,Audley Avenue,2024-01-18T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
342092,Audley Avenue,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.0
342092,Audley Avenue,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
342092,Audley Avenue,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.4
342092,Audley Avenue,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
342092,Audley Avenue,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
342092,Audley Avenue,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
342092,Audley Avenue,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.45
342092,Audley Avenue,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
342092,Audley Avenue,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.48
342092,Audley Avenue,2024-01-18T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
342092,Audley Avenue,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
342092,Audley Avenue,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
342092,Audley Avenue,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
342092,Audley Avenue,2024-01-18T14:00:00.000+00:00,transformer,,Temperature,C,12.3
342092,Audley Avenue,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
342092,Audley Avenue,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
342092,Audley Avenue,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
342092,Audley Avenue,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
342092,Audley Avenue,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
342092,Audley Avenue,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
342092,Audley Avenue,2024-01-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
342092,Audley Avenue,2024-01-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
342092,Audley Avenue,2024-01-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
342092,Audley Avenue,2024-01-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.51
342092,Audley Avenue,2024-01-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.07
342092,Audley Avenue,2024-01-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.62
342092,Audley Avenue,2024-01-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
342092,Audley Avenue,2024-01-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
342092,Audley Avenue,2024-01-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
342092,Audley Avenue,2024-01-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
342092,Audley Avenue,2024-01-18T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
342092,Audley Avenue,2024-01-18T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
342092,Audley Avenue,2024-01-18T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
342092,Audley Avenue,2024-01-18T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.16
342092,Audley Avenue,2024-01-18T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.77
342092,Audley Avenue,2024-01-18T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.87
342092,Audley Avenue,2024-01-18T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
342092,Audley Avenue,2024-01-18T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
342092,Audley Avenue,2024-01-18T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
342092,Audley Avenue,2024-01-18T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
342092,Audley Avenue,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
342092,Audley Avenue,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
342092,Audley Avenue,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.78
342092,Audley Avenue,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.2
342092,Audley Avenue,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.87
342092,Audley Avenue,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
342092,Audley Avenue,2024-01-18T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
342092,Audley Avenue,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.3
342092,Audley Avenue,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.3
342092,Audley Avenue,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.2
342092,Audley Avenue,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
342092,Audley Avenue,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
342092,Audley Avenue,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
342092,Audley Avenue,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.62
342092,Audley Avenue,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
342092,Audley Avenue,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.09
342092,Audley Avenue,2024-01-18T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
342092,Audley Avenue,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
342092,Audley Avenue,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
342092,Audley Avenue,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
342092,Audley Avenue,2024-01-18T13:50:00.000+00:00,transformer,,Temperature,C,12.2
342092,Audley Avenue,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
342092,Audley Avenue,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
342092,Audley Avenue,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
342092,Audley Avenue,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
342092,Audley Avenue,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
342092,Audley Avenue,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
342092,Audley Avenue,2024-01-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
342092,Audley Avenue,2024-01-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
342092,Audley Avenue,2024-01-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.98
342092,Audley Avenue,2024-01-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.79
342092,Audley Avenue,2024-01-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.95
342092,Audley Avenue,2024-01-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
342092,Audley Avenue,2024-01-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
342092,Audley Avenue,2024-01-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
342092,Audley Avenue,2024-01-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
342092,Audley Avenue,2024-01-18T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
342092,Audley Avenue,2024-01-18T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
342092,Audley Avenue,2024-01-18T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
342092,Audley Avenue,2024-01-18T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.25
342092,Audley Avenue,2024-01-18T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.84
342092,Audley Avenue,2024-01-18T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.62
342092,Audley Avenue,2024-01-18T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
342092,Audley Avenue,2024-01-18T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.7
342092,Audley Avenue,2024-01-18T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
342092,Audley Avenue,2024-01-18T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
342092,Audley Avenue,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
342092,Audley Avenue,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
342092,Audley Avenue,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.08
342092,Audley Avenue,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.07
342092,Audley Avenue,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.46
342092,Audley Avenue,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.86
342092,Audley Avenue,2024-01-18T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.5
342092,Audley Avenue,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.3
342092,Audley Avenue,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
342092,Audley Avenue,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.4
342092,Audley Avenue,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
342092,Audley Avenue,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
342092,Audley Avenue,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
342092,Audley Avenue,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.25
342092,Audley Avenue,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
342092,Audley Avenue,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.33
342092,Audley Avenue,2024-01-18T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
342092,Audley Avenue,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
342092,Audley Avenue,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
342092,Audley Avenue,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
342092,Audley Avenue,2024-01-18T13:40:00.000+00:00,transformer,,Temperature,C,12.0
342092,Audley Avenue,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
342092,Audley Avenue,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
342092,Audley Avenue,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
342092,Audley Avenue,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
342092,Audley Avenue,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
342092,Audley Avenue,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
342092,Audley Avenue,2024-01-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
342092,Audley Avenue,2024-01-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
342092,Audley Avenue,2024-01-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
342092,Audley Avenue,2024-01-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.57
342092,Audley Avenue,2024-01-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.38
342092,Audley Avenue,2024-01-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.81
342092,Audley Avenue,2024-01-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
342092,Audley Avenue,2024-01-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
342092,Audley Avenue,2024-01-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
342092,Audley Avenue,2024-01-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
342092,Audley Avenue,2024-01-18T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
342092,Audley Avenue,2024-01-18T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
342092,Audley Avenue,2024-01-18T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
342092,Audley Avenue,2024-01-18T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.68
342092,Audley Avenue,2024-01-18T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.32
342092,Audley Avenue,2024-01-18T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.2
342092,Audley Avenue,2024-01-18T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
342092,Audley Avenue,2024-01-18T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
342092,Audley Avenue,2024-01-18T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
342092,Audley Avenue,2024-01-18T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
342092,Audley Avenue,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
342092,Audley Avenue,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
342092,Audley Avenue,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.37
342092,Audley Avenue,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.89
342092,Audley Avenue,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.45
342092,Audley Avenue,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.72
342092,Audley Avenue,2024-01-18T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
342092,Audley Avenue,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.5
342092,Audley Avenue,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
342092,Audley Avenue,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.5
342092,Audley Avenue,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
342092,Audley Avenue,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
342092,Audley Avenue,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
342092,Audley Avenue,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.87
342092,Audley Avenue,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
342092,Audley Avenue,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.14
342092,Audley Avenue,2024-01-18T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
342092,Audley Avenue,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
342092,Audley Avenue,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
342092,Audley Avenue,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
342092,Audley Avenue,2024-01-18T13:30:00.000+00:00,transformer,,Temperature,C,12.0
342092,Audley Avenue,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
342092,Audley Avenue,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
342092,Audley Avenue,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
342092,Audley Avenue,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
342092,Audley Avenue,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
342092,Audley Avenue,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
342092,Audley Avenue,2024-01-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
342092,Audley Avenue,2024-01-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
342092,Audley Avenue,2024-01-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
342092,Audley Avenue,2024-01-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.44
342092,Audley Avenue,2024-01-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.85
342092,Audley Avenue,2024-01-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.06
342092,Audley Avenue,2024-01-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
342092,Audley Avenue,2024-01-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
342092,Audley Avenue,2024-01-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
342092,Audley Avenue,2024-01-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
342092,Audley Avenue,2024-01-18T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
342092,Audley Avenue,2024-01-18T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
342092,Audley Avenue,2024-01-18T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
342092,Audley Avenue,2024-01-18T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.06
342092,Audley Avenue,2024-01-18T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.92
342092,Audley Avenue,2024-01-18T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.23
342092,Audley Avenue,2024-01-18T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
342092,Audley Avenue,2024-01-18T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
342092,Audley Avenue,2024-01-18T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
342092,Audley Avenue,2024-01-18T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.2
342092,Audley Avenue,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
342092,Audley Avenue,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
342092,Audley Avenue,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.47
342092,Audley Avenue,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.71
342092,Audley Avenue,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.01
342092,Audley Avenue,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.57
342092,Audley Avenue,2024-01-18T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
342092,Audley Avenue,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.3
342092,Audley Avenue,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
342092,Audley Avenue,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.7
342092,Audley Avenue,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
342092,Audley Avenue,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
342092,Audley Avenue,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
342092,Audley Avenue,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.4
342092,Audley Avenue,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
342092,Audley Avenue,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
342092,Audley Avenue,2024-01-18T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
342092,Audley Avenue,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
342092,Audley Avenue,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
342092,Audley Avenue,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
342092,Audley Avenue,2024-01-18T13:20:00.000+00:00,transformer,,Temperature,C,12.0
342092,Audley Avenue,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
342092,Audley Avenue,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
342092,Audley Avenue,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
342092,Audley Avenue,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
342092,Audley Avenue,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
342092,Audley Avenue,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
342092,Audley Avenue,2024-01-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
342092,Audley Avenue,2024-01-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
342092,Audley Avenue,2024-01-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
342092,Audley Avenue,2024-01-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.16
342092,Audley Avenue,2024-01-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.02
342092,Audley Avenue,2024-01-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.22
342092,Audley Avenue,2024-01-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
342092,Audley Avenue,2024-01-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
342092,Audley Avenue,2024-01-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
342092,Audley Avenue,2024-01-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
342092,Audley Avenue,2024-01-18T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
342092,Audley Avenue,2024-01-18T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
342092,Audley Avenue,2024-01-18T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
342092,Audley Avenue,2024-01-18T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.32
342092,Audley Avenue,2024-01-18T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.36
342092,Audley Avenue,2024-01-18T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.09
342092,Audley Avenue,2024-01-18T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
342092,Audley Avenue,2024-01-18T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.9
342092,Audley Avenue,2024-01-18T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
342092,Audley Avenue,2024-01-18T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.8
342092,Audley Avenue,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
342092,Audley Avenue,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
342092,Audley Avenue,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.67
342092,Audley Avenue,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.68
342092,Audley Avenue,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.93
342092,Audley Avenue,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.64
342092,Audley Avenue,2024-01-18T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
342092,Audley Avenue,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
342092,Audley Avenue,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
342092,Audley Avenue,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.2
342092,Audley Avenue,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
342092,Audley Avenue,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
342092,Audley Avenue,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
342092,Audley Avenue,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.08
342092,Audley Avenue,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
342092,Audley Avenue,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.02
342092,Audley Avenue,2024-01-18T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
342092,Audley Avenue,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
342092,Audley Avenue,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
342092,Audley Avenue,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
342092,Audley Avenue,2024-01-18T13:10:00.000+00:00,transformer,,Temperature,C,11.7
342092,Audley Avenue,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
342092,Audley Avenue,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
342092,Audley Avenue,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
342092,Audley Avenue,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
342092,Audley Avenue,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
342092,Audley Avenue,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
342092,Audley Avenue,2024-01-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
342092,Audley Avenue,2024-01-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
342092,Audley Avenue,2024-01-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
342092,Audley Avenue,2024-01-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.08
342092,Audley Avenue,2024-01-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.38
342092,Audley Avenue,2024-01-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,32.75
342092,Audley Avenue,2024-01-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
342092,Audley Avenue,2024-01-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
342092,Audley Avenue,2024-01-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
342092,Audley Avenue,2024-01-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
342092,Audley Avenue,2024-01-18T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
342092,Audley Avenue,2024-01-18T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
342092,Audley Avenue,2024-01-18T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
342092,Audley Avenue,2024-01-18T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.69
342092,Audley Avenue,2024-01-18T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.16
342092,Audley Avenue,2024-01-18T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.75
342092,Audley Avenue,2024-01-18T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
342092,Audley Avenue,2024-01-18T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
342092,Audley Avenue,2024-01-18T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
342092,Audley Avenue,2024-01-18T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.2
342092,Audley Avenue,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
342092,Audley Avenue,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
342092,Audley Avenue,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.59
342092,Audley Avenue,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.5
342092,Audley Avenue,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.73
342092,Audley Avenue,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.56
342092,Audley Avenue,2024-01-18T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.7
342092,Audley Avenue,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
