Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
342092,Audley Avenue,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.1
342092,Audley Avenue,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.5
342092,Audley Avenue,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
342092,Audley Avenue,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
342092,Audley Avenue,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
342092,Audley Avenue,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.46
342092,Audley Avenue,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
342092,Audley Avenue,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.7
342092,Audley Avenue,2024-01-18T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
342092,Audley Avenue,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
342092,Audley Avenue,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
342092,Audley Avenue,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
342092,Audley Avenue,2024-01-18T13:00:00.000+00:00,transformer,,Temperature,C,11.6
342092,Audley Avenue,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
342092,Audley Avenue,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
342092,Audley Avenue,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
342092,Audley Avenue,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
342092,Audley Avenue,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
342092,Audley Avenue,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
342092,Audley Avenue,2024-01-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
342092,Audley Avenue,2024-01-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
342092,Audley Avenue,2024-01-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
342092,Audley Avenue,2024-01-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.65
342092,Audley Avenue,2024-01-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.98
342092,Audley Avenue,2024-01-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,33.01
342092,Audley Avenue,2024-01-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
342092,Audley Avenue,2024-01-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
342092,Audley Avenue,2024-01-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
342092,Audley Avenue,2024-01-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
342092,Audley Avenue,2024-01-18T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
342092,Audley Avenue,2024-01-18T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
342092,Audley Avenue,2024-01-18T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
342092,Audley Avenue,2024-01-18T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.28
342092,Audley Avenue,2024-01-18T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.36
342092,Audley Avenue,2024-01-18T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.39
342092,Audley Avenue,2024-01-18T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
342092,Audley Avenue,2024-01-18T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
342092,Audley Avenue,2024-01-18T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
342092,Audley Avenue,2024-01-18T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.8
342092,Audley Avenue,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
342092,Audley Avenue,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
342092,Audley Avenue,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
342092,Audley Avenue,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.63
342092,Audley Avenue,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.25
342092,Audley Avenue,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.28
342092,Audley Avenue,2024-01-18T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
342092,Audley Avenue,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.9
342092,Audley Avenue,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
342092,Audley Avenue,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.9
342092,Audley Avenue,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
342092,Audley Avenue,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
342092,Audley Avenue,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
342092,Audley Avenue,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.92
342092,Audley Avenue,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
342092,Audley Avenue,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.43
342092,Audley Avenue,2024-01-18T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
342092,Audley Avenue,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
342092,Audley Avenue,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
342092,Audley Avenue,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
342092,Audley Avenue,2024-01-18T12:50:00.000+00:00,transformer,,Temperature,C,11.4
342092,Audley Avenue,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
342092,Audley Avenue,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
342092,Audley Avenue,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
342092,Audley Avenue,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
342092,Audley Avenue,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
342092,Audley Avenue,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
342092,Audley Avenue,2024-01-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
342092,Audley Avenue,2024-01-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
342092,Audley Avenue,2024-01-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
342092,Audley Avenue,2024-01-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.83
342092,Audley Avenue,2024-01-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.71
342092,Audley Avenue,2024-01-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,31.09
342092,Audley Avenue,2024-01-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
342092,Audley Avenue,2024-01-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
342092,Audley Avenue,2024-01-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
342092,Audley Avenue,2024-01-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
342092,Audley Avenue,2024-01-18T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
342092,Audley Avenue,2024-01-18T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
342092,Audley Avenue,2024-01-18T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
342092,Audley Avenue,2024-01-18T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.89
342092,Audley Avenue,2024-01-18T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.38
342092,Audley Avenue,2024-01-18T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.99
342092,Audley Avenue,2024-01-18T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
342092,Audley Avenue,2024-01-18T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.9
342092,Audley Avenue,2024-01-18T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.0
342092,Audley Avenue,2024-01-18T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.6
342092,Audley Avenue,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
342092,Audley Avenue,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
342092,Audley Avenue,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
342092,Audley Avenue,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.86
342092,Audley Avenue,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.26
342092,Audley Avenue,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.93
342092,Audley Avenue,2024-01-18T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
342092,Audley Avenue,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
342092,Audley Avenue,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
342092,Audley Avenue,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.1
342092,Audley Avenue,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
342092,Audley Avenue,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
342092,Audley Avenue,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
342092,Audley Avenue,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.4
342092,Audley Avenue,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
342092,Audley Avenue,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
342092,Audley Avenue,2024-01-18T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
342092,Audley Avenue,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
342092,Audley Avenue,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
342092,Audley Avenue,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
342092,Audley Avenue,2024-01-18T12:40:00.000+00:00,transformer,,Temperature,C,11.4
342092,Audley Avenue,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
342092,Audley Avenue,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
342092,Audley Avenue,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
342092,Audley Avenue,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
342092,Audley Avenue,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
342092,Audley Avenue,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
342092,Audley Avenue,2024-01-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
342092,Audley Avenue,2024-01-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
342092,Audley Avenue,2024-01-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
342092,Audley Avenue,2024-01-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.15
342092,Audley Avenue,2024-01-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.76
342092,Audley Avenue,2024-01-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,27.54
342092,Audley Avenue,2024-01-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
342092,Audley Avenue,2024-01-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
342092,Audley Avenue,2024-01-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
342092,Audley Avenue,2024-01-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
342092,Audley Avenue,2024-01-18T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
342092,Audley Avenue,2024-01-18T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
342092,Audley Avenue,2024-01-18T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
342092,Audley Avenue,2024-01-18T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.04
342092,Audley Avenue,2024-01-18T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.09
342092,Audley Avenue,2024-01-18T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.52
342092,Audley Avenue,2024-01-18T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
342092,Audley Avenue,2024-01-18T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
342092,Audley Avenue,2024-01-18T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
342092,Audley Avenue,2024-01-18T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.3
342092,Audley Avenue,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
342092,Audley Avenue,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
342092,Audley Avenue,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
342092,Audley Avenue,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.93
342092,Audley Avenue,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.85
342092,Audley Avenue,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.03
342092,Audley Avenue,2024-01-18T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
342092,Audley Avenue,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.2
342092,Audley Avenue,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
342092,Audley Avenue,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.1
342092,Audley Avenue,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
342092,Audley Avenue,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
342092,Audley Avenue,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
342092,Audley Avenue,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.29
342092,Audley Avenue,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
342092,Audley Avenue,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.2
342092,Audley Avenue,2024-01-18T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
342092,Audley Avenue,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
342092,Audley Avenue,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
342092,Audley Avenue,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
342092,Audley Avenue,2024-01-18T12:30:00.000+00:00,transformer,,Temperature,C,11.2
342092,Audley Avenue,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
342092,Audley Avenue,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
342092,Audley Avenue,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
342092,Audley Avenue,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
342092,Audley Avenue,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
342092,Audley Avenue,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
342092,Audley Avenue,2024-01-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
342092,Audley Avenue,2024-01-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
342092,Audley Avenue,2024-01-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
342092,Audley Avenue,2024-01-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.27
342092,Audley Avenue,2024-01-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.03
342092,Audley Avenue,2024-01-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,28.75
342092,Audley Avenue,2024-01-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
342092,Audley Avenue,2024-01-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
342092,Audley Avenue,2024-01-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
342092,Audley Avenue,2024-01-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
342092,Audley Avenue,2024-01-18T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-18T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
342092,Audley Avenue,2024-01-18T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
342092,Audley Avenue,2024-01-18T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.58
342092,Audley Avenue,2024-01-18T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.72
342092,Audley Avenue,2024-01-18T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.11
342092,Audley Avenue,2024-01-18T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
342092,Audley Avenue,2024-01-18T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.3
342092,Audley Avenue,2024-01-18T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
342092,Audley Avenue,2024-01-18T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
342092,Audley Avenue,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
342092,Audley Avenue,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
342092,Audley Avenue,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.21
342092,Audley Avenue,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.21
342092,Audley Avenue,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
342092,Audley Avenue,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.68
342092,Audley Avenue,2024-01-18T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.6
342092,Audley Avenue,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.8
342092,Audley Avenue,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
342092,Audley Avenue,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.6
342092,Audley Avenue,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
342092,Audley Avenue,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
342092,Audley Avenue,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
342092,Audley Avenue,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.95
342092,Audley Avenue,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
342092,Audley Avenue,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.21
342092,Audley Avenue,2024-01-18T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
342092,Audley Avenue,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
342092,Audley Avenue,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
342092,Audley Avenue,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
342092,Audley Avenue,2024-01-18T12:20:00.000+00:00,transformer,,Temperature,C,11.1
342092,Audley Avenue,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
342092,Audley Avenue,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
342092,Audley Avenue,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
342092,Audley Avenue,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
342092,Audley Avenue,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
342092,Audley Avenue,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
342092,Audley Avenue,2024-01-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
342092,Audley Avenue,2024-01-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
342092,Audley Avenue,2024-01-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
342092,Audley Avenue,2024-01-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.74
342092,Audley Avenue,2024-01-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.81
342092,Audley Avenue,2024-01-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
342092,Audley Avenue,2024-01-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
342092,Audley Avenue,2024-01-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
342092,Audley Avenue,2024-01-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
342092,Audley Avenue,2024-01-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
342092,Audley Avenue,2024-01-18T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
342092,Audley Avenue,2024-01-18T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
342092,Audley Avenue,2024-01-18T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
342092,Audley Avenue,2024-01-18T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.56
342092,Audley Avenue,2024-01-18T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.88
342092,Audley Avenue,2024-01-18T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.13
342092,Audley Avenue,2024-01-18T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
342092,Audley Avenue,2024-01-18T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.9
342092,Audley Avenue,2024-01-18T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
342092,Audley Avenue,2024-01-18T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
342092,Audley Avenue,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
342092,Audley Avenue,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
342092,Audley Avenue,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.76
342092,Audley Avenue,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.86
342092,Audley Avenue,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.3
342092,Audley Avenue,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.62
342092,Audley Avenue,2024-01-18T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.5
342092,Audley Avenue,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.1
342092,Audley Avenue,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
342092,Audley Avenue,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.7
342092,Audley Avenue,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
342092,Audley Avenue,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
342092,Audley Avenue,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
342092,Audley Avenue,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.85
342092,Audley Avenue,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
342092,Audley Avenue,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
342092,Audley Avenue,2024-01-18T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
342092,Audley Avenue,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
342092,Audley Avenue,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
342092,Audley Avenue,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
342092,Audley Avenue,2024-01-18T12:10:00.000+00:00,transformer,,Temperature,C,11.0
342092,Audley Avenue,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
342092,Audley Avenue,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
342092,Audley Avenue,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
342092,Audley Avenue,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
342092,Audley Avenue,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
342092,Audley Avenue,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
342092,Audley Avenue,2024-01-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
342092,Audley Avenue,2024-01-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
342092,Audley Avenue,2024-01-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
342092,Audley Avenue,2024-01-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,24.26
342092,Audley Avenue,2024-01-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.25
342092,Audley Avenue,2024-01-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.17
342092,Audley Avenue,2024-01-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
342092,Audley Avenue,2024-01-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
342092,Audley Avenue,2024-01-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
342092,Audley Avenue,2024-01-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
342092,Audley Avenue,2024-01-18T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
342092,Audley Avenue,2024-01-18T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
342092,Audley Avenue,2024-01-18T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
342092,Audley Avenue,2024-01-18T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.79
342092,Audley Avenue,2024-01-18T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.69
342092,Audley Avenue,2024-01-18T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.5
342092,Audley Avenue,2024-01-18T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
342092,Audley Avenue,2024-01-18T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
342092,Audley Avenue,2024-01-18T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
342092,Audley Avenue,2024-01-18T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
342092,Audley Avenue,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
342092,Audley Avenue,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
342092,Audley Avenue,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.95
342092,Audley Avenue,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.64
342092,Audley Avenue,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.72
342092,Audley Avenue,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.62
342092,Audley Avenue,2024-01-18T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
342092,Audley Avenue,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
342092,Audley Avenue,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.3
342092,Audley Avenue,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.9
342092,Audley Avenue,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
342092,Audley Avenue,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
342092,Audley Avenue,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
342092,Audley Avenue,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.8
342092,Audley Avenue,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
342092,Audley Avenue,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.37
342092,Audley Avenue,2024-01-18T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
342092,Audley Avenue,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
342092,Audley Avenue,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
342092,Audley Avenue,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
342092,Audley Avenue,2024-01-18T12:00:00.000+00:00,transformer,,Temperature,C,11.0
342092,Audley Avenue,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
342092,Audley Avenue,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
342092,Audley Avenue,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
342092,Audley Avenue,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
342092,Audley Avenue,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
342092,Audley Avenue,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
342092,Audley Avenue,2024-01-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
342092,Audley Avenue,2024-01-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
342092,Audley Avenue,2024-01-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
342092,Audley Avenue,2024-01-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.23
342092,Audley Avenue,2024-01-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.56
342092,Audley Avenue,2024-01-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.5
342092,Audley Avenue,2024-01-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
342092,Audley Avenue,2024-01-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
342092,Audley Avenue,2024-01-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
342092,Audley Avenue,2024-01-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
342092,Audley Avenue,2024-01-18T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
342092,Audley Avenue,2024-01-18T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
342092,Audley Avenue,2024-01-18T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
342092,Audley Avenue,2024-01-18T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.97
342092,Audley Avenue,2024-01-18T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.39
342092,Audley Avenue,2024-01-18T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.65
342092,Audley Avenue,2024-01-18T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
342092,Audley Avenue,2024-01-18T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
342092,Audley Avenue,2024-01-18T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
342092,Audley Avenue,2024-01-18T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
342092,Audley Avenue,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
342092,Audley Avenue,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
342092,Audley Avenue,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.96
342092,Audley Avenue,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.97
342092,Audley Avenue,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.91
342092,Audley Avenue,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.6
342092,Audley Avenue,2024-01-18T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
342092,Audley Avenue,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
342092,Audley Avenue,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
342092,Audley Avenue,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.7
342092,Audley Avenue,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
342092,Audley Avenue,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
342092,Audley Avenue,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
342092,Audley Avenue,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.61
342092,Audley Avenue,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
342092,Audley Avenue,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.4
342092,Audley Avenue,2024-01-18T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
342092,Audley Avenue,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
342092,Audley Avenue,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
342092,Audley Avenue,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
342092,Audley Avenue,2024-01-18T11:50:00.000+00:00,transformer,,Temperature,C,11.0
342092,Audley Avenue,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
342092,Audley Avenue,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
342092,Audley Avenue,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
342092,Audley Avenue,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
342092,Audley Avenue,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
342092,Audley Avenue,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
342092,Audley Avenue,2024-01-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
342092,Audley Avenue,2024-01-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
342092,Audley Avenue,2024-01-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
342092,Audley Avenue,2024-01-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.55
342092,Audley Avenue,2024-01-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.47
342092,Audley Avenue,2024-01-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.65
342092,Audley Avenue,2024-01-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
342092,Audley Avenue,2024-01-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
342092,Audley Avenue,2024-01-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
342092,Audley Avenue,2024-01-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
342092,Audley Avenue,2024-01-18T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
342092,Audley Avenue,2024-01-18T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
342092,Audley Avenue,2024-01-18T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
342092,Audley Avenue,2024-01-18T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.49
342092,Audley Avenue,2024-01-18T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.36
342092,Audley Avenue,2024-01-18T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.21
342092,Audley Avenue,2024-01-18T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
342092,Audley Avenue,2024-01-18T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
342092,Audley Avenue,2024-01-18T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
342092,Audley Avenue,2024-01-18T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.5
342092,Audley Avenue,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
342092,Audley Avenue,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
342092,Audley Avenue,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.26
342092,Audley Avenue,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.09
342092,Audley Avenue,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.31
342092,Audley Avenue,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.15
342092,Audley Avenue,2024-01-18T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
342092,Audley Avenue,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.0
342092,Audley Avenue,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.1
342092,Audley Avenue,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.2
342092,Audley Avenue,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
342092,Audley Avenue,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
342092,Audley Avenue,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
342092,Audley Avenue,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.74
342092,Audley Avenue,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
342092,Audley Avenue,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.33
342092,Audley Avenue,2024-01-18T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
342092,Audley Avenue,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
342092,Audley Avenue,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
342092,Audley Avenue,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
342092,Audley Avenue,2024-01-18T11:40:00.000+00:00,transformer,,Temperature,C,10.8
342092,Audley Avenue,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
342092,Audley Avenue,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
342092,Audley Avenue,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
342092,Audley Avenue,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
342092,Audley Avenue,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
342092,Audley Avenue,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
342092,Audley Avenue,2024-01-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
342092,Audley Avenue,2024-01-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
342092,Audley Avenue,2024-01-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
342092,Audley Avenue,2024-01-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.33
342092,Audley Avenue,2024-01-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.82
342092,Audley Avenue,2024-01-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.69
342092,Audley Avenue,2024-01-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
342092,Audley Avenue,2024-01-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
342092,Audley Avenue,2024-01-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
342092,Audley Avenue,2024-01-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
342092,Audley Avenue,2024-01-18T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
342092,Audley Avenue,2024-01-18T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
342092,Audley Avenue,2024-01-18T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
342092,Audley Avenue,2024-01-18T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.11
342092,Audley Avenue,2024-01-18T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.25
342092,Audley Avenue,2024-01-18T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.83
342092,Audley Avenue,2024-01-18T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
342092,Audley Avenue,2024-01-18T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.1
342092,Audley Avenue,2024-01-18T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
342092,Audley Avenue,2024-01-18T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.3
342092,Audley Avenue,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
342092,Audley Avenue,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
342092,Audley Avenue,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
342092,Audley Avenue,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.33
342092,Audley Avenue,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.31
342092,Audley Avenue,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.06
342092,Audley Avenue,2024-01-18T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
342092,Audley Avenue,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
342092,Audley Avenue,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.7
342092,Audley Avenue,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.2
342092,Audley Avenue,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
342092,Audley Avenue,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
342092,Audley Avenue,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
342092,Audley Avenue,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.37
342092,Audley Avenue,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
342092,Audley Avenue,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.52
342092,Audley Avenue,2024-01-18T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
342092,Audley Avenue,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
342092,Audley Avenue,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
342092,Audley Avenue,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
342092,Audley Avenue,2024-01-18T11:30:00.000+00:00,transformer,,Temperature,C,10.6
342092,Audley Avenue,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
342092,Audley Avenue,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
342092,Audley Avenue,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
342092,Audley Avenue,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
342092,Audley Avenue,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
342092,Audley Avenue,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
342092,Audley Avenue,2024-01-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
342092,Audley Avenue,2024-01-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
342092,Audley Avenue,2024-01-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
342092,Audley Avenue,2024-01-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.8
342092,Audley Avenue,2024-01-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.7
342092,Audley Avenue,2024-01-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.41
342092,Audley Avenue,2024-01-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
342092,Audley Avenue,2024-01-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
342092,Audley Avenue,2024-01-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
342092,Audley Avenue,2024-01-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
342092,Audley Avenue,2024-01-18T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
342092,Audley Avenue,2024-01-18T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
342092,Audley Avenue,2024-01-18T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
342092,Audley Avenue,2024-01-18T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.52
342092,Audley Avenue,2024-01-18T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.71
342092,Audley Avenue,2024-01-18T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.26
342092,Audley Avenue,2024-01-18T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
342092,Audley Avenue,2024-01-18T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.2
342092,Audley Avenue,2024-01-18T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
342092,Audley Avenue,2024-01-18T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.6
342092,Audley Avenue,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
342092,Audley Avenue,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
342092,Audley Avenue,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
342092,Audley Avenue,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.87
342092,Audley Avenue,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.26
342092,Audley Avenue,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.24
342092,Audley Avenue,2024-01-18T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
342092,Audley Avenue,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
342092,Audley Avenue,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.1
342092,Audley Avenue,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.8
342092,Audley Avenue,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
342092,Audley Avenue,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
342092,Audley Avenue,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
342092,Audley Avenue,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.96
342092,Audley Avenue,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
342092,Audley Avenue,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.69
342092,Audley Avenue,2024-01-18T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
342092,Audley Avenue,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
342092,Audley Avenue,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
342092,Audley Avenue,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
342092,Audley Avenue,2024-01-18T11:20:00.000+00:00,transformer,,Temperature,C,10.5
342092,Audley Avenue,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
342092,Audley Avenue,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
342092,Audley Avenue,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
342092,Audley Avenue,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
342092,Audley Avenue,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
342092,Audley Avenue,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
342092,Audley Avenue,2024-01-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
342092,Audley Avenue,2024-01-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
342092,Audley Avenue,2024-01-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
342092,Audley Avenue,2024-01-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.35
342092,Audley Avenue,2024-01-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.09
342092,Audley Avenue,2024-01-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.19
342092,Audley Avenue,2024-01-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
342092,Audley Avenue,2024-01-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
342092,Audley Avenue,2024-01-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
342092,Audley Avenue,2024-01-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
342092,Audley Avenue,2024-01-18T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
342092,Audley Avenue,2024-01-18T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
342092,Audley Avenue,2024-01-18T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
342092,Audley Avenue,2024-01-18T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.62
342092,Audley Avenue,2024-01-18T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.24
342092,Audley Avenue,2024-01-18T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.83
342092,Audley Avenue,2024-01-18T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
342092,Audley Avenue,2024-01-18T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
342092,Audley Avenue,2024-01-18T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
342092,Audley Avenue,2024-01-18T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.5
342092,Audley Avenue,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
342092,Audley Avenue,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
342092,Audley Avenue,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
342092,Audley Avenue,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.64
342092,Audley Avenue,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.31
342092,Audley Avenue,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.22
342092,Audley Avenue,2024-01-18T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
342092,Audley Avenue,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
342092,Audley Avenue,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.4
342092,Audley Avenue,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.7
342092,Audley Avenue,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
342092,Audley Avenue,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
342092,Audley Avenue,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
342092,Audley Avenue,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.11
342092,Audley Avenue,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
342092,Audley Avenue,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.27
342092,Audley Avenue,2024-01-18T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
342092,Audley Avenue,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
342092,Audley Avenue,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
342092,Audley Avenue,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
342092,Audley Avenue,2024-01-18T11:10:00.000+00:00,transformer,,Temperature,C,10.3
342092,Audley Avenue,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
342092,Audley Avenue,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
342092,Audley Avenue,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
342092,Audley Avenue,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
342092,Audley Avenue,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
342092,Audley Avenue,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
342092,Audley Avenue,2024-01-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
342092,Audley Avenue,2024-01-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
342092,Audley Avenue,2024-01-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
342092,Audley Avenue,2024-01-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.36
342092,Audley Avenue,2024-01-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.67
342092,Audley Avenue,2024-01-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.32
342092,Audley Avenue,2024-01-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
342092,Audley Avenue,2024-01-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
342092,Audley Avenue,2024-01-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
342092,Audley Avenue,2024-01-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
342092,Audley Avenue,2024-01-18T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
342092,Audley Avenue,2024-01-18T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
342092,Audley Avenue,2024-01-18T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
342092,Audley Avenue,2024-01-18T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.1
342092,Audley Avenue,2024-01-18T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.64
342092,Audley Avenue,2024-01-18T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.72
342092,Audley Avenue,2024-01-18T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
