Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
342092,Audley Avenue,2024-01-18T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
342092,Audley Avenue,2024-01-18T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
342092,Audley Avenue,2024-01-18T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.4
342092,Audley Avenue,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
342092,Audley Avenue,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
342092,Audley Avenue,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
342092,Audley Avenue,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.88
342092,Audley Avenue,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.97
342092,Audley Avenue,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.79
342092,Audley Avenue,2024-01-18T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
342092,Audley Avenue,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
342092,Audley Avenue,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
342092,Audley Avenue,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.2
342092,Audley Avenue,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
342092,Audley Avenue,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
342092,Audley Avenue,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
342092,Audley Avenue,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.61
342092,Audley Avenue,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
342092,Audley Avenue,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.43
342092,Audley Avenue,2024-01-18T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
342092,Audley Avenue,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
342092,Audley Avenue,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
342092,Audley Avenue,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
342092,Audley Avenue,2024-01-18T11:00:00.000+00:00,transformer,,Temperature,C,10.3
342092,Audley Avenue,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
342092,Audley Avenue,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
342092,Audley Avenue,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
342092,Audley Avenue,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
342092,Audley Avenue,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
342092,Audley Avenue,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
342092,Audley Avenue,2024-01-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
342092,Audley Avenue,2024-01-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
342092,Audley Avenue,2024-01-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
342092,Audley Avenue,2024-01-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.6
342092,Audley Avenue,2024-01-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.71
342092,Audley Avenue,2024-01-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.94
342092,Audley Avenue,2024-01-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
342092,Audley Avenue,2024-01-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
342092,Audley Avenue,2024-01-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
342092,Audley Avenue,2024-01-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
342092,Audley Avenue,2024-01-18T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
342092,Audley Avenue,2024-01-18T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
342092,Audley Avenue,2024-01-18T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
342092,Audley Avenue,2024-01-18T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.83
342092,Audley Avenue,2024-01-18T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.03
342092,Audley Avenue,2024-01-18T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.33
342092,Audley Avenue,2024-01-18T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
342092,Audley Avenue,2024-01-18T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.9
342092,Audley Avenue,2024-01-18T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
342092,Audley Avenue,2024-01-18T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.7
342092,Audley Avenue,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
342092,Audley Avenue,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
342092,Audley Avenue,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
342092,Audley Avenue,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.64
342092,Audley Avenue,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.28
342092,Audley Avenue,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.99
342092,Audley Avenue,2024-01-18T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
342092,Audley Avenue,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
342092,Audley Avenue,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.0
342092,Audley Avenue,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.3
342092,Audley Avenue,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
342092,Audley Avenue,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
342092,Audley Avenue,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
342092,Audley Avenue,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.84
342092,Audley Avenue,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
342092,Audley Avenue,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.82
342092,Audley Avenue,2024-01-18T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
342092,Audley Avenue,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
342092,Audley Avenue,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
342092,Audley Avenue,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
342092,Audley Avenue,2024-01-18T10:50:00.000+00:00,transformer,,Temperature,C,10.3
342092,Audley Avenue,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
342092,Audley Avenue,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
342092,Audley Avenue,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
342092,Audley Avenue,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
342092,Audley Avenue,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
342092,Audley Avenue,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
342092,Audley Avenue,2024-01-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
342092,Audley Avenue,2024-01-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
342092,Audley Avenue,2024-01-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
342092,Audley Avenue,2024-01-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.31
342092,Audley Avenue,2024-01-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.45
342092,Audley Avenue,2024-01-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,27.13
342092,Audley Avenue,2024-01-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
342092,Audley Avenue,2024-01-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
342092,Audley Avenue,2024-01-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
342092,Audley Avenue,2024-01-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
342092,Audley Avenue,2024-01-18T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
342092,Audley Avenue,2024-01-18T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
342092,Audley Avenue,2024-01-18T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
342092,Audley Avenue,2024-01-18T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.15
342092,Audley Avenue,2024-01-18T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.24
342092,Audley Avenue,2024-01-18T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.67
342092,Audley Avenue,2024-01-18T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
342092,Audley Avenue,2024-01-18T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
342092,Audley Avenue,2024-01-18T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
342092,Audley Avenue,2024-01-18T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
342092,Audley Avenue,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
342092,Audley Avenue,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
342092,Audley Avenue,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
342092,Audley Avenue,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.19
342092,Audley Avenue,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.2
342092,Audley Avenue,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.03
342092,Audley Avenue,2024-01-18T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.0
342092,Audley Avenue,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
342092,Audley Avenue,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.6
342092,Audley Avenue,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.2
342092,Audley Avenue,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
342092,Audley Avenue,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
342092,Audley Avenue,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.5
342092,Audley Avenue,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
342092,Audley Avenue,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.13
342092,Audley Avenue,2024-01-18T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
342092,Audley Avenue,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
342092,Audley Avenue,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
342092,Audley Avenue,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
342092,Audley Avenue,2024-01-18T10:40:00.000+00:00,transformer,,Temperature,C,10.2
342092,Audley Avenue,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
342092,Audley Avenue,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
342092,Audley Avenue,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
342092,Audley Avenue,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
342092,Audley Avenue,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
342092,Audley Avenue,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
342092,Audley Avenue,2024-01-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
342092,Audley Avenue,2024-01-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
342092,Audley Avenue,2024-01-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
342092,Audley Avenue,2024-01-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.85
342092,Audley Avenue,2024-01-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.58
342092,Audley Avenue,2024-01-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,28.84
342092,Audley Avenue,2024-01-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
342092,Audley Avenue,2024-01-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
342092,Audley Avenue,2024-01-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
342092,Audley Avenue,2024-01-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
342092,Audley Avenue,2024-01-18T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
342092,Audley Avenue,2024-01-18T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
342092,Audley Avenue,2024-01-18T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
342092,Audley Avenue,2024-01-18T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.03
342092,Audley Avenue,2024-01-18T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.61
342092,Audley Avenue,2024-01-18T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.99
342092,Audley Avenue,2024-01-18T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
342092,Audley Avenue,2024-01-18T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.1
342092,Audley Avenue,2024-01-18T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
342092,Audley Avenue,2024-01-18T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
342092,Audley Avenue,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
342092,Audley Avenue,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
342092,Audley Avenue,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
342092,Audley Avenue,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.65
342092,Audley Avenue,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.92
342092,Audley Avenue,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.41
342092,Audley Avenue,2024-01-18T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.3
342092,Audley Avenue,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
342092,Audley Avenue,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.4
342092,Audley Avenue,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.1
342092,Audley Avenue,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
342092,Audley Avenue,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
342092,Audley Avenue,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
342092,Audley Avenue,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.35
342092,Audley Avenue,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
342092,Audley Avenue,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.73
342092,Audley Avenue,2024-01-18T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
342092,Audley Avenue,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
342092,Audley Avenue,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
342092,Audley Avenue,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
342092,Audley Avenue,2024-01-18T10:30:00.000+00:00,transformer,,Temperature,C,10.1
342092,Audley Avenue,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
342092,Audley Avenue,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
342092,Audley Avenue,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
342092,Audley Avenue,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
342092,Audley Avenue,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
342092,Audley Avenue,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
342092,Audley Avenue,2024-01-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
342092,Audley Avenue,2024-01-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
342092,Audley Avenue,2024-01-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
342092,Audley Avenue,2024-01-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.03
342092,Audley Avenue,2024-01-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.66
342092,Audley Avenue,2024-01-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,30.13
342092,Audley Avenue,2024-01-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
342092,Audley Avenue,2024-01-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
342092,Audley Avenue,2024-01-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
342092,Audley Avenue,2024-01-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
342092,Audley Avenue,2024-01-18T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
342092,Audley Avenue,2024-01-18T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
342092,Audley Avenue,2024-01-18T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
342092,Audley Avenue,2024-01-18T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.13
342092,Audley Avenue,2024-01-18T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.8
342092,Audley Avenue,2024-01-18T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.58
342092,Audley Avenue,2024-01-18T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
342092,Audley Avenue,2024-01-18T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
342092,Audley Avenue,2024-01-18T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
342092,Audley Avenue,2024-01-18T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
342092,Audley Avenue,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
342092,Audley Avenue,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
342092,Audley Avenue,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
342092,Audley Avenue,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.4
342092,Audley Avenue,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.11
342092,Audley Avenue,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.92
342092,Audley Avenue,2024-01-18T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.3
342092,Audley Avenue,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.1
342092,Audley Avenue,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.5
342092,Audley Avenue,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.7
342092,Audley Avenue,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
342092,Audley Avenue,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
342092,Audley Avenue,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.49
342092,Audley Avenue,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
342092,Audley Avenue,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.87
342092,Audley Avenue,2024-01-18T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
342092,Audley Avenue,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
342092,Audley Avenue,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
342092,Audley Avenue,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
342092,Audley Avenue,2024-01-18T10:20:00.000+00:00,transformer,,Temperature,C,10.0
342092,Audley Avenue,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
342092,Audley Avenue,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
342092,Audley Avenue,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
342092,Audley Avenue,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
342092,Audley Avenue,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
342092,Audley Avenue,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
342092,Audley Avenue,2024-01-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
342092,Audley Avenue,2024-01-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
342092,Audley Avenue,2024-01-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
342092,Audley Avenue,2024-01-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.03
342092,Audley Avenue,2024-01-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.07
342092,Audley Avenue,2024-01-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,31.37
342092,Audley Avenue,2024-01-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
342092,Audley Avenue,2024-01-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
342092,Audley Avenue,2024-01-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
342092,Audley Avenue,2024-01-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
342092,Audley Avenue,2024-01-18T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
342092,Audley Avenue,2024-01-18T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
342092,Audley Avenue,2024-01-18T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
342092,Audley Avenue,2024-01-18T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.82
342092,Audley Avenue,2024-01-18T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.64
342092,Audley Avenue,2024-01-18T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.21
342092,Audley Avenue,2024-01-18T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
342092,Audley Avenue,2024-01-18T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
342092,Audley Avenue,2024-01-18T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
342092,Audley Avenue,2024-01-18T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
342092,Audley Avenue,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
342092,Audley Avenue,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
342092,Audley Avenue,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
342092,Audley Avenue,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.65
342092,Audley Avenue,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.13
342092,Audley Avenue,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,28.18
342092,Audley Avenue,2024-01-18T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,67.2
342092,Audley Avenue,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
342092,Audley Avenue,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.1
342092,Audley Avenue,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.1
342092,Audley Avenue,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
342092,Audley Avenue,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
342092,Audley Avenue,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
342092,Audley Avenue,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.85
342092,Audley Avenue,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
342092,Audley Avenue,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
342092,Audley Avenue,2024-01-18T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
342092,Audley Avenue,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
342092,Audley Avenue,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
342092,Audley Avenue,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
342092,Audley Avenue,2024-01-18T10:10:00.000+00:00,transformer,,Temperature,C,9.8
342092,Audley Avenue,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
342092,Audley Avenue,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
342092,Audley Avenue,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
342092,Audley Avenue,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
342092,Audley Avenue,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
342092,Audley Avenue,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
342092,Audley Avenue,2024-01-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
342092,Audley Avenue,2024-01-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
342092,Audley Avenue,2024-01-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
342092,Audley Avenue,2024-01-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.32
342092,Audley Avenue,2024-01-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.87
342092,Audley Avenue,2024-01-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,33.91
342092,Audley Avenue,2024-01-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
342092,Audley Avenue,2024-01-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
342092,Audley Avenue,2024-01-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
342092,Audley Avenue,2024-01-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
342092,Audley Avenue,2024-01-18T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
342092,Audley Avenue,2024-01-18T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
342092,Audley Avenue,2024-01-18T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
342092,Audley Avenue,2024-01-18T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.63
342092,Audley Avenue,2024-01-18T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.09
342092,Audley Avenue,2024-01-18T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.2
342092,Audley Avenue,2024-01-18T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
342092,Audley Avenue,2024-01-18T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
342092,Audley Avenue,2024-01-18T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
342092,Audley Avenue,2024-01-18T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
342092,Audley Avenue,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
342092,Audley Avenue,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
342092,Audley Avenue,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
342092,Audley Avenue,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.84
342092,Audley Avenue,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.91
342092,Audley Avenue,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.22
342092,Audley Avenue,2024-01-18T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.5
342092,Audley Avenue,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
342092,Audley Avenue,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
342092,Audley Avenue,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.5
342092,Audley Avenue,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
342092,Audley Avenue,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
342092,Audley Avenue,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
342092,Audley Avenue,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.27
342092,Audley Avenue,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
342092,Audley Avenue,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.71
342092,Audley Avenue,2024-01-18T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
342092,Audley Avenue,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
342092,Audley Avenue,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
342092,Audley Avenue,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
342092,Audley Avenue,2024-01-18T10:00:00.000+00:00,transformer,,Temperature,C,9.3
342092,Audley Avenue,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
342092,Audley Avenue,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
342092,Audley Avenue,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
342092,Audley Avenue,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
342092,Audley Avenue,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
342092,Audley Avenue,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
342092,Audley Avenue,2024-01-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
342092,Audley Avenue,2024-01-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
342092,Audley Avenue,2024-01-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
342092,Audley Avenue,2024-01-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.73
342092,Audley Avenue,2024-01-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.1
342092,Audley Avenue,2024-01-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.12
342092,Audley Avenue,2024-01-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
342092,Audley Avenue,2024-01-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
342092,Audley Avenue,2024-01-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
342092,Audley Avenue,2024-01-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
342092,Audley Avenue,2024-01-18T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
342092,Audley Avenue,2024-01-18T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
342092,Audley Avenue,2024-01-18T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
342092,Audley Avenue,2024-01-18T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.34
342092,Audley Avenue,2024-01-18T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.36
342092,Audley Avenue,2024-01-18T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.58
342092,Audley Avenue,2024-01-18T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
342092,Audley Avenue,2024-01-18T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
342092,Audley Avenue,2024-01-18T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
342092,Audley Avenue,2024-01-18T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
342092,Audley Avenue,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
342092,Audley Avenue,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
342092,Audley Avenue,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
342092,Audley Avenue,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.29
342092,Audley Avenue,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.74
342092,Audley Avenue,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,26.12
342092,Audley Avenue,2024-01-18T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,53.5
342092,Audley Avenue,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
342092,Audley Avenue,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.9
342092,Audley Avenue,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.3
342092,Audley Avenue,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
342092,Audley Avenue,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
342092,Audley Avenue,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
342092,Audley Avenue,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
342092,Audley Avenue,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.18
342092,Audley Avenue,2024-01-18T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
342092,Audley Avenue,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
342092,Audley Avenue,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
342092,Audley Avenue,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
342092,Audley Avenue,2024-01-18T09:50:00.000+00:00,transformer,,Temperature,C,9.2
342092,Audley Avenue,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
342092,Audley Avenue,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
342092,Audley Avenue,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
342092,Audley Avenue,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
342092,Audley Avenue,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
342092,Audley Avenue,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
342092,Audley Avenue,2024-01-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
342092,Audley Avenue,2024-01-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
342092,Audley Avenue,2024-01-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
342092,Audley Avenue,2024-01-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.53
342092,Audley Avenue,2024-01-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.23
342092,Audley Avenue,2024-01-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,33.88
342092,Audley Avenue,2024-01-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
342092,Audley Avenue,2024-01-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
342092,Audley Avenue,2024-01-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
342092,Audley Avenue,2024-01-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
342092,Audley Avenue,2024-01-18T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
342092,Audley Avenue,2024-01-18T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
342092,Audley Avenue,2024-01-18T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
342092,Audley Avenue,2024-01-18T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.8
342092,Audley Avenue,2024-01-18T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.33
342092,Audley Avenue,2024-01-18T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.87
342092,Audley Avenue,2024-01-18T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
342092,Audley Avenue,2024-01-18T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.7
342092,Audley Avenue,2024-01-18T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
342092,Audley Avenue,2024-01-18T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
342092,Audley Avenue,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
342092,Audley Avenue,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
342092,Audley Avenue,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
342092,Audley Avenue,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.51
342092,Audley Avenue,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.42
342092,Audley Avenue,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.9
342092,Audley Avenue,2024-01-18T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
342092,Audley Avenue,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.0
342092,Audley Avenue,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.8
342092,Audley Avenue,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.2
342092,Audley Avenue,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
342092,Audley Avenue,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
342092,Audley Avenue,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
342092,Audley Avenue,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.47
342092,Audley Avenue,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
342092,Audley Avenue,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.12
342092,Audley Avenue,2024-01-18T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
342092,Audley Avenue,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
342092,Audley Avenue,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
342092,Audley Avenue,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
342092,Audley Avenue,2024-01-18T09:40:00.000+00:00,transformer,,Temperature,C,9.1
342092,Audley Avenue,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
342092,Audley Avenue,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
342092,Audley Avenue,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
342092,Audley Avenue,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
342092,Audley Avenue,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
342092,Audley Avenue,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
342092,Audley Avenue,2024-01-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
342092,Audley Avenue,2024-01-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
342092,Audley Avenue,2024-01-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
342092,Audley Avenue,2024-01-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.78
342092,Audley Avenue,2024-01-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.89
342092,Audley Avenue,2024-01-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.89
342092,Audley Avenue,2024-01-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
342092,Audley Avenue,2024-01-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
342092,Audley Avenue,2024-01-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
342092,Audley Avenue,2024-01-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
342092,Audley Avenue,2024-01-18T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
342092,Audley Avenue,2024-01-18T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
342092,Audley Avenue,2024-01-18T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
342092,Audley Avenue,2024-01-18T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.25
342092,Audley Avenue,2024-01-18T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.19
342092,Audley Avenue,2024-01-18T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.28
342092,Audley Avenue,2024-01-18T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
342092,Audley Avenue,2024-01-18T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
342092,Audley Avenue,2024-01-18T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
342092,Audley Avenue,2024-01-18T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.8
342092,Audley Avenue,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
342092,Audley Avenue,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
342092,Audley Avenue,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
342092,Audley Avenue,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.2
342092,Audley Avenue,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.23
342092,Audley Avenue,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.72
342092,Audley Avenue,2024-01-18T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.7
342092,Audley Avenue,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.3
342092,Audley Avenue,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.1
342092,Audley Avenue,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.5
342092,Audley Avenue,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
342092,Audley Avenue,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
342092,Audley Avenue,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
342092,Audley Avenue,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.63
342092,Audley Avenue,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
342092,Audley Avenue,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.65
342092,Audley Avenue,2024-01-18T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
342092,Audley Avenue,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
342092,Audley Avenue,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
342092,Audley Avenue,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
342092,Audley Avenue,2024-01-18T09:30:00.000+00:00,transformer,,Temperature,C,8.9
342092,Audley Avenue,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
342092,Audley Avenue,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
342092,Audley Avenue,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
342092,Audley Avenue,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
342092,Audley Avenue,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
342092,Audley Avenue,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
342092,Audley Avenue,2024-01-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
342092,Audley Avenue,2024-01-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
342092,Audley Avenue,2024-01-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
342092,Audley Avenue,2024-01-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.08
342092,Audley Avenue,2024-01-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.54
342092,Audley Avenue,2024-01-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,37.65
342092,Audley Avenue,2024-01-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
342092,Audley Avenue,2024-01-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
342092,Audley Avenue,2024-01-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
342092,Audley Avenue,2024-01-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
342092,Audley Avenue,2024-01-18T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
342092,Audley Avenue,2024-01-18T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
342092,Audley Avenue,2024-01-18T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
342092,Audley Avenue,2024-01-18T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.0
342092,Audley Avenue,2024-01-18T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.73
342092,Audley Avenue,2024-01-18T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.9
342092,Audley Avenue,2024-01-18T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
342092,Audley Avenue,2024-01-18T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.0
342092,Audley Avenue,2024-01-18T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
342092,Audley Avenue,2024-01-18T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.1
342092,Audley Avenue,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.17
342092,Audley Avenue,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
342092,Audley Avenue,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
342092,Audley Avenue,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.47
342092,Audley Avenue,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.93
342092,Audley Avenue,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.49
342092,Audley Avenue,2024-01-18T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,57.9
342092,Audley Avenue,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
342092,Audley Avenue,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.7
342092,Audley Avenue,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.2
342092,Audley Avenue,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
342092,Audley Avenue,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
342092,Audley Avenue,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
342092,Audley Avenue,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.27
342092,Audley Avenue,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
342092,Audley Avenue,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.64
342092,Audley Avenue,2024-01-18T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
342092,Audley Avenue,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
342092,Audley Avenue,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
342092,Audley Avenue,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
342092,Audley Avenue,2024-01-18T09:20:00.000+00:00,transformer,,Temperature,C,8.8
342092,Audley Avenue,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
342092,Audley Avenue,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
342092,Audley Avenue,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
342092,Audley Avenue,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
342092,Audley Avenue,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
342092,Audley Avenue,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
342092,Audley Avenue,2024-01-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
342092,Audley Avenue,2024-01-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
342092,Audley Avenue,2024-01-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
342092,Audley Avenue,2024-01-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.74
342092,Audley Avenue,2024-01-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.8
342092,Audley Avenue,2024-01-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.02
342092,Audley Avenue,2024-01-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
342092,Audley Avenue,2024-01-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
342092,Audley Avenue,2024-01-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
342092,Audley Avenue,2024-01-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
342092,Audley Avenue,2024-01-18T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
342092,Audley Avenue,2024-01-18T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
342092,Audley Avenue,2024-01-18T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
342092,Audley Avenue,2024-01-18T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.84
342092,Audley Avenue,2024-01-18T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.46
342092,Audley Avenue,2024-01-18T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.1
342092,Audley Avenue,2024-01-18T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
342092,Audley Avenue,2024-01-18T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
342092,Audley Avenue,2024-01-18T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
342092,Audley Avenue,2024-01-18T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
342092,Audley Avenue,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
342092,Audley Avenue,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
342092,Audley Avenue,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
342092,Audley Avenue,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.87
342092,Audley Avenue,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.74
342092,Audley Avenue,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,25.12
342092,Audley Avenue,2024-01-18T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,57.7
342092,Audley Avenue,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.7
342092,Audley Avenue,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.6
342092,Audley Avenue,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.0
342092,Audley Avenue,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
342092,Audley Avenue,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
342092,Audley Avenue,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.19
342092,Audley Avenue,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
342092,Audley Avenue,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.38
342092,Audley Avenue,2024-01-18T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
342092,Audley Avenue,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
342092,Audley Avenue,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
342092,Audley Avenue,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
342092,Audley Avenue,2024-01-18T09:10:00.000+00:00,transformer,,Temperature,C,8.8
342092,Audley Avenue,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
342092,Audley Avenue,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
342092,Audley Avenue,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
342092,Audley Avenue,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
342092,Audley Avenue,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
342092,Audley Avenue,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
342092,Audley Avenue,2024-01-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
342092,Audley Avenue,2024-01-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
342092,Audley Avenue,2024-01-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
342092,Audley Avenue,2024-01-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.9
342092,Audley Avenue,2024-01-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.41
342092,Audley Avenue,2024-01-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,28.61
