Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
342092,Audley Avenue,2024-01-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
342092,Audley Avenue,2024-01-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
342092,Audley Avenue,2024-01-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
342092,Audley Avenue,2024-01-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
342092,Audley Avenue,2024-01-18T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-18T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
342092,Audley Avenue,2024-01-18T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
342092,Audley Avenue,2024-01-18T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.49
342092,Audley Avenue,2024-01-18T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.28
342092,Audley Avenue,2024-01-18T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.34
342092,Audley Avenue,2024-01-18T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
342092,Audley Avenue,2024-01-18T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.6
342092,Audley Avenue,2024-01-18T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.9
342092,Audley Avenue,2024-01-18T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
342092,Audley Avenue,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
342092,Audley Avenue,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
342092,Audley Avenue,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
342092,Audley Avenue,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.74
342092,Audley Avenue,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.67
342092,Audley Avenue,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.49
342092,Audley Avenue,2024-01-18T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,53.2
342092,Audley Avenue,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.5
342092,Audley Avenue,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.1
342092,Audley Avenue,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.5
342092,Audley Avenue,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
342092,Audley Avenue,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
342092,Audley Avenue,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
342092,Audley Avenue,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.09
342092,Audley Avenue,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
342092,Audley Avenue,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.42
342092,Audley Avenue,2024-01-18T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
342092,Audley Avenue,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
342092,Audley Avenue,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
342092,Audley Avenue,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
342092,Audley Avenue,2024-01-18T09:00:00.000+00:00,transformer,,Temperature,C,8.7
342092,Audley Avenue,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
342092,Audley Avenue,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
342092,Audley Avenue,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
342092,Audley Avenue,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
342092,Audley Avenue,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
342092,Audley Avenue,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
342092,Audley Avenue,2024-01-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
342092,Audley Avenue,2024-01-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
342092,Audley Avenue,2024-01-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
342092,Audley Avenue,2024-01-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.32
342092,Audley Avenue,2024-01-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.1
342092,Audley Avenue,2024-01-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.25
342092,Audley Avenue,2024-01-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
342092,Audley Avenue,2024-01-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
342092,Audley Avenue,2024-01-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
342092,Audley Avenue,2024-01-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
342092,Audley Avenue,2024-01-18T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
342092,Audley Avenue,2024-01-18T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
342092,Audley Avenue,2024-01-18T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
342092,Audley Avenue,2024-01-18T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.92
342092,Audley Avenue,2024-01-18T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.79
342092,Audley Avenue,2024-01-18T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.7
342092,Audley Avenue,2024-01-18T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
342092,Audley Avenue,2024-01-18T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
342092,Audley Avenue,2024-01-18T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
342092,Audley Avenue,2024-01-18T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
342092,Audley Avenue,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
342092,Audley Avenue,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
342092,Audley Avenue,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
342092,Audley Avenue,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.4
342092,Audley Avenue,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.72
342092,Audley Avenue,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.91
342092,Audley Avenue,2024-01-18T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.5
342092,Audley Avenue,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
342092,Audley Avenue,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
342092,Audley Avenue,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.2
342092,Audley Avenue,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
342092,Audley Avenue,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
342092,Audley Avenue,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.81
342092,Audley Avenue,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
342092,Audley Avenue,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.34
342092,Audley Avenue,2024-01-18T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
342092,Audley Avenue,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
342092,Audley Avenue,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
342092,Audley Avenue,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
342092,Audley Avenue,2024-01-18T08:50:00.000+00:00,transformer,,Temperature,C,8.7
342092,Audley Avenue,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
342092,Audley Avenue,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
342092,Audley Avenue,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
342092,Audley Avenue,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
342092,Audley Avenue,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
342092,Audley Avenue,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
342092,Audley Avenue,2024-01-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
342092,Audley Avenue,2024-01-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
342092,Audley Avenue,2024-01-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
342092,Audley Avenue,2024-01-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.14
342092,Audley Avenue,2024-01-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.63
342092,Audley Avenue,2024-01-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.95
342092,Audley Avenue,2024-01-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
342092,Audley Avenue,2024-01-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
342092,Audley Avenue,2024-01-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
342092,Audley Avenue,2024-01-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
342092,Audley Avenue,2024-01-18T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
342092,Audley Avenue,2024-01-18T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
342092,Audley Avenue,2024-01-18T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
342092,Audley Avenue,2024-01-18T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.79
342092,Audley Avenue,2024-01-18T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.93
342092,Audley Avenue,2024-01-18T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.59
342092,Audley Avenue,2024-01-18T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
342092,Audley Avenue,2024-01-18T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.1
342092,Audley Avenue,2024-01-18T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
342092,Audley Avenue,2024-01-18T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
342092,Audley Avenue,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
342092,Audley Avenue,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
342092,Audley Avenue,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
342092,Audley Avenue,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.67
342092,Audley Avenue,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.81
342092,Audley Avenue,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.85
342092,Audley Avenue,2024-01-18T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.1
342092,Audley Avenue,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
342092,Audley Avenue,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.4
342092,Audley Avenue,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.9
342092,Audley Avenue,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
342092,Audley Avenue,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
342092,Audley Avenue,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
342092,Audley Avenue,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.56
342092,Audley Avenue,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
342092,Audley Avenue,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.23
342092,Audley Avenue,2024-01-18T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
342092,Audley Avenue,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
342092,Audley Avenue,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
342092,Audley Avenue,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
342092,Audley Avenue,2024-01-18T08:40:00.000+00:00,transformer,,Temperature,C,8.4
342092,Audley Avenue,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
342092,Audley Avenue,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
342092,Audley Avenue,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
342092,Audley Avenue,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
342092,Audley Avenue,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
342092,Audley Avenue,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
342092,Audley Avenue,2024-01-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
342092,Audley Avenue,2024-01-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
342092,Audley Avenue,2024-01-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
342092,Audley Avenue,2024-01-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.03
342092,Audley Avenue,2024-01-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.93
342092,Audley Avenue,2024-01-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.68
342092,Audley Avenue,2024-01-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
342092,Audley Avenue,2024-01-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
342092,Audley Avenue,2024-01-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
342092,Audley Avenue,2024-01-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
342092,Audley Avenue,2024-01-18T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
342092,Audley Avenue,2024-01-18T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
342092,Audley Avenue,2024-01-18T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
342092,Audley Avenue,2024-01-18T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.18
342092,Audley Avenue,2024-01-18T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.78
342092,Audley Avenue,2024-01-18T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.68
342092,Audley Avenue,2024-01-18T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
342092,Audley Avenue,2024-01-18T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.1
342092,Audley Avenue,2024-01-18T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
342092,Audley Avenue,2024-01-18T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.7
342092,Audley Avenue,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
342092,Audley Avenue,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
342092,Audley Avenue,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.03
342092,Audley Avenue,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.66
342092,Audley Avenue,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.35
342092,Audley Avenue,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,24.89
342092,Audley Avenue,2024-01-18T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,57.8
342092,Audley Avenue,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
342092,Audley Avenue,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.0
342092,Audley Avenue,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.8
342092,Audley Avenue,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
342092,Audley Avenue,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
342092,Audley Avenue,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.21
342092,Audley Avenue,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
342092,Audley Avenue,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.77
342092,Audley Avenue,2024-01-18T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
342092,Audley Avenue,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
342092,Audley Avenue,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
342092,Audley Avenue,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
342092,Audley Avenue,2024-01-18T08:30:00.000+00:00,transformer,,Temperature,C,8.3
342092,Audley Avenue,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
342092,Audley Avenue,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
342092,Audley Avenue,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
342092,Audley Avenue,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
342092,Audley Avenue,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
342092,Audley Avenue,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
342092,Audley Avenue,2024-01-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
342092,Audley Avenue,2024-01-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
342092,Audley Avenue,2024-01-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
342092,Audley Avenue,2024-01-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.06
342092,Audley Avenue,2024-01-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.35
342092,Audley Avenue,2024-01-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.34
342092,Audley Avenue,2024-01-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
342092,Audley Avenue,2024-01-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
342092,Audley Avenue,2024-01-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
342092,Audley Avenue,2024-01-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
342092,Audley Avenue,2024-01-18T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
342092,Audley Avenue,2024-01-18T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
342092,Audley Avenue,2024-01-18T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
342092,Audley Avenue,2024-01-18T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.4
342092,Audley Avenue,2024-01-18T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.96
342092,Audley Avenue,2024-01-18T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.42
342092,Audley Avenue,2024-01-18T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
342092,Audley Avenue,2024-01-18T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.5
342092,Audley Avenue,2024-01-18T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
342092,Audley Avenue,2024-01-18T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
342092,Audley Avenue,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
342092,Audley Avenue,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
342092,Audley Avenue,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.72
342092,Audley Avenue,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.54
342092,Audley Avenue,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.43
342092,Audley Avenue,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,31.46
342092,Audley Avenue,2024-01-18T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,74.1
342092,Audley Avenue,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
342092,Audley Avenue,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.6
342092,Audley Avenue,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,132.6
342092,Audley Avenue,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
342092,Audley Avenue,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
342092,Audley Avenue,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
342092,Audley Avenue,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.5
342092,Audley Avenue,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
342092,Audley Avenue,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
342092,Audley Avenue,2024-01-18T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
342092,Audley Avenue,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
342092,Audley Avenue,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
342092,Audley Avenue,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
342092,Audley Avenue,2024-01-18T08:20:00.000+00:00,transformer,,Temperature,C,8.3
342092,Audley Avenue,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
342092,Audley Avenue,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
342092,Audley Avenue,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
342092,Audley Avenue,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
342092,Audley Avenue,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
342092,Audley Avenue,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
342092,Audley Avenue,2024-01-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
342092,Audley Avenue,2024-01-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
342092,Audley Avenue,2024-01-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
342092,Audley Avenue,2024-01-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.44
342092,Audley Avenue,2024-01-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.6
342092,Audley Avenue,2024-01-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,37.51
342092,Audley Avenue,2024-01-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
342092,Audley Avenue,2024-01-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
342092,Audley Avenue,2024-01-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
342092,Audley Avenue,2024-01-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
342092,Audley Avenue,2024-01-18T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-18T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
342092,Audley Avenue,2024-01-18T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
342092,Audley Avenue,2024-01-18T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.89
342092,Audley Avenue,2024-01-18T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.57
342092,Audley Avenue,2024-01-18T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.38
342092,Audley Avenue,2024-01-18T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
342092,Audley Avenue,2024-01-18T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.5
342092,Audley Avenue,2024-01-18T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
342092,Audley Avenue,2024-01-18T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.2
342092,Audley Avenue,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
342092,Audley Avenue,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
342092,Audley Avenue,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.37
342092,Audley Avenue,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.46
342092,Audley Avenue,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.97
342092,Audley Avenue,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.44
342092,Audley Avenue,2024-01-18T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.9
342092,Audley Avenue,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.5
342092,Audley Avenue,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.1
342092,Audley Avenue,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.6
342092,Audley Avenue,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
342092,Audley Avenue,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
342092,Audley Avenue,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
342092,Audley Avenue,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.97
342092,Audley Avenue,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.24
342092,Audley Avenue,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
342092,Audley Avenue,2024-01-18T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
342092,Audley Avenue,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
342092,Audley Avenue,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
342092,Audley Avenue,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
342092,Audley Avenue,2024-01-18T08:10:00.000+00:00,transformer,,Temperature,C,8.2
342092,Audley Avenue,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
342092,Audley Avenue,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
342092,Audley Avenue,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
342092,Audley Avenue,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
342092,Audley Avenue,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
342092,Audley Avenue,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
342092,Audley Avenue,2024-01-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
342092,Audley Avenue,2024-01-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
342092,Audley Avenue,2024-01-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
342092,Audley Avenue,2024-01-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.33
342092,Audley Avenue,2024-01-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.77
342092,Audley Avenue,2024-01-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,31.57
342092,Audley Avenue,2024-01-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
342092,Audley Avenue,2024-01-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
342092,Audley Avenue,2024-01-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
342092,Audley Avenue,2024-01-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
342092,Audley Avenue,2024-01-18T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
342092,Audley Avenue,2024-01-18T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
342092,Audley Avenue,2024-01-18T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-18T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.95
342092,Audley Avenue,2024-01-18T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.29
342092,Audley Avenue,2024-01-18T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.89
342092,Audley Avenue,2024-01-18T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
342092,Audley Avenue,2024-01-18T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
342092,Audley Avenue,2024-01-18T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
342092,Audley Avenue,2024-01-18T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.3
342092,Audley Avenue,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
342092,Audley Avenue,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
342092,Audley Avenue,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.95
342092,Audley Avenue,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.44
342092,Audley Avenue,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.07
342092,Audley Avenue,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,28.03
342092,Audley Avenue,2024-01-18T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,64.5
342092,Audley Avenue,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.2
342092,Audley Avenue,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.0
342092,Audley Avenue,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.6
342092,Audley Avenue,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
342092,Audley Avenue,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
342092,Audley Avenue,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
342092,Audley Avenue,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.98
342092,Audley Avenue,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
342092,Audley Avenue,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
342092,Audley Avenue,2024-01-18T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
342092,Audley Avenue,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
342092,Audley Avenue,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
342092,Audley Avenue,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
342092,Audley Avenue,2024-01-18T08:00:00.000+00:00,transformer,,Temperature,C,8.3
342092,Audley Avenue,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
342092,Audley Avenue,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
342092,Audley Avenue,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
342092,Audley Avenue,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
342092,Audley Avenue,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
342092,Audley Avenue,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
342092,Audley Avenue,2024-01-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
342092,Audley Avenue,2024-01-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
342092,Audley Avenue,2024-01-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
342092,Audley Avenue,2024-01-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.38
342092,Audley Avenue,2024-01-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.46
342092,Audley Avenue,2024-01-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,38.11
342092,Audley Avenue,2024-01-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,73.7
342092,Audley Avenue,2024-01-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
342092,Audley Avenue,2024-01-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
342092,Audley Avenue,2024-01-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
342092,Audley Avenue,2024-01-18T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
342092,Audley Avenue,2024-01-18T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
342092,Audley Avenue,2024-01-18T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
342092,Audley Avenue,2024-01-18T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.29
342092,Audley Avenue,2024-01-18T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.49
342092,Audley Avenue,2024-01-18T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.3
342092,Audley Avenue,2024-01-18T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
342092,Audley Avenue,2024-01-18T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.4
342092,Audley Avenue,2024-01-18T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
342092,Audley Avenue,2024-01-18T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.5
342092,Audley Avenue,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.17
342092,Audley Avenue,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
342092,Audley Avenue,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.64
342092,Audley Avenue,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.84
342092,Audley Avenue,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.89
342092,Audley Avenue,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.14
342092,Audley Avenue,2024-01-18T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.3
342092,Audley Avenue,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.7
342092,Audley Avenue,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
342092,Audley Avenue,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.3
342092,Audley Avenue,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
342092,Audley Avenue,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
342092,Audley Avenue,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
342092,Audley Avenue,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
342092,Audley Avenue,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
342092,Audley Avenue,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.62
342092,Audley Avenue,2024-01-18T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
342092,Audley Avenue,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
342092,Audley Avenue,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
342092,Audley Avenue,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
342092,Audley Avenue,2024-01-18T07:50:00.000+00:00,transformer,,Temperature,C,8.1
342092,Audley Avenue,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
342092,Audley Avenue,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
342092,Audley Avenue,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
342092,Audley Avenue,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
342092,Audley Avenue,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
342092,Audley Avenue,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
342092,Audley Avenue,2024-01-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
342092,Audley Avenue,2024-01-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
342092,Audley Avenue,2024-01-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
342092,Audley Avenue,2024-01-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.07
342092,Audley Avenue,2024-01-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.49
342092,Audley Avenue,2024-01-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,33.06
342092,Audley Avenue,2024-01-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
342092,Audley Avenue,2024-01-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
342092,Audley Avenue,2024-01-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
342092,Audley Avenue,2024-01-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
342092,Audley Avenue,2024-01-18T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
342092,Audley Avenue,2024-01-18T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
342092,Audley Avenue,2024-01-18T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
342092,Audley Avenue,2024-01-18T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.73
342092,Audley Avenue,2024-01-18T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.57
342092,Audley Avenue,2024-01-18T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.76
342092,Audley Avenue,2024-01-18T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
342092,Audley Avenue,2024-01-18T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.6
342092,Audley Avenue,2024-01-18T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
342092,Audley Avenue,2024-01-18T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.9
342092,Audley Avenue,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.92
342092,Audley Avenue,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
342092,Audley Avenue,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.31
342092,Audley Avenue,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.14
342092,Audley Avenue,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.94
342092,Audley Avenue,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.71
342092,Audley Avenue,2024-01-18T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.7
342092,Audley Avenue,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.5
342092,Audley Avenue,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.7
342092,Audley Avenue,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.4
342092,Audley Avenue,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
342092,Audley Avenue,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
342092,Audley Avenue,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.59
342092,Audley Avenue,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
342092,Audley Avenue,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.16
342092,Audley Avenue,2024-01-18T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
342092,Audley Avenue,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
342092,Audley Avenue,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
342092,Audley Avenue,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
342092,Audley Avenue,2024-01-18T07:40:00.000+00:00,transformer,,Temperature,C,7.8
342092,Audley Avenue,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
342092,Audley Avenue,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
342092,Audley Avenue,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
342092,Audley Avenue,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
342092,Audley Avenue,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
342092,Audley Avenue,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
342092,Audley Avenue,2024-01-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
342092,Audley Avenue,2024-01-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
342092,Audley Avenue,2024-01-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
342092,Audley Avenue,2024-01-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.47
342092,Audley Avenue,2024-01-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.58
342092,Audley Avenue,2024-01-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,33.63
342092,Audley Avenue,2024-01-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
342092,Audley Avenue,2024-01-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
342092,Audley Avenue,2024-01-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
342092,Audley Avenue,2024-01-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
342092,Audley Avenue,2024-01-18T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
342092,Audley Avenue,2024-01-18T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
342092,Audley Avenue,2024-01-18T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
342092,Audley Avenue,2024-01-18T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.55
342092,Audley Avenue,2024-01-18T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.9
342092,Audley Avenue,2024-01-18T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.22
342092,Audley Avenue,2024-01-18T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
342092,Audley Avenue,2024-01-18T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.2
342092,Audley Avenue,2024-01-18T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
342092,Audley Avenue,2024-01-18T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.7
342092,Audley Avenue,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
342092,Audley Avenue,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
342092,Audley Avenue,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.38
342092,Audley Avenue,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.04
342092,Audley Avenue,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.46
342092,Audley Avenue,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,26.19
342092,Audley Avenue,2024-01-18T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,57.5
342092,Audley Avenue,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.8
342092,Audley Avenue,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.7
342092,Audley Avenue,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.9
342092,Audley Avenue,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
342092,Audley Avenue,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
342092,Audley Avenue,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
342092,Audley Avenue,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.09
342092,Audley Avenue,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
342092,Audley Avenue,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.76
342092,Audley Avenue,2024-01-18T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
342092,Audley Avenue,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
342092,Audley Avenue,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
342092,Audley Avenue,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
342092,Audley Avenue,2024-01-18T07:30:00.000+00:00,transformer,,Temperature,C,7.8
342092,Audley Avenue,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
342092,Audley Avenue,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
342092,Audley Avenue,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
342092,Audley Avenue,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
342092,Audley Avenue,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
342092,Audley Avenue,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
342092,Audley Avenue,2024-01-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
342092,Audley Avenue,2024-01-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
342092,Audley Avenue,2024-01-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
342092,Audley Avenue,2024-01-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.68
342092,Audley Avenue,2024-01-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.39
342092,Audley Avenue,2024-01-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,40.17
342092,Audley Avenue,2024-01-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,80.8
342092,Audley Avenue,2024-01-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
342092,Audley Avenue,2024-01-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
342092,Audley Avenue,2024-01-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
342092,Audley Avenue,2024-01-18T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
342092,Audley Avenue,2024-01-18T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
342092,Audley Avenue,2024-01-18T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
342092,Audley Avenue,2024-01-18T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.87
342092,Audley Avenue,2024-01-18T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.08
342092,Audley Avenue,2024-01-18T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.58
342092,Audley Avenue,2024-01-18T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
342092,Audley Avenue,2024-01-18T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.2
342092,Audley Avenue,2024-01-18T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
342092,Audley Avenue,2024-01-18T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.5
342092,Audley Avenue,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
342092,Audley Avenue,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
342092,Audley Avenue,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.93
342092,Audley Avenue,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.05
342092,Audley Avenue,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.83
342092,Audley Avenue,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.13
342092,Audley Avenue,2024-01-18T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
342092,Audley Avenue,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.5
342092,Audley Avenue,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.1
342092,Audley Avenue,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.0
342092,Audley Avenue,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
342092,Audley Avenue,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
342092,Audley Avenue,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
342092,Audley Avenue,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.54
342092,Audley Avenue,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
342092,Audley Avenue,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.78
342092,Audley Avenue,2024-01-18T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
342092,Audley Avenue,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
342092,Audley Avenue,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
342092,Audley Avenue,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
342092,Audley Avenue,2024-01-18T07:20:00.000+00:00,transformer,,Temperature,C,7.8
342092,Audley Avenue,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
342092,Audley Avenue,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
342092,Audley Avenue,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
342092,Audley Avenue,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
342092,Audley Avenue,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
342092,Audley Avenue,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
342092,Audley Avenue,2024-01-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
342092,Audley Avenue,2024-01-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
342092,Audley Avenue,2024-01-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
342092,Audley Avenue,2024-01-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.46
342092,Audley Avenue,2024-01-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.02
342092,Audley Avenue,2024-01-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,35.49
342092,Audley Avenue,2024-01-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
342092,Audley Avenue,2024-01-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
342092,Audley Avenue,2024-01-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
342092,Audley Avenue,2024-01-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
342092,Audley Avenue,2024-01-18T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
342092,Audley Avenue,2024-01-18T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
342092,Audley Avenue,2024-01-18T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
342092,Audley Avenue,2024-01-18T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.4
342092,Audley Avenue,2024-01-18T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.3
342092,Audley Avenue,2024-01-18T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.31
342092,Audley Avenue,2024-01-18T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.0
342092,Audley Avenue,2024-01-18T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
342092,Audley Avenue,2024-01-18T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.3
342092,Audley Avenue,2024-01-18T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.0
342092,Audley Avenue,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
342092,Audley Avenue,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
342092,Audley Avenue,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.51
342092,Audley Avenue,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.85
342092,Audley Avenue,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.43
342092,Audley Avenue,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,29.09
342092,Audley Avenue,2024-01-18T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,69.3
342092,Audley Avenue,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.7
342092,Audley Avenue,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
342092,Audley Avenue,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,122.0
342092,Audley Avenue,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
342092,Audley Avenue,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
342092,Audley Avenue,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
342092,Audley Avenue,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.35
342092,Audley Avenue,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
342092,Audley Avenue,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.91
342092,Audley Avenue,2024-01-18T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
342092,Audley Avenue,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
342092,Audley Avenue,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
342092,Audley Avenue,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
342092,Audley Avenue,2024-01-18T07:10:00.000+00:00,transformer,,Temperature,C,7.8
342092,Audley Avenue,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
