Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
342092,Audley Avenue,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
342092,Audley Avenue,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
342092,Audley Avenue,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
342092,Audley Avenue,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
342092,Audley Avenue,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
342092,Audley Avenue,2024-01-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
342092,Audley Avenue,2024-01-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
342092,Audley Avenue,2024-01-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
342092,Audley Avenue,2024-01-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.61
342092,Audley Avenue,2024-01-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.75
342092,Audley Avenue,2024-01-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,49.31
342092,Audley Avenue,2024-01-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,106.1
342092,Audley Avenue,2024-01-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
342092,Audley Avenue,2024-01-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
342092,Audley Avenue,2024-01-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
342092,Audley Avenue,2024-01-18T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
342092,Audley Avenue,2024-01-18T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
342092,Audley Avenue,2024-01-18T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
342092,Audley Avenue,2024-01-18T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.16
342092,Audley Avenue,2024-01-18T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.64
342092,Audley Avenue,2024-01-18T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.6
342092,Audley Avenue,2024-01-18T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
342092,Audley Avenue,2024-01-18T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.1
342092,Audley Avenue,2024-01-18T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.1
342092,Audley Avenue,2024-01-18T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.0
342092,Audley Avenue,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
342092,Audley Avenue,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
342092,Audley Avenue,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
342092,Audley Avenue,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.94
342092,Audley Avenue,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.92
342092,Audley Avenue,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.7
342092,Audley Avenue,2024-01-18T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
342092,Audley Avenue,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.7
342092,Audley Avenue,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
342092,Audley Avenue,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.0
342092,Audley Avenue,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
342092,Audley Avenue,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
342092,Audley Avenue,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.26
342092,Audley Avenue,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
342092,Audley Avenue,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.11
342092,Audley Avenue,2024-01-18T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
342092,Audley Avenue,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
342092,Audley Avenue,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
342092,Audley Avenue,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
342092,Audley Avenue,2024-01-18T07:00:00.000+00:00,transformer,,Temperature,C,7.7
342092,Audley Avenue,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
342092,Audley Avenue,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
342092,Audley Avenue,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
342092,Audley Avenue,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
342092,Audley Avenue,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
342092,Audley Avenue,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
342092,Audley Avenue,2024-01-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
342092,Audley Avenue,2024-01-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
342092,Audley Avenue,2024-01-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
342092,Audley Avenue,2024-01-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.36
342092,Audley Avenue,2024-01-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.69
342092,Audley Avenue,2024-01-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.41
342092,Audley Avenue,2024-01-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
342092,Audley Avenue,2024-01-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
342092,Audley Avenue,2024-01-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
342092,Audley Avenue,2024-01-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
342092,Audley Avenue,2024-01-18T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
342092,Audley Avenue,2024-01-18T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
342092,Audley Avenue,2024-01-18T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
342092,Audley Avenue,2024-01-18T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.31
342092,Audley Avenue,2024-01-18T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.4
342092,Audley Avenue,2024-01-18T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.86
342092,Audley Avenue,2024-01-18T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
342092,Audley Avenue,2024-01-18T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.5
342092,Audley Avenue,2024-01-18T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
342092,Audley Avenue,2024-01-18T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.6
342092,Audley Avenue,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
342092,Audley Avenue,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
342092,Audley Avenue,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
342092,Audley Avenue,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.83
342092,Audley Avenue,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.57
342092,Audley Avenue,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.04
342092,Audley Avenue,2024-01-18T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
342092,Audley Avenue,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.6
342092,Audley Avenue,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.9
342092,Audley Avenue,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.2
342092,Audley Avenue,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
342092,Audley Avenue,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
342092,Audley Avenue,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
342092,Audley Avenue,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
342092,Audley Avenue,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
342092,Audley Avenue,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.82
342092,Audley Avenue,2024-01-18T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
342092,Audley Avenue,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
342092,Audley Avenue,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
342092,Audley Avenue,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
342092,Audley Avenue,2024-01-18T06:50:00.000+00:00,transformer,,Temperature,C,7.6
342092,Audley Avenue,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
342092,Audley Avenue,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
342092,Audley Avenue,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
342092,Audley Avenue,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
342092,Audley Avenue,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
342092,Audley Avenue,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
342092,Audley Avenue,2024-01-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
342092,Audley Avenue,2024-01-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
342092,Audley Avenue,2024-01-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
342092,Audley Avenue,2024-01-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,28.14
342092,Audley Avenue,2024-01-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.11
342092,Audley Avenue,2024-01-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.72
342092,Audley Avenue,2024-01-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
342092,Audley Avenue,2024-01-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
342092,Audley Avenue,2024-01-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
342092,Audley Avenue,2024-01-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
342092,Audley Avenue,2024-01-18T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
342092,Audley Avenue,2024-01-18T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
342092,Audley Avenue,2024-01-18T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
342092,Audley Avenue,2024-01-18T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.4
342092,Audley Avenue,2024-01-18T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
342092,Audley Avenue,2024-01-18T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.83
342092,Audley Avenue,2024-01-18T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
342092,Audley Avenue,2024-01-18T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.0
342092,Audley Avenue,2024-01-18T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
342092,Audley Avenue,2024-01-18T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.3
342092,Audley Avenue,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
342092,Audley Avenue,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
342092,Audley Avenue,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
342092,Audley Avenue,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.06
342092,Audley Avenue,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.4
342092,Audley Avenue,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.25
342092,Audley Avenue,2024-01-18T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
342092,Audley Avenue,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
342092,Audley Avenue,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
342092,Audley Avenue,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.0
342092,Audley Avenue,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
342092,Audley Avenue,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
342092,Audley Avenue,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
342092,Audley Avenue,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.41
342092,Audley Avenue,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
342092,Audley Avenue,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.8
342092,Audley Avenue,2024-01-18T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
342092,Audley Avenue,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
342092,Audley Avenue,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
342092,Audley Avenue,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
342092,Audley Avenue,2024-01-18T06:40:00.000+00:00,transformer,,Temperature,C,7.6
342092,Audley Avenue,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
342092,Audley Avenue,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
342092,Audley Avenue,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
342092,Audley Avenue,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
342092,Audley Avenue,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
342092,Audley Avenue,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
342092,Audley Avenue,2024-01-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
342092,Audley Avenue,2024-01-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
342092,Audley Avenue,2024-01-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
342092,Audley Avenue,2024-01-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.87
342092,Audley Avenue,2024-01-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.45
342092,Audley Avenue,2024-01-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.88
342092,Audley Avenue,2024-01-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
342092,Audley Avenue,2024-01-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
342092,Audley Avenue,2024-01-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
342092,Audley Avenue,2024-01-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
342092,Audley Avenue,2024-01-18T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
342092,Audley Avenue,2024-01-18T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
342092,Audley Avenue,2024-01-18T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
342092,Audley Avenue,2024-01-18T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.43
342092,Audley Avenue,2024-01-18T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.01
342092,Audley Avenue,2024-01-18T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.36
342092,Audley Avenue,2024-01-18T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
342092,Audley Avenue,2024-01-18T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.9
342092,Audley Avenue,2024-01-18T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
342092,Audley Avenue,2024-01-18T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
342092,Audley Avenue,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.23
342092,Audley Avenue,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
342092,Audley Avenue,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
342092,Audley Avenue,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.44
342092,Audley Avenue,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.72
342092,Audley Avenue,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.23
342092,Audley Avenue,2024-01-18T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
342092,Audley Avenue,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
342092,Audley Avenue,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
342092,Audley Avenue,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.2
342092,Audley Avenue,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
342092,Audley Avenue,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
342092,Audley Avenue,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
342092,Audley Avenue,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.1
342092,Audley Avenue,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
342092,Audley Avenue,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.54
342092,Audley Avenue,2024-01-18T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
342092,Audley Avenue,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
342092,Audley Avenue,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
342092,Audley Avenue,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
342092,Audley Avenue,2024-01-18T06:30:00.000+00:00,transformer,,Temperature,C,7.7
342092,Audley Avenue,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
342092,Audley Avenue,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
342092,Audley Avenue,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
342092,Audley Avenue,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
342092,Audley Avenue,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
342092,Audley Avenue,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
342092,Audley Avenue,2024-01-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
342092,Audley Avenue,2024-01-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
342092,Audley Avenue,2024-01-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
342092,Audley Avenue,2024-01-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.98
342092,Audley Avenue,2024-01-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.8
342092,Audley Avenue,2024-01-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.13
342092,Audley Avenue,2024-01-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
342092,Audley Avenue,2024-01-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
342092,Audley Avenue,2024-01-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
342092,Audley Avenue,2024-01-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
342092,Audley Avenue,2024-01-18T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
342092,Audley Avenue,2024-01-18T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
342092,Audley Avenue,2024-01-18T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
342092,Audley Avenue,2024-01-18T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.49
342092,Audley Avenue,2024-01-18T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.55
342092,Audley Avenue,2024-01-18T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.54
342092,Audley Avenue,2024-01-18T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
342092,Audley Avenue,2024-01-18T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.7
342092,Audley Avenue,2024-01-18T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
342092,Audley Avenue,2024-01-18T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
342092,Audley Avenue,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
342092,Audley Avenue,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
342092,Audley Avenue,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
342092,Audley Avenue,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.28
342092,Audley Avenue,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.64
342092,Audley Avenue,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.12
342092,Audley Avenue,2024-01-18T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
342092,Audley Avenue,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.1
342092,Audley Avenue,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
342092,Audley Avenue,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.1
342092,Audley Avenue,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
342092,Audley Avenue,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
342092,Audley Avenue,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
342092,Audley Avenue,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.25
342092,Audley Avenue,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
342092,Audley Avenue,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
342092,Audley Avenue,2024-01-18T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
342092,Audley Avenue,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
342092,Audley Avenue,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
342092,Audley Avenue,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
342092,Audley Avenue,2024-01-18T06:20:00.000+00:00,transformer,,Temperature,C,7.7
342092,Audley Avenue,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
342092,Audley Avenue,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
342092,Audley Avenue,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
342092,Audley Avenue,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
342092,Audley Avenue,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
342092,Audley Avenue,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
342092,Audley Avenue,2024-01-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
342092,Audley Avenue,2024-01-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
342092,Audley Avenue,2024-01-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
342092,Audley Avenue,2024-01-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.02
342092,Audley Avenue,2024-01-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.29
342092,Audley Avenue,2024-01-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.26
342092,Audley Avenue,2024-01-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
342092,Audley Avenue,2024-01-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
342092,Audley Avenue,2024-01-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
342092,Audley Avenue,2024-01-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
342092,Audley Avenue,2024-01-18T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
342092,Audley Avenue,2024-01-18T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
342092,Audley Avenue,2024-01-18T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
342092,Audley Avenue,2024-01-18T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.17
342092,Audley Avenue,2024-01-18T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.66
342092,Audley Avenue,2024-01-18T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.52
342092,Audley Avenue,2024-01-18T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
342092,Audley Avenue,2024-01-18T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
342092,Audley Avenue,2024-01-18T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
342092,Audley Avenue,2024-01-18T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
342092,Audley Avenue,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
342092,Audley Avenue,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
342092,Audley Avenue,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
342092,Audley Avenue,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.93
342092,Audley Avenue,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.27
342092,Audley Avenue,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.88
342092,Audley Avenue,2024-01-18T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
342092,Audley Avenue,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
342092,Audley Avenue,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
342092,Audley Avenue,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.9
342092,Audley Avenue,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
342092,Audley Avenue,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
342092,Audley Avenue,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
342092,Audley Avenue,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.25
342092,Audley Avenue,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
342092,Audley Avenue,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.65
342092,Audley Avenue,2024-01-18T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
342092,Audley Avenue,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
342092,Audley Avenue,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
342092,Audley Avenue,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
342092,Audley Avenue,2024-01-18T06:10:00.000+00:00,transformer,,Temperature,C,7.6
342092,Audley Avenue,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
342092,Audley Avenue,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
342092,Audley Avenue,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
342092,Audley Avenue,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
342092,Audley Avenue,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
342092,Audley Avenue,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
342092,Audley Avenue,2024-01-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
342092,Audley Avenue,2024-01-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
342092,Audley Avenue,2024-01-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
342092,Audley Avenue,2024-01-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.36
342092,Audley Avenue,2024-01-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.01
342092,Audley Avenue,2024-01-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.05
342092,Audley Avenue,2024-01-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
342092,Audley Avenue,2024-01-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
342092,Audley Avenue,2024-01-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
342092,Audley Avenue,2024-01-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
342092,Audley Avenue,2024-01-18T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
342092,Audley Avenue,2024-01-18T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
342092,Audley Avenue,2024-01-18T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
342092,Audley Avenue,2024-01-18T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.44
342092,Audley Avenue,2024-01-18T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.32
342092,Audley Avenue,2024-01-18T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.01
342092,Audley Avenue,2024-01-18T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
342092,Audley Avenue,2024-01-18T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
342092,Audley Avenue,2024-01-18T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
342092,Audley Avenue,2024-01-18T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.4
342092,Audley Avenue,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
342092,Audley Avenue,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
342092,Audley Avenue,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
342092,Audley Avenue,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.54
342092,Audley Avenue,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.7
342092,Audley Avenue,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.17
342092,Audley Avenue,2024-01-18T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
342092,Audley Avenue,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.3
342092,Audley Avenue,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
342092,Audley Avenue,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.0
342092,Audley Avenue,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
342092,Audley Avenue,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
342092,Audley Avenue,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
342092,Audley Avenue,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.41
342092,Audley Avenue,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
342092,Audley Avenue,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.65
342092,Audley Avenue,2024-01-18T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
342092,Audley Avenue,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
342092,Audley Avenue,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
342092,Audley Avenue,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
342092,Audley Avenue,2024-01-18T06:00:00.000+00:00,transformer,,Temperature,C,7.6
342092,Audley Avenue,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
342092,Audley Avenue,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
342092,Audley Avenue,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
342092,Audley Avenue,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
342092,Audley Avenue,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
342092,Audley Avenue,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
342092,Audley Avenue,2024-01-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
342092,Audley Avenue,2024-01-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
342092,Audley Avenue,2024-01-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
342092,Audley Avenue,2024-01-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.39
342092,Audley Avenue,2024-01-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.1
342092,Audley Avenue,2024-01-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.83
342092,Audley Avenue,2024-01-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
342092,Audley Avenue,2024-01-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
342092,Audley Avenue,2024-01-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
342092,Audley Avenue,2024-01-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
342092,Audley Avenue,2024-01-18T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
342092,Audley Avenue,2024-01-18T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
342092,Audley Avenue,2024-01-18T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
342092,Audley Avenue,2024-01-18T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.67
342092,Audley Avenue,2024-01-18T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.7
342092,Audley Avenue,2024-01-18T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.66
342092,Audley Avenue,2024-01-18T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
342092,Audley Avenue,2024-01-18T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
342092,Audley Avenue,2024-01-18T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
342092,Audley Avenue,2024-01-18T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
342092,Audley Avenue,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
342092,Audley Avenue,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
342092,Audley Avenue,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
342092,Audley Avenue,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.4
342092,Audley Avenue,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.26
342092,Audley Avenue,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.02
342092,Audley Avenue,2024-01-18T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
342092,Audley Avenue,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
342092,Audley Avenue,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
342092,Audley Avenue,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.7
342092,Audley Avenue,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
342092,Audley Avenue,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
342092,Audley Avenue,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.04
342092,Audley Avenue,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
342092,Audley Avenue,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.85
342092,Audley Avenue,2024-01-18T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
342092,Audley Avenue,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
342092,Audley Avenue,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
342092,Audley Avenue,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
342092,Audley Avenue,2024-01-18T05:50:00.000+00:00,transformer,,Temperature,C,7.5
342092,Audley Avenue,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
342092,Audley Avenue,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
342092,Audley Avenue,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
342092,Audley Avenue,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
342092,Audley Avenue,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
342092,Audley Avenue,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
342092,Audley Avenue,2024-01-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
342092,Audley Avenue,2024-01-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
342092,Audley Avenue,2024-01-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
342092,Audley Avenue,2024-01-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.12
342092,Audley Avenue,2024-01-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.05
342092,Audley Avenue,2024-01-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.54
342092,Audley Avenue,2024-01-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
342092,Audley Avenue,2024-01-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
342092,Audley Avenue,2024-01-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
342092,Audley Avenue,2024-01-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
342092,Audley Avenue,2024-01-18T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-18T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
342092,Audley Avenue,2024-01-18T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
342092,Audley Avenue,2024-01-18T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.06
342092,Audley Avenue,2024-01-18T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.17
342092,Audley Avenue,2024-01-18T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.79
342092,Audley Avenue,2024-01-18T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
342092,Audley Avenue,2024-01-18T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
342092,Audley Avenue,2024-01-18T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
342092,Audley Avenue,2024-01-18T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
342092,Audley Avenue,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
342092,Audley Avenue,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
342092,Audley Avenue,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
342092,Audley Avenue,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.88
342092,Audley Avenue,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.9
342092,Audley Avenue,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.91
342092,Audley Avenue,2024-01-18T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
342092,Audley Avenue,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
342092,Audley Avenue,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
342092,Audley Avenue,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
342092,Audley Avenue,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
342092,Audley Avenue,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
342092,Audley Avenue,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
342092,Audley Avenue,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.16
342092,Audley Avenue,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
342092,Audley Avenue,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.91
342092,Audley Avenue,2024-01-18T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
342092,Audley Avenue,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
342092,Audley Avenue,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
342092,Audley Avenue,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
342092,Audley Avenue,2024-01-18T05:40:00.000+00:00,transformer,,Temperature,C,7.5
342092,Audley Avenue,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
342092,Audley Avenue,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
342092,Audley Avenue,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
342092,Audley Avenue,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
342092,Audley Avenue,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
342092,Audley Avenue,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
342092,Audley Avenue,2024-01-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
342092,Audley Avenue,2024-01-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
342092,Audley Avenue,2024-01-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
342092,Audley Avenue,2024-01-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.11
342092,Audley Avenue,2024-01-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.16
342092,Audley Avenue,2024-01-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.61
342092,Audley Avenue,2024-01-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,26.3
342092,Audley Avenue,2024-01-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
342092,Audley Avenue,2024-01-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
342092,Audley Avenue,2024-01-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
342092,Audley Avenue,2024-01-18T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
342092,Audley Avenue,2024-01-18T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
342092,Audley Avenue,2024-01-18T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
342092,Audley Avenue,2024-01-18T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.42
342092,Audley Avenue,2024-01-18T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.82
342092,Audley Avenue,2024-01-18T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.57
342092,Audley Avenue,2024-01-18T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
342092,Audley Avenue,2024-01-18T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
342092,Audley Avenue,2024-01-18T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
342092,Audley Avenue,2024-01-18T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
342092,Audley Avenue,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
342092,Audley Avenue,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
342092,Audley Avenue,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
342092,Audley Avenue,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.75
342092,Audley Avenue,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.07
342092,Audley Avenue,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.66
342092,Audley Avenue,2024-01-18T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
342092,Audley Avenue,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
342092,Audley Avenue,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
342092,Audley Avenue,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
342092,Audley Avenue,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
342092,Audley Avenue,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.16
342092,Audley Avenue,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
342092,Audley Avenue,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.88
342092,Audley Avenue,2024-01-18T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
342092,Audley Avenue,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
342092,Audley Avenue,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
342092,Audley Avenue,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
342092,Audley Avenue,2024-01-18T05:30:00.000+00:00,transformer,,Temperature,C,7.4
342092,Audley Avenue,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
342092,Audley Avenue,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
342092,Audley Avenue,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
342092,Audley Avenue,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
342092,Audley Avenue,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
342092,Audley Avenue,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
342092,Audley Avenue,2024-01-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
342092,Audley Avenue,2024-01-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
342092,Audley Avenue,2024-01-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
342092,Audley Avenue,2024-01-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.33
342092,Audley Avenue,2024-01-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.96
342092,Audley Avenue,2024-01-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.12
342092,Audley Avenue,2024-01-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
342092,Audley Avenue,2024-01-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
342092,Audley Avenue,2024-01-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
342092,Audley Avenue,2024-01-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
342092,Audley Avenue,2024-01-18T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
342092,Audley Avenue,2024-01-18T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
342092,Audley Avenue,2024-01-18T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
342092,Audley Avenue,2024-01-18T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.67
342092,Audley Avenue,2024-01-18T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.62
342092,Audley Avenue,2024-01-18T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.8
342092,Audley Avenue,2024-01-18T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
342092,Audley Avenue,2024-01-18T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
342092,Audley Avenue,2024-01-18T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
342092,Audley Avenue,2024-01-18T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
342092,Audley Avenue,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
342092,Audley Avenue,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
342092,Audley Avenue,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
342092,Audley Avenue,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.5
342092,Audley Avenue,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.51
342092,Audley Avenue,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.03
342092,Audley Avenue,2024-01-18T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
342092,Audley Avenue,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
342092,Audley Avenue,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
342092,Audley Avenue,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
342092,Audley Avenue,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
342092,Audley Avenue,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
342092,Audley Avenue,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.12
342092,Audley Avenue,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
342092,Audley Avenue,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.82
342092,Audley Avenue,2024-01-18T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
342092,Audley Avenue,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
342092,Audley Avenue,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
342092,Audley Avenue,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
342092,Audley Avenue,2024-01-18T05:20:00.000+00:00,transformer,,Temperature,C,7.4
342092,Audley Avenue,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
342092,Audley Avenue,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
342092,Audley Avenue,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
342092,Audley Avenue,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
342092,Audley Avenue,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
342092,Audley Avenue,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
342092,Audley Avenue,2024-01-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
342092,Audley Avenue,2024-01-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
342092,Audley Avenue,2024-01-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
342092,Audley Avenue,2024-01-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.28
342092,Audley Avenue,2024-01-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.21
342092,Audley Avenue,2024-01-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.64
342092,Audley Avenue,2024-01-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,26.1
342092,Audley Avenue,2024-01-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
342092,Audley Avenue,2024-01-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
342092,Audley Avenue,2024-01-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
342092,Audley Avenue,2024-01-18T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
342092,Audley Avenue,2024-01-18T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
342092,Audley Avenue,2024-01-18T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
342092,Audley Avenue,2024-01-18T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.07
342092,Audley Avenue,2024-01-18T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.89
342092,Audley Avenue,2024-01-18T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.29
342092,Audley Avenue,2024-01-18T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
342092,Audley Avenue,2024-01-18T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.3
342092,Audley Avenue,2024-01-18T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
342092,Audley Avenue,2024-01-18T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
342092,Audley Avenue,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
342092,Audley Avenue,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
342092,Audley Avenue,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
342092,Audley Avenue,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.45
342092,Audley Avenue,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.28
342092,Audley Avenue,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.64
342092,Audley Avenue,2024-01-18T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
342092,Audley Avenue,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
342092,Audley Avenue,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
342092,Audley Avenue,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
342092,Audley Avenue,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
