Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
342092,Audley Avenue,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
342092,Audley Avenue,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
342092,Audley Avenue,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.03
342092,Audley Avenue,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
342092,Audley Avenue,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.72
342092,Audley Avenue,2024-01-18T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
342092,Audley Avenue,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
342092,Audley Avenue,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
342092,Audley Avenue,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
342092,Audley Avenue,2024-01-18T05:10:00.000+00:00,transformer,,Temperature,C,7.4
342092,Audley Avenue,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
342092,Audley Avenue,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.73
342092,Audley Avenue,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
342092,Audley Avenue,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
342092,Audley Avenue,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
342092,Audley Avenue,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
342092,Audley Avenue,2024-01-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
342092,Audley Avenue,2024-01-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
342092,Audley Avenue,2024-01-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
342092,Audley Avenue,2024-01-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.55
342092,Audley Avenue,2024-01-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.27
342092,Audley Avenue,2024-01-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.66
342092,Audley Avenue,2024-01-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,23.9
342092,Audley Avenue,2024-01-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
342092,Audley Avenue,2024-01-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
342092,Audley Avenue,2024-01-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
342092,Audley Avenue,2024-01-18T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
342092,Audley Avenue,2024-01-18T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
342092,Audley Avenue,2024-01-18T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
342092,Audley Avenue,2024-01-18T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.96
342092,Audley Avenue,2024-01-18T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.87
342092,Audley Avenue,2024-01-18T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.99
342092,Audley Avenue,2024-01-18T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
342092,Audley Avenue,2024-01-18T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
342092,Audley Avenue,2024-01-18T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
342092,Audley Avenue,2024-01-18T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
342092,Audley Avenue,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.58
342092,Audley Avenue,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
342092,Audley Avenue,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
342092,Audley Avenue,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.05
342092,Audley Avenue,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.32
342092,Audley Avenue,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.28
342092,Audley Avenue,2024-01-18T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
342092,Audley Avenue,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
342092,Audley Avenue,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
342092,Audley Avenue,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.9
342092,Audley Avenue,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
342092,Audley Avenue,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
342092,Audley Avenue,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
342092,Audley Avenue,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.01
342092,Audley Avenue,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
342092,Audley Avenue,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.49
342092,Audley Avenue,2024-01-18T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.2
342092,Audley Avenue,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
342092,Audley Avenue,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
342092,Audley Avenue,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
342092,Audley Avenue,2024-01-18T05:00:00.000+00:00,transformer,,Temperature,C,7.3
342092,Audley Avenue,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
342092,Audley Avenue,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
342092,Audley Avenue,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
342092,Audley Avenue,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
342092,Audley Avenue,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
342092,Audley Avenue,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
342092,Audley Avenue,2024-01-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
342092,Audley Avenue,2024-01-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
342092,Audley Avenue,2024-01-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
342092,Audley Avenue,2024-01-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.02
342092,Audley Avenue,2024-01-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.22
342092,Audley Avenue,2024-01-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.76
342092,Audley Avenue,2024-01-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
342092,Audley Avenue,2024-01-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
342092,Audley Avenue,2024-01-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
342092,Audley Avenue,2024-01-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
342092,Audley Avenue,2024-01-18T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
342092,Audley Avenue,2024-01-18T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
342092,Audley Avenue,2024-01-18T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
342092,Audley Avenue,2024-01-18T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.48
342092,Audley Avenue,2024-01-18T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.78
342092,Audley Avenue,2024-01-18T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.87
342092,Audley Avenue,2024-01-18T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
342092,Audley Avenue,2024-01-18T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
342092,Audley Avenue,2024-01-18T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
342092,Audley Avenue,2024-01-18T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
342092,Audley Avenue,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.67
342092,Audley Avenue,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
342092,Audley Avenue,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
342092,Audley Avenue,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.01
342092,Audley Avenue,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.25
342092,Audley Avenue,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.36
342092,Audley Avenue,2024-01-18T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
342092,Audley Avenue,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
342092,Audley Avenue,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
342092,Audley Avenue,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.4
342092,Audley Avenue,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
342092,Audley Avenue,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.04
342092,Audley Avenue,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
342092,Audley Avenue,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.37
342092,Audley Avenue,2024-01-18T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.3
342092,Audley Avenue,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
342092,Audley Avenue,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
342092,Audley Avenue,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
342092,Audley Avenue,2024-01-18T04:50:00.000+00:00,transformer,,Temperature,C,7.4
342092,Audley Avenue,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
342092,Audley Avenue,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.75
342092,Audley Avenue,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
342092,Audley Avenue,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
342092,Audley Avenue,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
342092,Audley Avenue,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
342092,Audley Avenue,2024-01-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
342092,Audley Avenue,2024-01-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
342092,Audley Avenue,2024-01-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
342092,Audley Avenue,2024-01-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.53
342092,Audley Avenue,2024-01-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.09
342092,Audley Avenue,2024-01-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.6
342092,Audley Avenue,2024-01-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
342092,Audley Avenue,2024-01-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
342092,Audley Avenue,2024-01-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
342092,Audley Avenue,2024-01-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
342092,Audley Avenue,2024-01-18T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
342092,Audley Avenue,2024-01-18T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
342092,Audley Avenue,2024-01-18T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
342092,Audley Avenue,2024-01-18T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.28
342092,Audley Avenue,2024-01-18T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.99
342092,Audley Avenue,2024-01-18T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.03
342092,Audley Avenue,2024-01-18T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
342092,Audley Avenue,2024-01-18T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
342092,Audley Avenue,2024-01-18T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
342092,Audley Avenue,2024-01-18T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
342092,Audley Avenue,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
342092,Audley Avenue,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
342092,Audley Avenue,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
342092,Audley Avenue,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.11
342092,Audley Avenue,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.88
342092,Audley Avenue,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.03
342092,Audley Avenue,2024-01-18T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
342092,Audley Avenue,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
342092,Audley Avenue,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
342092,Audley Avenue,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.0
342092,Audley Avenue,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
342092,Audley Avenue,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.02
342092,Audley Avenue,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
342092,Audley Avenue,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.32
342092,Audley Avenue,2024-01-18T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.3
342092,Audley Avenue,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
342092,Audley Avenue,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
342092,Audley Avenue,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
342092,Audley Avenue,2024-01-18T04:40:00.000+00:00,transformer,,Temperature,C,7.6
342092,Audley Avenue,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
342092,Audley Avenue,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
342092,Audley Avenue,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
342092,Audley Avenue,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
342092,Audley Avenue,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
342092,Audley Avenue,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
342092,Audley Avenue,2024-01-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
342092,Audley Avenue,2024-01-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
342092,Audley Avenue,2024-01-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
342092,Audley Avenue,2024-01-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.42
342092,Audley Avenue,2024-01-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.93
342092,Audley Avenue,2024-01-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.39
342092,Audley Avenue,2024-01-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
342092,Audley Avenue,2024-01-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
342092,Audley Avenue,2024-01-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
342092,Audley Avenue,2024-01-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
342092,Audley Avenue,2024-01-18T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
342092,Audley Avenue,2024-01-18T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
342092,Audley Avenue,2024-01-18T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
342092,Audley Avenue,2024-01-18T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.38
342092,Audley Avenue,2024-01-18T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.82
342092,Audley Avenue,2024-01-18T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.68
342092,Audley Avenue,2024-01-18T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
342092,Audley Avenue,2024-01-18T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
342092,Audley Avenue,2024-01-18T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
342092,Audley Avenue,2024-01-18T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
342092,Audley Avenue,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
342092,Audley Avenue,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
342092,Audley Avenue,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
342092,Audley Avenue,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.35
342092,Audley Avenue,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.4
342092,Audley Avenue,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.62
342092,Audley Avenue,2024-01-18T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
342092,Audley Avenue,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
342092,Audley Avenue,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
342092,Audley Avenue,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.4
342092,Audley Avenue,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
342092,Audley Avenue,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
342092,Audley Avenue,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.1
342092,Audley Avenue,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
342092,Audley Avenue,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
342092,Audley Avenue,2024-01-18T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
342092,Audley Avenue,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
342092,Audley Avenue,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
342092,Audley Avenue,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
342092,Audley Avenue,2024-01-18T04:30:00.000+00:00,transformer,,Temperature,C,7.6
342092,Audley Avenue,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
342092,Audley Avenue,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
342092,Audley Avenue,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
342092,Audley Avenue,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
342092,Audley Avenue,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
342092,Audley Avenue,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
342092,Audley Avenue,2024-01-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
342092,Audley Avenue,2024-01-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
342092,Audley Avenue,2024-01-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
342092,Audley Avenue,2024-01-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.84
342092,Audley Avenue,2024-01-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.27
342092,Audley Avenue,2024-01-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.72
342092,Audley Avenue,2024-01-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
342092,Audley Avenue,2024-01-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
342092,Audley Avenue,2024-01-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
342092,Audley Avenue,2024-01-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
342092,Audley Avenue,2024-01-18T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
342092,Audley Avenue,2024-01-18T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
342092,Audley Avenue,2024-01-18T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
342092,Audley Avenue,2024-01-18T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.37
342092,Audley Avenue,2024-01-18T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.81
342092,Audley Avenue,2024-01-18T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.64
342092,Audley Avenue,2024-01-18T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
342092,Audley Avenue,2024-01-18T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
342092,Audley Avenue,2024-01-18T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
342092,Audley Avenue,2024-01-18T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
342092,Audley Avenue,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
342092,Audley Avenue,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
342092,Audley Avenue,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
342092,Audley Avenue,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.06
342092,Audley Avenue,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.19
342092,Audley Avenue,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.55
342092,Audley Avenue,2024-01-18T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
342092,Audley Avenue,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
342092,Audley Avenue,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
342092,Audley Avenue,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.2
342092,Audley Avenue,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
342092,Audley Avenue,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
342092,Audley Avenue,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.28
342092,Audley Avenue,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
342092,Audley Avenue,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.24
342092,Audley Avenue,2024-01-18T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
342092,Audley Avenue,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
342092,Audley Avenue,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
342092,Audley Avenue,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
342092,Audley Avenue,2024-01-18T04:20:00.000+00:00,transformer,,Temperature,C,7.6
342092,Audley Avenue,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
342092,Audley Avenue,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
342092,Audley Avenue,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
342092,Audley Avenue,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
342092,Audley Avenue,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
342092,Audley Avenue,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
342092,Audley Avenue,2024-01-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
342092,Audley Avenue,2024-01-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
342092,Audley Avenue,2024-01-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
342092,Audley Avenue,2024-01-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.7
342092,Audley Avenue,2024-01-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.03
342092,Audley Avenue,2024-01-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.43
342092,Audley Avenue,2024-01-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
342092,Audley Avenue,2024-01-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
342092,Audley Avenue,2024-01-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
342092,Audley Avenue,2024-01-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
342092,Audley Avenue,2024-01-18T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
342092,Audley Avenue,2024-01-18T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
342092,Audley Avenue,2024-01-18T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
342092,Audley Avenue,2024-01-18T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.03
342092,Audley Avenue,2024-01-18T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.69
342092,Audley Avenue,2024-01-18T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.64
342092,Audley Avenue,2024-01-18T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
342092,Audley Avenue,2024-01-18T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
342092,Audley Avenue,2024-01-18T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
342092,Audley Avenue,2024-01-18T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
342092,Audley Avenue,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
342092,Audley Avenue,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
342092,Audley Avenue,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
342092,Audley Avenue,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.25
342092,Audley Avenue,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.46
342092,Audley Avenue,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.05
342092,Audley Avenue,2024-01-18T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
342092,Audley Avenue,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
342092,Audley Avenue,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
342092,Audley Avenue,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
342092,Audley Avenue,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
342092,Audley Avenue,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
342092,Audley Avenue,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
342092,Audley Avenue,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.35
342092,Audley Avenue,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
342092,Audley Avenue,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.24
342092,Audley Avenue,2024-01-18T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
342092,Audley Avenue,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
342092,Audley Avenue,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
342092,Audley Avenue,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
342092,Audley Avenue,2024-01-18T04:10:00.000+00:00,transformer,,Temperature,C,7.7
342092,Audley Avenue,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
342092,Audley Avenue,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
342092,Audley Avenue,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
342092,Audley Avenue,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
342092,Audley Avenue,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
342092,Audley Avenue,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.93
342092,Audley Avenue,2024-01-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
342092,Audley Avenue,2024-01-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
342092,Audley Avenue,2024-01-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
342092,Audley Avenue,2024-01-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.64
342092,Audley Avenue,2024-01-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.19
342092,Audley Avenue,2024-01-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.93
342092,Audley Avenue,2024-01-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,27.1
342092,Audley Avenue,2024-01-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
342092,Audley Avenue,2024-01-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
342092,Audley Avenue,2024-01-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
342092,Audley Avenue,2024-01-18T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
342092,Audley Avenue,2024-01-18T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
342092,Audley Avenue,2024-01-18T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
342092,Audley Avenue,2024-01-18T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.6
342092,Audley Avenue,2024-01-18T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.76
342092,Audley Avenue,2024-01-18T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.48
342092,Audley Avenue,2024-01-18T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
342092,Audley Avenue,2024-01-18T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
342092,Audley Avenue,2024-01-18T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
342092,Audley Avenue,2024-01-18T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
342092,Audley Avenue,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
342092,Audley Avenue,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
342092,Audley Avenue,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
342092,Audley Avenue,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.29
342092,Audley Avenue,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.68
342092,Audley Avenue,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.97
342092,Audley Avenue,2024-01-18T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
342092,Audley Avenue,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
342092,Audley Avenue,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
342092,Audley Avenue,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
342092,Audley Avenue,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
342092,Audley Avenue,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
342092,Audley Avenue,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.2
342092,Audley Avenue,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
342092,Audley Avenue,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.31
342092,Audley Avenue,2024-01-18T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
342092,Audley Avenue,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
342092,Audley Avenue,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
342092,Audley Avenue,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
342092,Audley Avenue,2024-01-18T04:00:00.000+00:00,transformer,,Temperature,C,7.8
342092,Audley Avenue,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
342092,Audley Avenue,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
342092,Audley Avenue,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
342092,Audley Avenue,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
342092,Audley Avenue,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
342092,Audley Avenue,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
342092,Audley Avenue,2024-01-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
342092,Audley Avenue,2024-01-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
342092,Audley Avenue,2024-01-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
342092,Audley Avenue,2024-01-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.09
342092,Audley Avenue,2024-01-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.48
342092,Audley Avenue,2024-01-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.76
342092,Audley Avenue,2024-01-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,28.7
342092,Audley Avenue,2024-01-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
342092,Audley Avenue,2024-01-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
342092,Audley Avenue,2024-01-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
342092,Audley Avenue,2024-01-18T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
342092,Audley Avenue,2024-01-18T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
342092,Audley Avenue,2024-01-18T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
342092,Audley Avenue,2024-01-18T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.95
342092,Audley Avenue,2024-01-18T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.82
342092,Audley Avenue,2024-01-18T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.69
342092,Audley Avenue,2024-01-18T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
342092,Audley Avenue,2024-01-18T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
342092,Audley Avenue,2024-01-18T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
342092,Audley Avenue,2024-01-18T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
342092,Audley Avenue,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
342092,Audley Avenue,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
342092,Audley Avenue,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
342092,Audley Avenue,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.69
342092,Audley Avenue,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.14
342092,Audley Avenue,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.99
342092,Audley Avenue,2024-01-18T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
342092,Audley Avenue,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
342092,Audley Avenue,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
342092,Audley Avenue,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.9
342092,Audley Avenue,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
342092,Audley Avenue,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.07
342092,Audley Avenue,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
342092,Audley Avenue,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.25
342092,Audley Avenue,2024-01-18T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
342092,Audley Avenue,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
342092,Audley Avenue,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
342092,Audley Avenue,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
342092,Audley Avenue,2024-01-18T03:50:00.000+00:00,transformer,,Temperature,C,7.8
342092,Audley Avenue,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
342092,Audley Avenue,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
342092,Audley Avenue,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
342092,Audley Avenue,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
342092,Audley Avenue,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
342092,Audley Avenue,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
342092,Audley Avenue,2024-01-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
342092,Audley Avenue,2024-01-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
342092,Audley Avenue,2024-01-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
342092,Audley Avenue,2024-01-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.71
342092,Audley Avenue,2024-01-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
342092,Audley Avenue,2024-01-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.93
342092,Audley Avenue,2024-01-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
342092,Audley Avenue,2024-01-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
342092,Audley Avenue,2024-01-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
342092,Audley Avenue,2024-01-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
342092,Audley Avenue,2024-01-18T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
342092,Audley Avenue,2024-01-18T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
342092,Audley Avenue,2024-01-18T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
342092,Audley Avenue,2024-01-18T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.62
342092,Audley Avenue,2024-01-18T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.74
342092,Audley Avenue,2024-01-18T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.38
342092,Audley Avenue,2024-01-18T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
342092,Audley Avenue,2024-01-18T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
342092,Audley Avenue,2024-01-18T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
342092,Audley Avenue,2024-01-18T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
342092,Audley Avenue,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
342092,Audley Avenue,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
342092,Audley Avenue,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
342092,Audley Avenue,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.52
342092,Audley Avenue,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.56
342092,Audley Avenue,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.61
342092,Audley Avenue,2024-01-18T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
342092,Audley Avenue,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
342092,Audley Avenue,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
342092,Audley Avenue,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.7
342092,Audley Avenue,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
342092,Audley Avenue,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
342092,Audley Avenue,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
342092,Audley Avenue,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
342092,Audley Avenue,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
342092,Audley Avenue,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.18
342092,Audley Avenue,2024-01-18T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.1
342092,Audley Avenue,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
342092,Audley Avenue,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
342092,Audley Avenue,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
342092,Audley Avenue,2024-01-18T03:40:00.000+00:00,transformer,,Temperature,C,8.0
342092,Audley Avenue,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
342092,Audley Avenue,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
342092,Audley Avenue,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
342092,Audley Avenue,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
342092,Audley Avenue,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
342092,Audley Avenue,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
342092,Audley Avenue,2024-01-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
342092,Audley Avenue,2024-01-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
342092,Audley Avenue,2024-01-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
342092,Audley Avenue,2024-01-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.13
342092,Audley Avenue,2024-01-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.32
342092,Audley Avenue,2024-01-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.17
342092,Audley Avenue,2024-01-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
342092,Audley Avenue,2024-01-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
342092,Audley Avenue,2024-01-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
342092,Audley Avenue,2024-01-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
342092,Audley Avenue,2024-01-18T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
342092,Audley Avenue,2024-01-18T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
342092,Audley Avenue,2024-01-18T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
342092,Audley Avenue,2024-01-18T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.18
342092,Audley Avenue,2024-01-18T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.78
342092,Audley Avenue,2024-01-18T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.68
342092,Audley Avenue,2024-01-18T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
342092,Audley Avenue,2024-01-18T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
342092,Audley Avenue,2024-01-18T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
342092,Audley Avenue,2024-01-18T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
342092,Audley Avenue,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
342092,Audley Avenue,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
342092,Audley Avenue,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
342092,Audley Avenue,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.5
342092,Audley Avenue,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.41
342092,Audley Avenue,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.06
342092,Audley Avenue,2024-01-18T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
342092,Audley Avenue,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
342092,Audley Avenue,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
342092,Audley Avenue,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.5
342092,Audley Avenue,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
342092,Audley Avenue,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.05
342092,Audley Avenue,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
342092,Audley Avenue,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.19
342092,Audley Avenue,2024-01-18T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
342092,Audley Avenue,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
342092,Audley Avenue,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
342092,Audley Avenue,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
342092,Audley Avenue,2024-01-18T03:30:00.000+00:00,transformer,,Temperature,C,8.2
342092,Audley Avenue,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
342092,Audley Avenue,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
342092,Audley Avenue,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
342092,Audley Avenue,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
342092,Audley Avenue,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
342092,Audley Avenue,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
342092,Audley Avenue,2024-01-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
342092,Audley Avenue,2024-01-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
342092,Audley Avenue,2024-01-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
342092,Audley Avenue,2024-01-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.73
342092,Audley Avenue,2024-01-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.23
342092,Audley Avenue,2024-01-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.92
342092,Audley Avenue,2024-01-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
342092,Audley Avenue,2024-01-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
342092,Audley Avenue,2024-01-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
342092,Audley Avenue,2024-01-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
342092,Audley Avenue,2024-01-18T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
342092,Audley Avenue,2024-01-18T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
342092,Audley Avenue,2024-01-18T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
342092,Audley Avenue,2024-01-18T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.28
342092,Audley Avenue,2024-01-18T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.84
342092,Audley Avenue,2024-01-18T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.74
342092,Audley Avenue,2024-01-18T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
342092,Audley Avenue,2024-01-18T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
342092,Audley Avenue,2024-01-18T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
342092,Audley Avenue,2024-01-18T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
342092,Audley Avenue,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.2
342092,Audley Avenue,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
342092,Audley Avenue,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
342092,Audley Avenue,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.93
342092,Audley Avenue,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.07
342092,Audley Avenue,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.83
342092,Audley Avenue,2024-01-18T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
342092,Audley Avenue,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
342092,Audley Avenue,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
342092,Audley Avenue,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.8
342092,Audley Avenue,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
342092,Audley Avenue,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
342092,Audley Avenue,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.99
342092,Audley Avenue,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
342092,Audley Avenue,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.18
342092,Audley Avenue,2024-01-18T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.3
342092,Audley Avenue,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
342092,Audley Avenue,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
342092,Audley Avenue,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
342092,Audley Avenue,2024-01-18T03:20:00.000+00:00,transformer,,Temperature,C,8.4
342092,Audley Avenue,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
342092,Audley Avenue,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
342092,Audley Avenue,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
342092,Audley Avenue,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
342092,Audley Avenue,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
342092,Audley Avenue,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
342092,Audley Avenue,2024-01-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
342092,Audley Avenue,2024-01-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
342092,Audley Avenue,2024-01-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
342092,Audley Avenue,2024-01-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.21
342092,Audley Avenue,2024-01-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.92
342092,Audley Avenue,2024-01-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.76
342092,Audley Avenue,2024-01-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
342092,Audley Avenue,2024-01-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
342092,Audley Avenue,2024-01-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
342092,Audley Avenue,2024-01-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
342092,Audley Avenue,2024-01-18T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
342092,Audley Avenue,2024-01-18T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
342092,Audley Avenue,2024-01-18T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
342092,Audley Avenue,2024-01-18T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.74
342092,Audley Avenue,2024-01-18T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.72
342092,Audley Avenue,2024-01-18T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.72
342092,Audley Avenue,2024-01-18T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
342092,Audley Avenue,2024-01-18T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
342092,Audley Avenue,2024-01-18T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
342092,Audley Avenue,2024-01-18T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
342092,Audley Avenue,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.3
