Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
342092,Audley Avenue,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
342092,Audley Avenue,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
342092,Audley Avenue,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.88
342092,Audley Avenue,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.89
342092,Audley Avenue,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.21
342092,Audley Avenue,2024-01-18T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
342092,Audley Avenue,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
342092,Audley Avenue,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
342092,Audley Avenue,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.9
342092,Audley Avenue,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
342092,Audley Avenue,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
342092,Audley Avenue,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
342092,Audley Avenue,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.94
342092,Audley Avenue,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
342092,Audley Avenue,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.09
342092,Audley Avenue,2024-01-18T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
342092,Audley Avenue,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
342092,Audley Avenue,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
342092,Audley Avenue,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
342092,Audley Avenue,2024-01-18T03:10:00.000+00:00,transformer,,Temperature,C,8.6
342092,Audley Avenue,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
342092,Audley Avenue,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
342092,Audley Avenue,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
342092,Audley Avenue,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
342092,Audley Avenue,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
342092,Audley Avenue,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
342092,Audley Avenue,2024-01-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
342092,Audley Avenue,2024-01-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
342092,Audley Avenue,2024-01-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
342092,Audley Avenue,2024-01-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.55
342092,Audley Avenue,2024-01-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.63
342092,Audley Avenue,2024-01-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.01
342092,Audley Avenue,2024-01-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
342092,Audley Avenue,2024-01-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
342092,Audley Avenue,2024-01-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
342092,Audley Avenue,2024-01-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
342092,Audley Avenue,2024-01-18T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
342092,Audley Avenue,2024-01-18T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
342092,Audley Avenue,2024-01-18T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
342092,Audley Avenue,2024-01-18T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.32
342092,Audley Avenue,2024-01-18T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.83
342092,Audley Avenue,2024-01-18T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.56
342092,Audley Avenue,2024-01-18T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
342092,Audley Avenue,2024-01-18T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
342092,Audley Avenue,2024-01-18T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
342092,Audley Avenue,2024-01-18T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
342092,Audley Avenue,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.46
342092,Audley Avenue,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
342092,Audley Avenue,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
342092,Audley Avenue,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.74
342092,Audley Avenue,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.29
342092,Audley Avenue,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.49
342092,Audley Avenue,2024-01-18T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
342092,Audley Avenue,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
342092,Audley Avenue,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
342092,Audley Avenue,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.4
342092,Audley Avenue,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
342092,Audley Avenue,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
342092,Audley Avenue,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
342092,Audley Avenue,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.09
342092,Audley Avenue,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
342092,Audley Avenue,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.16
342092,Audley Avenue,2024-01-18T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
342092,Audley Avenue,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
342092,Audley Avenue,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
342092,Audley Avenue,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
342092,Audley Avenue,2024-01-18T03:00:00.000+00:00,transformer,,Temperature,C,8.7
342092,Audley Avenue,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
342092,Audley Avenue,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
342092,Audley Avenue,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
342092,Audley Avenue,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
342092,Audley Avenue,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
342092,Audley Avenue,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
342092,Audley Avenue,2024-01-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
342092,Audley Avenue,2024-01-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
342092,Audley Avenue,2024-01-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
342092,Audley Avenue,2024-01-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.15
342092,Audley Avenue,2024-01-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.14
342092,Audley Avenue,2024-01-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.2
342092,Audley Avenue,2024-01-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
342092,Audley Avenue,2024-01-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
342092,Audley Avenue,2024-01-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
342092,Audley Avenue,2024-01-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
342092,Audley Avenue,2024-01-18T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
342092,Audley Avenue,2024-01-18T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
342092,Audley Avenue,2024-01-18T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
342092,Audley Avenue,2024-01-18T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.57
342092,Audley Avenue,2024-01-18T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.9
342092,Audley Avenue,2024-01-18T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.97
342092,Audley Avenue,2024-01-18T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
342092,Audley Avenue,2024-01-18T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
342092,Audley Avenue,2024-01-18T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
342092,Audley Avenue,2024-01-18T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
342092,Audley Avenue,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
342092,Audley Avenue,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
342092,Audley Avenue,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
342092,Audley Avenue,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.71
342092,Audley Avenue,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.4
342092,Audley Avenue,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
342092,Audley Avenue,2024-01-18T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
342092,Audley Avenue,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
342092,Audley Avenue,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
342092,Audley Avenue,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.5
342092,Audley Avenue,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
342092,Audley Avenue,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
342092,Audley Avenue,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
342092,Audley Avenue,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.02
342092,Audley Avenue,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
342092,Audley Avenue,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.23
342092,Audley Avenue,2024-01-18T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
342092,Audley Avenue,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
342092,Audley Avenue,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
342092,Audley Avenue,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
342092,Audley Avenue,2024-01-18T02:50:00.000+00:00,transformer,,Temperature,C,8.7
342092,Audley Avenue,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
342092,Audley Avenue,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
342092,Audley Avenue,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
342092,Audley Avenue,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
342092,Audley Avenue,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
342092,Audley Avenue,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
342092,Audley Avenue,2024-01-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
342092,Audley Avenue,2024-01-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
342092,Audley Avenue,2024-01-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
342092,Audley Avenue,2024-01-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.3
342092,Audley Avenue,2024-01-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.32
342092,Audley Avenue,2024-01-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.21
342092,Audley Avenue,2024-01-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
342092,Audley Avenue,2024-01-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
342092,Audley Avenue,2024-01-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
342092,Audley Avenue,2024-01-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
342092,Audley Avenue,2024-01-18T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
342092,Audley Avenue,2024-01-18T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
342092,Audley Avenue,2024-01-18T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
342092,Audley Avenue,2024-01-18T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.81
342092,Audley Avenue,2024-01-18T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.02
342092,Audley Avenue,2024-01-18T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.99
342092,Audley Avenue,2024-01-18T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
342092,Audley Avenue,2024-01-18T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
342092,Audley Avenue,2024-01-18T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
342092,Audley Avenue,2024-01-18T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
342092,Audley Avenue,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
342092,Audley Avenue,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
342092,Audley Avenue,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
342092,Audley Avenue,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.76
342092,Audley Avenue,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.6
342092,Audley Avenue,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.11
342092,Audley Avenue,2024-01-18T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
342092,Audley Avenue,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
342092,Audley Avenue,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
342092,Audley Avenue,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.5
342092,Audley Avenue,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
342092,Audley Avenue,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
342092,Audley Avenue,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
342092,Audley Avenue,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.04
342092,Audley Avenue,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
342092,Audley Avenue,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.29
342092,Audley Avenue,2024-01-18T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
342092,Audley Avenue,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
342092,Audley Avenue,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
342092,Audley Avenue,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
342092,Audley Avenue,2024-01-18T02:40:00.000+00:00,transformer,,Temperature,C,8.9
342092,Audley Avenue,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
342092,Audley Avenue,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
342092,Audley Avenue,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
342092,Audley Avenue,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
342092,Audley Avenue,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
342092,Audley Avenue,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
342092,Audley Avenue,2024-01-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
342092,Audley Avenue,2024-01-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
342092,Audley Avenue,2024-01-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
342092,Audley Avenue,2024-01-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.62
342092,Audley Avenue,2024-01-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.62
342092,Audley Avenue,2024-01-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.4
342092,Audley Avenue,2024-01-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
342092,Audley Avenue,2024-01-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
342092,Audley Avenue,2024-01-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
342092,Audley Avenue,2024-01-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
342092,Audley Avenue,2024-01-18T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
342092,Audley Avenue,2024-01-18T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
342092,Audley Avenue,2024-01-18T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
342092,Audley Avenue,2024-01-18T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.05
342092,Audley Avenue,2024-01-18T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.95
342092,Audley Avenue,2024-01-18T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.27
342092,Audley Avenue,2024-01-18T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
342092,Audley Avenue,2024-01-18T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
342092,Audley Avenue,2024-01-18T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
342092,Audley Avenue,2024-01-18T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
342092,Audley Avenue,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.27
342092,Audley Avenue,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
342092,Audley Avenue,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
342092,Audley Avenue,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.1
342092,Audley Avenue,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.37
342092,Audley Avenue,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.25
342092,Audley Avenue,2024-01-18T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
342092,Audley Avenue,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
342092,Audley Avenue,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
342092,Audley Avenue,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
342092,Audley Avenue,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
342092,Audley Avenue,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
342092,Audley Avenue,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
342092,Audley Avenue,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
342092,Audley Avenue,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.3
342092,Audley Avenue,2024-01-18T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
342092,Audley Avenue,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
342092,Audley Avenue,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
342092,Audley Avenue,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
342092,Audley Avenue,2024-01-18T02:30:00.000+00:00,transformer,,Temperature,C,9.0
342092,Audley Avenue,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
342092,Audley Avenue,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
342092,Audley Avenue,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
342092,Audley Avenue,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
342092,Audley Avenue,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
342092,Audley Avenue,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
342092,Audley Avenue,2024-01-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
342092,Audley Avenue,2024-01-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
342092,Audley Avenue,2024-01-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
342092,Audley Avenue,2024-01-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.15
342092,Audley Avenue,2024-01-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.33
342092,Audley Avenue,2024-01-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.83
342092,Audley Avenue,2024-01-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,31.1
342092,Audley Avenue,2024-01-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
342092,Audley Avenue,2024-01-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
342092,Audley Avenue,2024-01-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
342092,Audley Avenue,2024-01-18T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
342092,Audley Avenue,2024-01-18T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
342092,Audley Avenue,2024-01-18T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
342092,Audley Avenue,2024-01-18T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.69
342092,Audley Avenue,2024-01-18T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.1
342092,Audley Avenue,2024-01-18T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.44
342092,Audley Avenue,2024-01-18T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
342092,Audley Avenue,2024-01-18T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
342092,Audley Avenue,2024-01-18T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
342092,Audley Avenue,2024-01-18T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
342092,Audley Avenue,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
342092,Audley Avenue,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
342092,Audley Avenue,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
342092,Audley Avenue,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.16
342092,Audley Avenue,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.96
342092,Audley Avenue,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.05
342092,Audley Avenue,2024-01-18T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
342092,Audley Avenue,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
342092,Audley Avenue,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
342092,Audley Avenue,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.4
342092,Audley Avenue,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
342092,Audley Avenue,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
342092,Audley Avenue,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.95
342092,Audley Avenue,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
342092,Audley Avenue,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
342092,Audley Avenue,2024-01-18T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.3
342092,Audley Avenue,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
342092,Audley Avenue,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
342092,Audley Avenue,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
342092,Audley Avenue,2024-01-18T02:20:00.000+00:00,transformer,,Temperature,C,9.1
342092,Audley Avenue,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
342092,Audley Avenue,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
342092,Audley Avenue,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
342092,Audley Avenue,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
342092,Audley Avenue,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
342092,Audley Avenue,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
342092,Audley Avenue,2024-01-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
342092,Audley Avenue,2024-01-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
342092,Audley Avenue,2024-01-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
342092,Audley Avenue,2024-01-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.8
342092,Audley Avenue,2024-01-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.07
342092,Audley Avenue,2024-01-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.89
342092,Audley Avenue,2024-01-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
342092,Audley Avenue,2024-01-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
342092,Audley Avenue,2024-01-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
342092,Audley Avenue,2024-01-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
342092,Audley Avenue,2024-01-18T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
342092,Audley Avenue,2024-01-18T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
342092,Audley Avenue,2024-01-18T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
342092,Audley Avenue,2024-01-18T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.47
342092,Audley Avenue,2024-01-18T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.13
342092,Audley Avenue,2024-01-18T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.07
342092,Audley Avenue,2024-01-18T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
342092,Audley Avenue,2024-01-18T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
342092,Audley Avenue,2024-01-18T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
342092,Audley Avenue,2024-01-18T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
342092,Audley Avenue,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
342092,Audley Avenue,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
342092,Audley Avenue,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
342092,Audley Avenue,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.18
342092,Audley Avenue,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.7
342092,Audley Avenue,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.04
342092,Audley Avenue,2024-01-18T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
342092,Audley Avenue,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
342092,Audley Avenue,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
342092,Audley Avenue,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
342092,Audley Avenue,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
342092,Audley Avenue,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.99
342092,Audley Avenue,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
342092,Audley Avenue,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.29
342092,Audley Avenue,2024-01-18T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
342092,Audley Avenue,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
342092,Audley Avenue,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
342092,Audley Avenue,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
342092,Audley Avenue,2024-01-18T02:10:00.000+00:00,transformer,,Temperature,C,9.2
342092,Audley Avenue,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
342092,Audley Avenue,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
342092,Audley Avenue,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
342092,Audley Avenue,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
342092,Audley Avenue,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
342092,Audley Avenue,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
342092,Audley Avenue,2024-01-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
342092,Audley Avenue,2024-01-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
342092,Audley Avenue,2024-01-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
342092,Audley Avenue,2024-01-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.65
342092,Audley Avenue,2024-01-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.85
342092,Audley Avenue,2024-01-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.41
342092,Audley Avenue,2024-01-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
342092,Audley Avenue,2024-01-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
342092,Audley Avenue,2024-01-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
342092,Audley Avenue,2024-01-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
342092,Audley Avenue,2024-01-18T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
342092,Audley Avenue,2024-01-18T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
342092,Audley Avenue,2024-01-18T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
342092,Audley Avenue,2024-01-18T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.01
342092,Audley Avenue,2024-01-18T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.11
342092,Audley Avenue,2024-01-18T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.44
342092,Audley Avenue,2024-01-18T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
342092,Audley Avenue,2024-01-18T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
342092,Audley Avenue,2024-01-18T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
342092,Audley Avenue,2024-01-18T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
342092,Audley Avenue,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
342092,Audley Avenue,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
342092,Audley Avenue,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
342092,Audley Avenue,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.25
342092,Audley Avenue,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.91
342092,Audley Avenue,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.87
342092,Audley Avenue,2024-01-18T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
342092,Audley Avenue,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
342092,Audley Avenue,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
342092,Audley Avenue,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.9
342092,Audley Avenue,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
342092,Audley Avenue,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
342092,Audley Avenue,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
342092,Audley Avenue,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.11
342092,Audley Avenue,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
342092,Audley Avenue,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.31
342092,Audley Avenue,2024-01-18T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
342092,Audley Avenue,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
342092,Audley Avenue,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
342092,Audley Avenue,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
342092,Audley Avenue,2024-01-18T02:00:00.000+00:00,transformer,,Temperature,C,9.3
342092,Audley Avenue,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
342092,Audley Avenue,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
342092,Audley Avenue,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
342092,Audley Avenue,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
342092,Audley Avenue,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
342092,Audley Avenue,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
342092,Audley Avenue,2024-01-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
342092,Audley Avenue,2024-01-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
342092,Audley Avenue,2024-01-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
342092,Audley Avenue,2024-01-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.37
342092,Audley Avenue,2024-01-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.05
342092,Audley Avenue,2024-01-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.62
342092,Audley Avenue,2024-01-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
342092,Audley Avenue,2024-01-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
342092,Audley Avenue,2024-01-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
342092,Audley Avenue,2024-01-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
342092,Audley Avenue,2024-01-18T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
342092,Audley Avenue,2024-01-18T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
342092,Audley Avenue,2024-01-18T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
342092,Audley Avenue,2024-01-18T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.72
342092,Audley Avenue,2024-01-18T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.59
342092,Audley Avenue,2024-01-18T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.84
342092,Audley Avenue,2024-01-18T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
342092,Audley Avenue,2024-01-18T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
342092,Audley Avenue,2024-01-18T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
342092,Audley Avenue,2024-01-18T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
342092,Audley Avenue,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
342092,Audley Avenue,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
342092,Audley Avenue,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
342092,Audley Avenue,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.13
342092,Audley Avenue,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.12
342092,Audley Avenue,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.57
342092,Audley Avenue,2024-01-18T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
342092,Audley Avenue,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
342092,Audley Avenue,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
342092,Audley Avenue,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.6
342092,Audley Avenue,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
342092,Audley Avenue,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
342092,Audley Avenue,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
342092,Audley Avenue,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.36
342092,Audley Avenue,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
342092,Audley Avenue,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.31
342092,Audley Avenue,2024-01-18T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
342092,Audley Avenue,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
342092,Audley Avenue,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
342092,Audley Avenue,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
342092,Audley Avenue,2024-01-18T01:50:00.000+00:00,transformer,,Temperature,C,9.6
342092,Audley Avenue,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
342092,Audley Avenue,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
342092,Audley Avenue,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
342092,Audley Avenue,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
342092,Audley Avenue,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
342092,Audley Avenue,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
342092,Audley Avenue,2024-01-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
342092,Audley Avenue,2024-01-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
342092,Audley Avenue,2024-01-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
342092,Audley Avenue,2024-01-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.22
342092,Audley Avenue,2024-01-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.76
342092,Audley Avenue,2024-01-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.71
342092,Audley Avenue,2024-01-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
342092,Audley Avenue,2024-01-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
342092,Audley Avenue,2024-01-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
342092,Audley Avenue,2024-01-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
342092,Audley Avenue,2024-01-18T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
342092,Audley Avenue,2024-01-18T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
342092,Audley Avenue,2024-01-18T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
342092,Audley Avenue,2024-01-18T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.99
342092,Audley Avenue,2024-01-18T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.35
342092,Audley Avenue,2024-01-18T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.73
342092,Audley Avenue,2024-01-18T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
342092,Audley Avenue,2024-01-18T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
342092,Audley Avenue,2024-01-18T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
342092,Audley Avenue,2024-01-18T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
342092,Audley Avenue,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
342092,Audley Avenue,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
342092,Audley Avenue,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
342092,Audley Avenue,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.12
342092,Audley Avenue,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.49
342092,Audley Avenue,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.38
342092,Audley Avenue,2024-01-18T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
342092,Audley Avenue,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
342092,Audley Avenue,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
342092,Audley Avenue,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.6
342092,Audley Avenue,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
342092,Audley Avenue,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.25
342092,Audley Avenue,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
342092,Audley Avenue,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.46
342092,Audley Avenue,2024-01-18T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
342092,Audley Avenue,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
342092,Audley Avenue,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
342092,Audley Avenue,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
342092,Audley Avenue,2024-01-18T01:40:00.000+00:00,transformer,,Temperature,C,9.7
342092,Audley Avenue,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
342092,Audley Avenue,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
342092,Audley Avenue,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
342092,Audley Avenue,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
342092,Audley Avenue,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
342092,Audley Avenue,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
342092,Audley Avenue,2024-01-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
342092,Audley Avenue,2024-01-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
342092,Audley Avenue,2024-01-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
342092,Audley Avenue,2024-01-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.36
342092,Audley Avenue,2024-01-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.87
342092,Audley Avenue,2024-01-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.56
342092,Audley Avenue,2024-01-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
342092,Audley Avenue,2024-01-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
342092,Audley Avenue,2024-01-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
342092,Audley Avenue,2024-01-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
342092,Audley Avenue,2024-01-18T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
342092,Audley Avenue,2024-01-18T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
342092,Audley Avenue,2024-01-18T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
342092,Audley Avenue,2024-01-18T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.9
342092,Audley Avenue,2024-01-18T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.24
342092,Audley Avenue,2024-01-18T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.69
342092,Audley Avenue,2024-01-18T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
342092,Audley Avenue,2024-01-18T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
342092,Audley Avenue,2024-01-18T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
342092,Audley Avenue,2024-01-18T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
342092,Audley Avenue,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.63
342092,Audley Avenue,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
342092,Audley Avenue,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
342092,Audley Avenue,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.47
342092,Audley Avenue,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.1
342092,Audley Avenue,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.16
342092,Audley Avenue,2024-01-18T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
342092,Audley Avenue,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
342092,Audley Avenue,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
342092,Audley Avenue,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.4
342092,Audley Avenue,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
342092,Audley Avenue,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.22
342092,Audley Avenue,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
342092,Audley Avenue,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
342092,Audley Avenue,2024-01-18T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
342092,Audley Avenue,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
342092,Audley Avenue,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
342092,Audley Avenue,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
342092,Audley Avenue,2024-01-18T01:30:00.000+00:00,transformer,,Temperature,C,9.7
342092,Audley Avenue,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
342092,Audley Avenue,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
342092,Audley Avenue,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
342092,Audley Avenue,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
342092,Audley Avenue,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
342092,Audley Avenue,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
342092,Audley Avenue,2024-01-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
342092,Audley Avenue,2024-01-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
342092,Audley Avenue,2024-01-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
342092,Audley Avenue,2024-01-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.6
342092,Audley Avenue,2024-01-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.37
342092,Audley Avenue,2024-01-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.28
342092,Audley Avenue,2024-01-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
342092,Audley Avenue,2024-01-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
342092,Audley Avenue,2024-01-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
342092,Audley Avenue,2024-01-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
342092,Audley Avenue,2024-01-18T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
342092,Audley Avenue,2024-01-18T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
342092,Audley Avenue,2024-01-18T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
342092,Audley Avenue,2024-01-18T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.65
342092,Audley Avenue,2024-01-18T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
342092,Audley Avenue,2024-01-18T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.94
342092,Audley Avenue,2024-01-18T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
342092,Audley Avenue,2024-01-18T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
342092,Audley Avenue,2024-01-18T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
342092,Audley Avenue,2024-01-18T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
342092,Audley Avenue,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
342092,Audley Avenue,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
342092,Audley Avenue,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
342092,Audley Avenue,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.67
342092,Audley Avenue,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.12
342092,Audley Avenue,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.76
342092,Audley Avenue,2024-01-18T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
342092,Audley Avenue,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
342092,Audley Avenue,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
342092,Audley Avenue,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.0
342092,Audley Avenue,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
342092,Audley Avenue,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.23
342092,Audley Avenue,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
342092,Audley Avenue,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.48
342092,Audley Avenue,2024-01-18T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
342092,Audley Avenue,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
342092,Audley Avenue,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
342092,Audley Avenue,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
342092,Audley Avenue,2024-01-18T01:20:00.000+00:00,transformer,,Temperature,C,9.7
342092,Audley Avenue,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
342092,Audley Avenue,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
342092,Audley Avenue,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
342092,Audley Avenue,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
342092,Audley Avenue,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
342092,Audley Avenue,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
342092,Audley Avenue,2024-01-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
342092,Audley Avenue,2024-01-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
342092,Audley Avenue,2024-01-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
342092,Audley Avenue,2024-01-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.55
342092,Audley Avenue,2024-01-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.15
342092,Audley Avenue,2024-01-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.18
342092,Audley Avenue,2024-01-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
342092,Audley Avenue,2024-01-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
342092,Audley Avenue,2024-01-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
342092,Audley Avenue,2024-01-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
342092,Audley Avenue,2024-01-18T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
