Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
342092,Audley Avenue,2024-01-18T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
342092,Audley Avenue,2024-01-18T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
342092,Audley Avenue,2024-01-18T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.8
342092,Audley Avenue,2024-01-18T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.09
342092,Audley Avenue,2024-01-18T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.93
342092,Audley Avenue,2024-01-18T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
342092,Audley Avenue,2024-01-18T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.7
342092,Audley Avenue,2024-01-18T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
342092,Audley Avenue,2024-01-18T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
342092,Audley Avenue,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.2
342092,Audley Avenue,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
342092,Audley Avenue,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.35
342092,Audley Avenue,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.01
342092,Audley Avenue,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.12
342092,Audley Avenue,2024-01-18T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
342092,Audley Avenue,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
342092,Audley Avenue,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
342092,Audley Avenue,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.7
342092,Audley Avenue,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
342092,Audley Avenue,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
342092,Audley Avenue,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.25
342092,Audley Avenue,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
342092,Audley Avenue,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.57
342092,Audley Avenue,2024-01-18T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
342092,Audley Avenue,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
342092,Audley Avenue,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
342092,Audley Avenue,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
342092,Audley Avenue,2024-01-18T01:10:00.000+00:00,transformer,,Temperature,C,9.8
342092,Audley Avenue,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
342092,Audley Avenue,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
342092,Audley Avenue,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
342092,Audley Avenue,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
342092,Audley Avenue,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
342092,Audley Avenue,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
342092,Audley Avenue,2024-01-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
342092,Audley Avenue,2024-01-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
342092,Audley Avenue,2024-01-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
342092,Audley Avenue,2024-01-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.4
342092,Audley Avenue,2024-01-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.13
342092,Audley Avenue,2024-01-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.63
342092,Audley Avenue,2024-01-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,31.1
342092,Audley Avenue,2024-01-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
342092,Audley Avenue,2024-01-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
342092,Audley Avenue,2024-01-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
342092,Audley Avenue,2024-01-18T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
342092,Audley Avenue,2024-01-18T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
342092,Audley Avenue,2024-01-18T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
342092,Audley Avenue,2024-01-18T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.69
342092,Audley Avenue,2024-01-18T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.34
342092,Audley Avenue,2024-01-18T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.01
342092,Audley Avenue,2024-01-18T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
342092,Audley Avenue,2024-01-18T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
342092,Audley Avenue,2024-01-18T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
342092,Audley Avenue,2024-01-18T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
342092,Audley Avenue,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
342092,Audley Avenue,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
342092,Audley Avenue,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
342092,Audley Avenue,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.56
342092,Audley Avenue,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.59
342092,Audley Avenue,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.59
342092,Audley Avenue,2024-01-18T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
342092,Audley Avenue,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
342092,Audley Avenue,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
342092,Audley Avenue,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.8
342092,Audley Avenue,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
342092,Audley Avenue,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.15
342092,Audley Avenue,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
342092,Audley Avenue,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.44
342092,Audley Avenue,2024-01-18T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
342092,Audley Avenue,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
342092,Audley Avenue,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
342092,Audley Avenue,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
342092,Audley Avenue,2024-01-18T01:00:00.000+00:00,transformer,,Temperature,C,9.7
342092,Audley Avenue,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
342092,Audley Avenue,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
342092,Audley Avenue,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
342092,Audley Avenue,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
342092,Audley Avenue,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
342092,Audley Avenue,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
342092,Audley Avenue,2024-01-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
342092,Audley Avenue,2024-01-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
342092,Audley Avenue,2024-01-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
342092,Audley Avenue,2024-01-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.4
342092,Audley Avenue,2024-01-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.97
342092,Audley Avenue,2024-01-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.03
342092,Audley Avenue,2024-01-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
342092,Audley Avenue,2024-01-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
342092,Audley Avenue,2024-01-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
342092,Audley Avenue,2024-01-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
342092,Audley Avenue,2024-01-18T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
342092,Audley Avenue,2024-01-18T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
342092,Audley Avenue,2024-01-18T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
342092,Audley Avenue,2024-01-18T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.26
342092,Audley Avenue,2024-01-18T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.33
342092,Audley Avenue,2024-01-18T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.88
342092,Audley Avenue,2024-01-18T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
342092,Audley Avenue,2024-01-18T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
342092,Audley Avenue,2024-01-18T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
342092,Audley Avenue,2024-01-18T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
342092,Audley Avenue,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
342092,Audley Avenue,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
342092,Audley Avenue,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
342092,Audley Avenue,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.4
342092,Audley Avenue,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.27
342092,Audley Avenue,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.81
342092,Audley Avenue,2024-01-18T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
342092,Audley Avenue,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
342092,Audley Avenue,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
342092,Audley Avenue,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.8
342092,Audley Avenue,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
342092,Audley Avenue,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
342092,Audley Avenue,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
342092,Audley Avenue,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.3
342092,Audley Avenue,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
342092,Audley Avenue,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
342092,Audley Avenue,2024-01-18T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
342092,Audley Avenue,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
342092,Audley Avenue,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
342092,Audley Avenue,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
342092,Audley Avenue,2024-01-18T00:50:00.000+00:00,transformer,,Temperature,C,9.8
342092,Audley Avenue,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
342092,Audley Avenue,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
342092,Audley Avenue,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
342092,Audley Avenue,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
342092,Audley Avenue,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
342092,Audley Avenue,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
342092,Audley Avenue,2024-01-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
342092,Audley Avenue,2024-01-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
342092,Audley Avenue,2024-01-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
342092,Audley Avenue,2024-01-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.95
342092,Audley Avenue,2024-01-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.64
342092,Audley Avenue,2024-01-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.28
342092,Audley Avenue,2024-01-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
342092,Audley Avenue,2024-01-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
342092,Audley Avenue,2024-01-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
342092,Audley Avenue,2024-01-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
342092,Audley Avenue,2024-01-18T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
342092,Audley Avenue,2024-01-18T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
342092,Audley Avenue,2024-01-18T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
342092,Audley Avenue,2024-01-18T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.74
342092,Audley Avenue,2024-01-18T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.35
342092,Audley Avenue,2024-01-18T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.93
342092,Audley Avenue,2024-01-18T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
342092,Audley Avenue,2024-01-18T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
342092,Audley Avenue,2024-01-18T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
342092,Audley Avenue,2024-01-18T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
342092,Audley Avenue,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
342092,Audley Avenue,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
342092,Audley Avenue,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
342092,Audley Avenue,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.38
342092,Audley Avenue,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.23
342092,Audley Avenue,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.72
342092,Audley Avenue,2024-01-18T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
342092,Audley Avenue,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
342092,Audley Avenue,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
342092,Audley Avenue,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.5
342092,Audley Avenue,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
342092,Audley Avenue,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
342092,Audley Avenue,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.2
342092,Audley Avenue,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
342092,Audley Avenue,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.62
342092,Audley Avenue,2024-01-18T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
342092,Audley Avenue,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
342092,Audley Avenue,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
342092,Audley Avenue,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
342092,Audley Avenue,2024-01-18T00:40:00.000+00:00,transformer,,Temperature,C,9.9
342092,Audley Avenue,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
342092,Audley Avenue,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
342092,Audley Avenue,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
342092,Audley Avenue,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
342092,Audley Avenue,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
342092,Audley Avenue,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
342092,Audley Avenue,2024-01-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
342092,Audley Avenue,2024-01-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
342092,Audley Avenue,2024-01-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
342092,Audley Avenue,2024-01-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.32
342092,Audley Avenue,2024-01-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.6
342092,Audley Avenue,2024-01-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.27
342092,Audley Avenue,2024-01-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
342092,Audley Avenue,2024-01-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
342092,Audley Avenue,2024-01-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
342092,Audley Avenue,2024-01-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
342092,Audley Avenue,2024-01-18T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
342092,Audley Avenue,2024-01-18T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
342092,Audley Avenue,2024-01-18T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
342092,Audley Avenue,2024-01-18T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.86
342092,Audley Avenue,2024-01-18T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.65
342092,Audley Avenue,2024-01-18T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.7
342092,Audley Avenue,2024-01-18T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
342092,Audley Avenue,2024-01-18T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
342092,Audley Avenue,2024-01-18T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
342092,Audley Avenue,2024-01-18T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
342092,Audley Avenue,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
342092,Audley Avenue,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
342092,Audley Avenue,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
342092,Audley Avenue,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.53
342092,Audley Avenue,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.96
342092,Audley Avenue,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.52
342092,Audley Avenue,2024-01-18T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
342092,Audley Avenue,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
342092,Audley Avenue,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
342092,Audley Avenue,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.6
342092,Audley Avenue,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
342092,Audley Avenue,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
342092,Audley Avenue,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
342092,Audley Avenue,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.12
342092,Audley Avenue,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
342092,Audley Avenue,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.66
342092,Audley Avenue,2024-01-18T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
342092,Audley Avenue,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
342092,Audley Avenue,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
342092,Audley Avenue,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
342092,Audley Avenue,2024-01-18T00:30:00.000+00:00,transformer,,Temperature,C,10.2
342092,Audley Avenue,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
342092,Audley Avenue,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
342092,Audley Avenue,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
342092,Audley Avenue,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
342092,Audley Avenue,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
342092,Audley Avenue,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
342092,Audley Avenue,2024-01-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
342092,Audley Avenue,2024-01-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
342092,Audley Avenue,2024-01-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
342092,Audley Avenue,2024-01-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.52
342092,Audley Avenue,2024-01-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.67
342092,Audley Avenue,2024-01-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.89
342092,Audley Avenue,2024-01-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
342092,Audley Avenue,2024-01-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
342092,Audley Avenue,2024-01-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
342092,Audley Avenue,2024-01-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
342092,Audley Avenue,2024-01-18T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
342092,Audley Avenue,2024-01-18T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
342092,Audley Avenue,2024-01-18T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
342092,Audley Avenue,2024-01-18T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.34
342092,Audley Avenue,2024-01-18T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.44
342092,Audley Avenue,2024-01-18T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.76
342092,Audley Avenue,2024-01-18T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
342092,Audley Avenue,2024-01-18T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
342092,Audley Avenue,2024-01-18T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
342092,Audley Avenue,2024-01-18T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
342092,Audley Avenue,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
342092,Audley Avenue,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
342092,Audley Avenue,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
342092,Audley Avenue,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.6
342092,Audley Avenue,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.93
342092,Audley Avenue,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.12
342092,Audley Avenue,2024-01-18T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
342092,Audley Avenue,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
342092,Audley Avenue,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
342092,Audley Avenue,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.7
342092,Audley Avenue,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
342092,Audley Avenue,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
342092,Audley Avenue,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.13
342092,Audley Avenue,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
342092,Audley Avenue,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.36
342092,Audley Avenue,2024-01-18T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
342092,Audley Avenue,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
342092,Audley Avenue,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
342092,Audley Avenue,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
342092,Audley Avenue,2024-01-18T00:20:00.000+00:00,transformer,,Temperature,C,10.5
342092,Audley Avenue,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
342092,Audley Avenue,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
342092,Audley Avenue,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
342092,Audley Avenue,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
342092,Audley Avenue,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
342092,Audley Avenue,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
342092,Audley Avenue,2024-01-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
342092,Audley Avenue,2024-01-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
342092,Audley Avenue,2024-01-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
342092,Audley Avenue,2024-01-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.08
342092,Audley Avenue,2024-01-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.41
342092,Audley Avenue,2024-01-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.25
342092,Audley Avenue,2024-01-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
342092,Audley Avenue,2024-01-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
342092,Audley Avenue,2024-01-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
342092,Audley Avenue,2024-01-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
342092,Audley Avenue,2024-01-18T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
342092,Audley Avenue,2024-01-18T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
342092,Audley Avenue,2024-01-18T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
342092,Audley Avenue,2024-01-18T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.85
342092,Audley Avenue,2024-01-18T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.69
342092,Audley Avenue,2024-01-18T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.73
342092,Audley Avenue,2024-01-18T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
342092,Audley Avenue,2024-01-18T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.1
342092,Audley Avenue,2024-01-18T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
342092,Audley Avenue,2024-01-18T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
342092,Audley Avenue,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
342092,Audley Avenue,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
342092,Audley Avenue,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
342092,Audley Avenue,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.77
342092,Audley Avenue,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.85
342092,Audley Avenue,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.89
342092,Audley Avenue,2024-01-18T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
342092,Audley Avenue,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
342092,Audley Avenue,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
342092,Audley Avenue,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.5
342092,Audley Avenue,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
342092,Audley Avenue,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
342092,Audley Avenue,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
342092,Audley Avenue,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.09
342092,Audley Avenue,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
342092,Audley Avenue,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.44
342092,Audley Avenue,2024-01-18T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
342092,Audley Avenue,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
342092,Audley Avenue,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
342092,Audley Avenue,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
342092,Audley Avenue,2024-01-18T00:10:00.000+00:00,transformer,,Temperature,C,10.7
342092,Audley Avenue,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
342092,Audley Avenue,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
342092,Audley Avenue,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
342092,Audley Avenue,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
342092,Audley Avenue,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
342092,Audley Avenue,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
342092,Audley Avenue,2024-01-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
342092,Audley Avenue,2024-01-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
342092,Audley Avenue,2024-01-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
342092,Audley Avenue,2024-01-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.71
342092,Audley Avenue,2024-01-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.58
342092,Audley Avenue,2024-01-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.07
342092,Audley Avenue,2024-01-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
342092,Audley Avenue,2024-01-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
342092,Audley Avenue,2024-01-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
342092,Audley Avenue,2024-01-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
342092,Audley Avenue,2024-01-18T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
342092,Audley Avenue,2024-01-18T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
342092,Audley Avenue,2024-01-18T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
342092,Audley Avenue,2024-01-18T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.48
342092,Audley Avenue,2024-01-18T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.83
342092,Audley Avenue,2024-01-18T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.03
342092,Audley Avenue,2024-01-18T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
342092,Audley Avenue,2024-01-18T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
342092,Audley Avenue,2024-01-18T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
342092,Audley Avenue,2024-01-18T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
342092,Audley Avenue,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
342092,Audley Avenue,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
342092,Audley Avenue,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
342092,Audley Avenue,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.97
342092,Audley Avenue,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.53
342092,Audley Avenue,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.5
342092,Audley Avenue,2024-01-18T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
342092,Audley Avenue,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
342092,Audley Avenue,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
342092,Audley Avenue,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.0
342092,Audley Avenue,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
342092,Audley Avenue,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
342092,Audley Avenue,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
342092,Audley Avenue,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.23
342092,Audley Avenue,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
342092,Audley Avenue,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.42
342092,Audley Avenue,2024-01-18T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
342092,Audley Avenue,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
342092,Audley Avenue,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
342092,Audley Avenue,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
342092,Audley Avenue,2024-01-18T00:00:00.000+00:00,transformer,,Temperature,C,10.7
342092,Audley Avenue,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
342092,Audley Avenue,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
342092,Audley Avenue,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
342092,Audley Avenue,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
342092,Audley Avenue,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
342092,Audley Avenue,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
342092,Audley Avenue,2024-01-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
342092,Audley Avenue,2024-01-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
342092,Audley Avenue,2024-01-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
342092,Audley Avenue,2024-01-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.69
342092,Audley Avenue,2024-01-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.4
342092,Audley Avenue,2024-01-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.96
342092,Audley Avenue,2024-01-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
342092,Audley Avenue,2024-01-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
342092,Audley Avenue,2024-01-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
342092,Audley Avenue,2024-01-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
342092,Audley Avenue,2024-01-19T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
342092,Audley Avenue,2024-01-19T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
342092,Audley Avenue,2024-01-19T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
342092,Audley Avenue,2024-01-19T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.67
342092,Audley Avenue,2024-01-19T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.72
342092,Audley Avenue,2024-01-19T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.22
342092,Audley Avenue,2024-01-19T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
342092,Audley Avenue,2024-01-19T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.2
342092,Audley Avenue,2024-01-19T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
342092,Audley Avenue,2024-01-19T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
342092,Audley Avenue,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
342092,Audley Avenue,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
342092,Audley Avenue,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
342092,Audley Avenue,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.04
342092,Audley Avenue,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.06
342092,Audley Avenue,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.66
342092,Audley Avenue,2024-01-19T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
342092,Audley Avenue,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
342092,Audley Avenue,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
342092,Audley Avenue,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.4
342092,Audley Avenue,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
342092,Audley Avenue,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
342092,Audley Avenue,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
342092,Audley Avenue,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.26
342092,Audley Avenue,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
342092,Audley Avenue,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.18
342092,Audley Avenue,2024-01-19T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
342092,Audley Avenue,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
342092,Audley Avenue,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
342092,Audley Avenue,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
342092,Audley Avenue,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,16.2
342092,Audley Avenue,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
342092,Audley Avenue,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
342092,Audley Avenue,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
342092,Audley Avenue,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
342092,Audley Avenue,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
342092,Audley Avenue,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
342092,Audley Avenue,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
342092,Audley Avenue,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
342092,Audley Avenue,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
342092,Audley Avenue,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.97
342092,Audley Avenue,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.8
342092,Audley Avenue,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.06
342092,Audley Avenue,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
342092,Audley Avenue,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
342092,Audley Avenue,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
342092,Audley Avenue,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
342092,Audley Avenue,2024-01-19T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
342092,Audley Avenue,2024-01-19T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
342092,Audley Avenue,2024-01-19T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
342092,Audley Avenue,2024-01-19T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.71
342092,Audley Avenue,2024-01-19T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.41
342092,Audley Avenue,2024-01-19T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.59
342092,Audley Avenue,2024-01-19T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
342092,Audley Avenue,2024-01-19T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.5
342092,Audley Avenue,2024-01-19T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
342092,Audley Avenue,2024-01-19T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
342092,Audley Avenue,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
342092,Audley Avenue,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
342092,Audley Avenue,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
342092,Audley Avenue,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.16
342092,Audley Avenue,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.28
342092,Audley Avenue,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.64
342092,Audley Avenue,2024-01-19T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
342092,Audley Avenue,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
342092,Audley Avenue,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
342092,Audley Avenue,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.5
342092,Audley Avenue,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
342092,Audley Avenue,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
342092,Audley Avenue,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
342092,Audley Avenue,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.13
342092,Audley Avenue,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
342092,Audley Avenue,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.13
342092,Audley Avenue,2024-01-19T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
342092,Audley Avenue,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
342092,Audley Avenue,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
342092,Audley Avenue,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
342092,Audley Avenue,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,16.4
342092,Audley Avenue,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
342092,Audley Avenue,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
342092,Audley Avenue,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
342092,Audley Avenue,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
342092,Audley Avenue,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
342092,Audley Avenue,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
342092,Audley Avenue,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
342092,Audley Avenue,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
342092,Audley Avenue,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
342092,Audley Avenue,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
342092,Audley Avenue,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.69
342092,Audley Avenue,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.36
342092,Audley Avenue,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
342092,Audley Avenue,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
342092,Audley Avenue,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
342092,Audley Avenue,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
342092,Audley Avenue,2024-01-19T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
342092,Audley Avenue,2024-01-19T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
342092,Audley Avenue,2024-01-19T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
342092,Audley Avenue,2024-01-19T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.96
342092,Audley Avenue,2024-01-19T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.45
342092,Audley Avenue,2024-01-19T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.98
342092,Audley Avenue,2024-01-19T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
342092,Audley Avenue,2024-01-19T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.3
342092,Audley Avenue,2024-01-19T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
342092,Audley Avenue,2024-01-19T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
342092,Audley Avenue,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
342092,Audley Avenue,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
342092,Audley Avenue,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
342092,Audley Avenue,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.79
342092,Audley Avenue,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.17
342092,Audley Avenue,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.14
342092,Audley Avenue,2024-01-19T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
342092,Audley Avenue,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
342092,Audley Avenue,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
342092,Audley Avenue,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.9
342092,Audley Avenue,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
342092,Audley Avenue,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
342092,Audley Avenue,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.35
342092,Audley Avenue,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
342092,Audley Avenue,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.43
342092,Audley Avenue,2024-01-19T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
342092,Audley Avenue,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
342092,Audley Avenue,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
342092,Audley Avenue,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
342092,Audley Avenue,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,16.6
342092,Audley Avenue,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
342092,Audley Avenue,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
342092,Audley Avenue,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
342092,Audley Avenue,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
342092,Audley Avenue,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
342092,Audley Avenue,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
342092,Audley Avenue,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
342092,Audley Avenue,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
342092,Audley Avenue,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
342092,Audley Avenue,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.09
342092,Audley Avenue,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.63
342092,Audley Avenue,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.55
342092,Audley Avenue,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
342092,Audley Avenue,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
342092,Audley Avenue,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
342092,Audley Avenue,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
342092,Audley Avenue,2024-01-19T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
342092,Audley Avenue,2024-01-19T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
342092,Audley Avenue,2024-01-19T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
342092,Audley Avenue,2024-01-19T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.56
342092,Audley Avenue,2024-01-19T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.64
342092,Audley Avenue,2024-01-19T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.05
342092,Audley Avenue,2024-01-19T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
342092,Audley Avenue,2024-01-19T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.9
342092,Audley Avenue,2024-01-19T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
342092,Audley Avenue,2024-01-19T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
342092,Audley Avenue,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
342092,Audley Avenue,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
342092,Audley Avenue,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
342092,Audley Avenue,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.75
342092,Audley Avenue,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.31
342092,Audley Avenue,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.07
342092,Audley Avenue,2024-01-19T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
342092,Audley Avenue,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
342092,Audley Avenue,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
342092,Audley Avenue,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.4
342092,Audley Avenue,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
342092,Audley Avenue,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
342092,Audley Avenue,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
342092,Audley Avenue,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.48
342092,Audley Avenue,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
342092,Audley Avenue,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.56
342092,Audley Avenue,2024-01-19T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
342092,Audley Avenue,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
342092,Audley Avenue,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
342092,Audley Avenue,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
342092,Audley Avenue,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,16.7
342092,Audley Avenue,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
342092,Audley Avenue,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
342092,Audley Avenue,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
342092,Audley Avenue,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
342092,Audley Avenue,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
342092,Audley Avenue,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
