Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
342092,Audley Avenue,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
342092,Audley Avenue,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
342092,Audley Avenue,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
342092,Audley Avenue,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.79
342092,Audley Avenue,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.95
342092,Audley Avenue,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.68
342092,Audley Avenue,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
342092,Audley Avenue,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
342092,Audley Avenue,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
342092,Audley Avenue,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
342092,Audley Avenue,2024-01-19T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
342092,Audley Avenue,2024-01-19T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
342092,Audley Avenue,2024-01-19T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
342092,Audley Avenue,2024-01-19T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.52
342092,Audley Avenue,2024-01-19T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.86
342092,Audley Avenue,2024-01-19T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.96
342092,Audley Avenue,2024-01-19T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
342092,Audley Avenue,2024-01-19T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
342092,Audley Avenue,2024-01-19T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
342092,Audley Avenue,2024-01-19T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
342092,Audley Avenue,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.33
342092,Audley Avenue,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
342092,Audley Avenue,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
342092,Audley Avenue,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.56
342092,Audley Avenue,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.32
342092,Audley Avenue,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.33
342092,Audley Avenue,2024-01-19T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
342092,Audley Avenue,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.1
342092,Audley Avenue,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
342092,Audley Avenue,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.9
342092,Audley Avenue,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
342092,Audley Avenue,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
342092,Audley Avenue,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.4
342092,Audley Avenue,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
342092,Audley Avenue,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.85
342092,Audley Avenue,2024-01-19T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
342092,Audley Avenue,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
342092,Audley Avenue,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
342092,Audley Avenue,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
342092,Audley Avenue,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,16.8
342092,Audley Avenue,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
342092,Audley Avenue,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
342092,Audley Avenue,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
342092,Audley Avenue,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
342092,Audley Avenue,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
342092,Audley Avenue,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
342092,Audley Avenue,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
342092,Audley Avenue,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
342092,Audley Avenue,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
342092,Audley Avenue,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.48
342092,Audley Avenue,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.18
342092,Audley Avenue,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.15
342092,Audley Avenue,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
342092,Audley Avenue,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
342092,Audley Avenue,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
342092,Audley Avenue,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
342092,Audley Avenue,2024-01-19T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
342092,Audley Avenue,2024-01-19T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
342092,Audley Avenue,2024-01-19T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
342092,Audley Avenue,2024-01-19T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.75
342092,Audley Avenue,2024-01-19T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.35
342092,Audley Avenue,2024-01-19T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.48
342092,Audley Avenue,2024-01-19T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
342092,Audley Avenue,2024-01-19T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.7
342092,Audley Avenue,2024-01-19T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
342092,Audley Avenue,2024-01-19T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
342092,Audley Avenue,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
342092,Audley Avenue,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
342092,Audley Avenue,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
342092,Audley Avenue,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.4
342092,Audley Avenue,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.67
342092,Audley Avenue,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.21
342092,Audley Avenue,2024-01-19T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
342092,Audley Avenue,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
342092,Audley Avenue,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
342092,Audley Avenue,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.8
342092,Audley Avenue,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
342092,Audley Avenue,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
342092,Audley Avenue,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
342092,Audley Avenue,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.57
342092,Audley Avenue,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
342092,Audley Avenue,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.64
342092,Audley Avenue,2024-01-19T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
342092,Audley Avenue,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
342092,Audley Avenue,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
342092,Audley Avenue,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
342092,Audley Avenue,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,16.9
342092,Audley Avenue,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
342092,Audley Avenue,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
342092,Audley Avenue,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
342092,Audley Avenue,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
342092,Audley Avenue,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
342092,Audley Avenue,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
342092,Audley Avenue,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
342092,Audley Avenue,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
342092,Audley Avenue,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
342092,Audley Avenue,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.73
342092,Audley Avenue,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.02
342092,Audley Avenue,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.33
342092,Audley Avenue,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
342092,Audley Avenue,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
342092,Audley Avenue,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
342092,Audley Avenue,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
342092,Audley Avenue,2024-01-19T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
342092,Audley Avenue,2024-01-19T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
342092,Audley Avenue,2024-01-19T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
342092,Audley Avenue,2024-01-19T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.55
342092,Audley Avenue,2024-01-19T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.42
342092,Audley Avenue,2024-01-19T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.44
342092,Audley Avenue,2024-01-19T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
342092,Audley Avenue,2024-01-19T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.3
342092,Audley Avenue,2024-01-19T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
342092,Audley Avenue,2024-01-19T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.3
342092,Audley Avenue,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
342092,Audley Avenue,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
342092,Audley Avenue,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
342092,Audley Avenue,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.52
342092,Audley Avenue,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.97
342092,Audley Avenue,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.69
342092,Audley Avenue,2024-01-19T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.5
342092,Audley Avenue,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.1
342092,Audley Avenue,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.1
342092,Audley Avenue,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.0
342092,Audley Avenue,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
342092,Audley Avenue,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
342092,Audley Avenue,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
342092,Audley Avenue,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.48
342092,Audley Avenue,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
342092,Audley Avenue,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.81
342092,Audley Avenue,2024-01-19T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
342092,Audley Avenue,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
342092,Audley Avenue,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
342092,Audley Avenue,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
342092,Audley Avenue,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,17.0
342092,Audley Avenue,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
342092,Audley Avenue,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
342092,Audley Avenue,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
342092,Audley Avenue,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
342092,Audley Avenue,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
342092,Audley Avenue,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
342092,Audley Avenue,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
342092,Audley Avenue,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
342092,Audley Avenue,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
342092,Audley Avenue,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,28.55
342092,Audley Avenue,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.42
342092,Audley Avenue,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,30.94
342092,Audley Avenue,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
342092,Audley Avenue,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
342092,Audley Avenue,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
342092,Audley Avenue,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
342092,Audley Avenue,2024-01-19T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
342092,Audley Avenue,2024-01-19T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
342092,Audley Avenue,2024-01-19T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
342092,Audley Avenue,2024-01-19T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.22
342092,Audley Avenue,2024-01-19T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.51
342092,Audley Avenue,2024-01-19T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.25
342092,Audley Avenue,2024-01-19T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
342092,Audley Avenue,2024-01-19T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.9
342092,Audley Avenue,2024-01-19T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
342092,Audley Avenue,2024-01-19T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.9
342092,Audley Avenue,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
342092,Audley Avenue,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
342092,Audley Avenue,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
342092,Audley Avenue,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.81
342092,Audley Avenue,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.32
342092,Audley Avenue,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.97
342092,Audley Avenue,2024-01-19T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.3
342092,Audley Avenue,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.8
342092,Audley Avenue,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
342092,Audley Avenue,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.3
342092,Audley Avenue,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
342092,Audley Avenue,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
342092,Audley Avenue,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
342092,Audley Avenue,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.5
342092,Audley Avenue,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
342092,Audley Avenue,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.33
342092,Audley Avenue,2024-01-19T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
342092,Audley Avenue,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
342092,Audley Avenue,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
342092,Audley Avenue,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.0
342092,Audley Avenue,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,17.1
342092,Audley Avenue,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
342092,Audley Avenue,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
342092,Audley Avenue,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
342092,Audley Avenue,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
342092,Audley Avenue,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
342092,Audley Avenue,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
342092,Audley Avenue,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
342092,Audley Avenue,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
342092,Audley Avenue,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
342092,Audley Avenue,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.53
342092,Audley Avenue,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.8
342092,Audley Avenue,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,37.54
342092,Audley Avenue,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,88.0
342092,Audley Avenue,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
342092,Audley Avenue,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
342092,Audley Avenue,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
342092,Audley Avenue,2024-01-19T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
342092,Audley Avenue,2024-01-19T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
342092,Audley Avenue,2024-01-19T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
342092,Audley Avenue,2024-01-19T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.23
342092,Audley Avenue,2024-01-19T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.18
342092,Audley Avenue,2024-01-19T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.9
342092,Audley Avenue,2024-01-19T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
342092,Audley Avenue,2024-01-19T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.8
342092,Audley Avenue,2024-01-19T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
342092,Audley Avenue,2024-01-19T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
342092,Audley Avenue,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
342092,Audley Avenue,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
342092,Audley Avenue,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
342092,Audley Avenue,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.58
342092,Audley Avenue,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.12
342092,Audley Avenue,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,27.0
342092,Audley Avenue,2024-01-19T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,66.3
342092,Audley Avenue,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.9
342092,Audley Avenue,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
342092,Audley Avenue,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.7
342092,Audley Avenue,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
342092,Audley Avenue,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
342092,Audley Avenue,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
342092,Audley Avenue,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.51
342092,Audley Avenue,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
342092,Audley Avenue,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.98
342092,Audley Avenue,2024-01-19T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
342092,Audley Avenue,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
342092,Audley Avenue,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
342092,Audley Avenue,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.5
342092,Audley Avenue,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,17.3
342092,Audley Avenue,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
342092,Audley Avenue,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
342092,Audley Avenue,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
342092,Audley Avenue,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
342092,Audley Avenue,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
342092,Audley Avenue,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
342092,Audley Avenue,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
342092,Audley Avenue,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
342092,Audley Avenue,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
342092,Audley Avenue,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.32
342092,Audley Avenue,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.24
342092,Audley Avenue,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,40.88
342092,Audley Avenue,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,99.1
342092,Audley Avenue,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
342092,Audley Avenue,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
342092,Audley Avenue,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
342092,Audley Avenue,2024-01-19T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
342092,Audley Avenue,2024-01-19T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
342092,Audley Avenue,2024-01-19T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
342092,Audley Avenue,2024-01-19T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.33
342092,Audley Avenue,2024-01-19T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.47
342092,Audley Avenue,2024-01-19T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.13
342092,Audley Avenue,2024-01-19T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
342092,Audley Avenue,2024-01-19T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.8
342092,Audley Avenue,2024-01-19T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
342092,Audley Avenue,2024-01-19T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.3
342092,Audley Avenue,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.58
342092,Audley Avenue,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
342092,Audley Avenue,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
342092,Audley Avenue,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.09
342092,Audley Avenue,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.56
342092,Audley Avenue,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,38.62
342092,Audley Avenue,2024-01-19T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,102.4
342092,Audley Avenue,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.1
342092,Audley Avenue,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
342092,Audley Avenue,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,158.1
342092,Audley Avenue,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
342092,Audley Avenue,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
342092,Audley Avenue,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
342092,Audley Avenue,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.54
342092,Audley Avenue,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.14
342092,Audley Avenue,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.74
342092,Audley Avenue,2024-01-19T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
342092,Audley Avenue,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
342092,Audley Avenue,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
342092,Audley Avenue,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
342092,Audley Avenue,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,17.4
342092,Audley Avenue,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
342092,Audley Avenue,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
342092,Audley Avenue,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
342092,Audley Avenue,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
342092,Audley Avenue,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
342092,Audley Avenue,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
342092,Audley Avenue,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
342092,Audley Avenue,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
342092,Audley Avenue,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
342092,Audley Avenue,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.96
342092,Audley Avenue,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.89
342092,Audley Avenue,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,47.49
342092,Audley Avenue,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,117.7
342092,Audley Avenue,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
342092,Audley Avenue,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
342092,Audley Avenue,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
342092,Audley Avenue,2024-01-19T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
342092,Audley Avenue,2024-01-19T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
342092,Audley Avenue,2024-01-19T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
342092,Audley Avenue,2024-01-19T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.66
342092,Audley Avenue,2024-01-19T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.46
342092,Audley Avenue,2024-01-19T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.31
342092,Audley Avenue,2024-01-19T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
342092,Audley Avenue,2024-01-19T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.1
342092,Audley Avenue,2024-01-19T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
342092,Audley Avenue,2024-01-19T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.2
342092,Audley Avenue,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.46
342092,Audley Avenue,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
342092,Audley Avenue,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
342092,Audley Avenue,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.73
342092,Audley Avenue,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.47
342092,Audley Avenue,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,29.88
342092,Audley Avenue,2024-01-19T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,69.5
342092,Audley Avenue,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.2
342092,Audley Avenue,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.3
342092,Audley Avenue,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,123.2
342092,Audley Avenue,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
342092,Audley Avenue,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
342092,Audley Avenue,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
342092,Audley Avenue,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
342092,Audley Avenue,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
342092,Audley Avenue,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.9
342092,Audley Avenue,2024-01-19T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
342092,Audley Avenue,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
342092,Audley Avenue,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
342092,Audley Avenue,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
342092,Audley Avenue,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,17.5
342092,Audley Avenue,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
342092,Audley Avenue,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
342092,Audley Avenue,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
342092,Audley Avenue,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
342092,Audley Avenue,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
342092,Audley Avenue,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
342092,Audley Avenue,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
342092,Audley Avenue,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
342092,Audley Avenue,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
342092,Audley Avenue,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.2
342092,Audley Avenue,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.87
342092,Audley Avenue,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,40.1
342092,Audley Avenue,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,90.2
342092,Audley Avenue,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
342092,Audley Avenue,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
342092,Audley Avenue,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
342092,Audley Avenue,2024-01-19T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
342092,Audley Avenue,2024-01-19T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
342092,Audley Avenue,2024-01-19T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
342092,Audley Avenue,2024-01-19T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.77
342092,Audley Avenue,2024-01-19T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
342092,Audley Avenue,2024-01-19T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.97
342092,Audley Avenue,2024-01-19T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
342092,Audley Avenue,2024-01-19T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.3
342092,Audley Avenue,2024-01-19T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
342092,Audley Avenue,2024-01-19T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.7
342092,Audley Avenue,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
342092,Audley Avenue,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
342092,Audley Avenue,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
342092,Audley Avenue,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.42
342092,Audley Avenue,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.77
342092,Audley Avenue,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,25.67
342092,Audley Avenue,2024-01-19T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,55.8
342092,Audley Avenue,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.9
342092,Audley Avenue,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.7
342092,Audley Avenue,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.4
342092,Audley Avenue,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
342092,Audley Avenue,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
342092,Audley Avenue,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
342092,Audley Avenue,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.55
342092,Audley Avenue,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
342092,Audley Avenue,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.16
342092,Audley Avenue,2024-01-19T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
342092,Audley Avenue,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
342092,Audley Avenue,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
342092,Audley Avenue,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
342092,Audley Avenue,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,17.6
342092,Audley Avenue,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
342092,Audley Avenue,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
342092,Audley Avenue,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
342092,Audley Avenue,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
342092,Audley Avenue,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
342092,Audley Avenue,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
342092,Audley Avenue,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
342092,Audley Avenue,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
342092,Audley Avenue,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
342092,Audley Avenue,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.74
342092,Audley Avenue,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.75
342092,Audley Avenue,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,36.8
342092,Audley Avenue,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,78.3
342092,Audley Avenue,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
342092,Audley Avenue,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
342092,Audley Avenue,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
342092,Audley Avenue,2024-01-19T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
342092,Audley Avenue,2024-01-19T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
342092,Audley Avenue,2024-01-19T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
342092,Audley Avenue,2024-01-19T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.94
342092,Audley Avenue,2024-01-19T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.78
342092,Audley Avenue,2024-01-19T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.4
342092,Audley Avenue,2024-01-19T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
342092,Audley Avenue,2024-01-19T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.2
342092,Audley Avenue,2024-01-19T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
342092,Audley Avenue,2024-01-19T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.1
342092,Audley Avenue,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
342092,Audley Avenue,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
342092,Audley Avenue,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
342092,Audley Avenue,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.84
342092,Audley Avenue,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.02
342092,Audley Avenue,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,26.48
342092,Audley Avenue,2024-01-19T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,55.7
342092,Audley Avenue,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.7
342092,Audley Avenue,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.1
342092,Audley Avenue,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.0
342092,Audley Avenue,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
342092,Audley Avenue,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
342092,Audley Avenue,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.44
342092,Audley Avenue,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.76
342092,Audley Avenue,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
342092,Audley Avenue,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.12
342092,Audley Avenue,2024-01-19T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
342092,Audley Avenue,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
342092,Audley Avenue,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
342092,Audley Avenue,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
342092,Audley Avenue,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,17.7
342092,Audley Avenue,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
342092,Audley Avenue,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
342092,Audley Avenue,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
342092,Audley Avenue,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
342092,Audley Avenue,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
342092,Audley Avenue,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
342092,Audley Avenue,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
342092,Audley Avenue,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
342092,Audley Avenue,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
342092,Audley Avenue,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.55
342092,Audley Avenue,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.79
342092,Audley Avenue,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,36.01
342092,Audley Avenue,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,74.9
342092,Audley Avenue,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
342092,Audley Avenue,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
342092,Audley Avenue,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
342092,Audley Avenue,2024-01-19T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
342092,Audley Avenue,2024-01-19T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
342092,Audley Avenue,2024-01-19T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
342092,Audley Avenue,2024-01-19T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.41
342092,Audley Avenue,2024-01-19T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.46
342092,Audley Avenue,2024-01-19T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.69
342092,Audley Avenue,2024-01-19T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
342092,Audley Avenue,2024-01-19T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.5
342092,Audley Avenue,2024-01-19T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
342092,Audley Avenue,2024-01-19T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.7
342092,Audley Avenue,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
342092,Audley Avenue,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
342092,Audley Avenue,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
342092,Audley Avenue,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.43
342092,Audley Avenue,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.03
342092,Audley Avenue,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,26.16
342092,Audley Avenue,2024-01-19T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.0
342092,Audley Avenue,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.0
342092,Audley Avenue,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
342092,Audley Avenue,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.7
342092,Audley Avenue,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
342092,Audley Avenue,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
342092,Audley Avenue,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
342092,Audley Avenue,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
342092,Audley Avenue,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
342092,Audley Avenue,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.11
342092,Audley Avenue,2024-01-19T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
342092,Audley Avenue,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
342092,Audley Avenue,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
342092,Audley Avenue,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
342092,Audley Avenue,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,17.9
342092,Audley Avenue,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
342092,Audley Avenue,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
342092,Audley Avenue,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
342092,Audley Avenue,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
342092,Audley Avenue,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
342092,Audley Avenue,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
342092,Audley Avenue,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
342092,Audley Avenue,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
342092,Audley Avenue,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
342092,Audley Avenue,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.69
342092,Audley Avenue,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.51
342092,Audley Avenue,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,37.95
342092,Audley Avenue,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
342092,Audley Avenue,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
342092,Audley Avenue,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
342092,Audley Avenue,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
342092,Audley Avenue,2024-01-19T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
342092,Audley Avenue,2024-01-19T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
342092,Audley Avenue,2024-01-19T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
342092,Audley Avenue,2024-01-19T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.17
342092,Audley Avenue,2024-01-19T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.36
342092,Audley Avenue,2024-01-19T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.43
342092,Audley Avenue,2024-01-19T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
342092,Audley Avenue,2024-01-19T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.4
342092,Audley Avenue,2024-01-19T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
342092,Audley Avenue,2024-01-19T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.5
342092,Audley Avenue,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
342092,Audley Avenue,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
342092,Audley Avenue,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
342092,Audley Avenue,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.37
342092,Audley Avenue,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.19
342092,Audley Avenue,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,29.77
342092,Audley Avenue,2024-01-19T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,59.5
342092,Audley Avenue,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.7
342092,Audley Avenue,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.0
342092,Audley Avenue,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,122.3
342092,Audley Avenue,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
342092,Audley Avenue,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
342092,Audley Avenue,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
342092,Audley Avenue,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.75
342092,Audley Avenue,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
342092,Audley Avenue,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.03
342092,Audley Avenue,2024-01-19T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
342092,Audley Avenue,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
342092,Audley Avenue,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
342092,Audley Avenue,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
342092,Audley Avenue,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,18.0
342092,Audley Avenue,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
342092,Audley Avenue,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
342092,Audley Avenue,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
342092,Audley Avenue,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
342092,Audley Avenue,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
342092,Audley Avenue,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
342092,Audley Avenue,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
342092,Audley Avenue,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
342092,Audley Avenue,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
342092,Audley Avenue,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,28.29
342092,Audley Avenue,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.58
342092,Audley Avenue,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,41.23
342092,Audley Avenue,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
342092,Audley Avenue,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
342092,Audley Avenue,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
342092,Audley Avenue,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
342092,Audley Avenue,2024-01-19T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
342092,Audley Avenue,2024-01-19T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
342092,Audley Avenue,2024-01-19T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
342092,Audley Avenue,2024-01-19T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.43
342092,Audley Avenue,2024-01-19T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.91
342092,Audley Avenue,2024-01-19T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.24
342092,Audley Avenue,2024-01-19T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
342092,Audley Avenue,2024-01-19T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
342092,Audley Avenue,2024-01-19T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
342092,Audley Avenue,2024-01-19T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.1
342092,Audley Avenue,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
342092,Audley Avenue,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
342092,Audley Avenue,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
342092,Audley Avenue,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.73
342092,Audley Avenue,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.4
342092,Audley Avenue,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,29.33
342092,Audley Avenue,2024-01-19T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,57.2
342092,Audley Avenue,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.5
342092,Audley Avenue,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.9
342092,Audley Avenue,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,120.1
342092,Audley Avenue,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
342092,Audley Avenue,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
342092,Audley Avenue,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
342092,Audley Avenue,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.8
342092,Audley Avenue,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
