Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
342092,Audley Avenue,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.92
342092,Audley Avenue,2024-01-19T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
342092,Audley Avenue,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
342092,Audley Avenue,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
342092,Audley Avenue,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
342092,Audley Avenue,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,18.1
342092,Audley Avenue,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
342092,Audley Avenue,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
342092,Audley Avenue,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
342092,Audley Avenue,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
342092,Audley Avenue,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
342092,Audley Avenue,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
342092,Audley Avenue,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
342092,Audley Avenue,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
342092,Audley Avenue,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
342092,Audley Avenue,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.95
342092,Audley Avenue,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.32
342092,Audley Avenue,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,41.48
342092,Audley Avenue,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
342092,Audley Avenue,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
342092,Audley Avenue,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
342092,Audley Avenue,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
342092,Audley Avenue,2024-01-19T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
342092,Audley Avenue,2024-01-19T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.42
342092,Audley Avenue,2024-01-19T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
342092,Audley Avenue,2024-01-19T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.25
342092,Audley Avenue,2024-01-19T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.87
342092,Audley Avenue,2024-01-19T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.22
342092,Audley Avenue,2024-01-19T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
342092,Audley Avenue,2024-01-19T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.9
342092,Audley Avenue,2024-01-19T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
342092,Audley Avenue,2024-01-19T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.1
342092,Audley Avenue,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
342092,Audley Avenue,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
342092,Audley Avenue,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
342092,Audley Avenue,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.9
342092,Audley Avenue,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.53
342092,Audley Avenue,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,27.18
342092,Audley Avenue,2024-01-19T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,53.3
342092,Audley Avenue,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.0
342092,Audley Avenue,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.7
342092,Audley Avenue,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.9
342092,Audley Avenue,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
342092,Audley Avenue,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
342092,Audley Avenue,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
342092,Audley Avenue,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.34
342092,Audley Avenue,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
342092,Audley Avenue,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.57
342092,Audley Avenue,2024-01-19T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
342092,Audley Avenue,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
342092,Audley Avenue,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
342092,Audley Avenue,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
342092,Audley Avenue,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,18.1
342092,Audley Avenue,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
342092,Audley Avenue,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
342092,Audley Avenue,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
342092,Audley Avenue,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
342092,Audley Avenue,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
342092,Audley Avenue,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
342092,Audley Avenue,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
342092,Audley Avenue,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
342092,Audley Avenue,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
342092,Audley Avenue,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,29.49
342092,Audley Avenue,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.39
342092,Audley Avenue,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,40.97
342092,Audley Avenue,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,84.5
342092,Audley Avenue,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
342092,Audley Avenue,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
342092,Audley Avenue,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
342092,Audley Avenue,2024-01-19T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
342092,Audley Avenue,2024-01-19T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
342092,Audley Avenue,2024-01-19T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
342092,Audley Avenue,2024-01-19T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.26
342092,Audley Avenue,2024-01-19T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.94
342092,Audley Avenue,2024-01-19T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.67
342092,Audley Avenue,2024-01-19T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
342092,Audley Avenue,2024-01-19T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.5
342092,Audley Avenue,2024-01-19T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
342092,Audley Avenue,2024-01-19T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.6
342092,Audley Avenue,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
342092,Audley Avenue,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
342092,Audley Avenue,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
342092,Audley Avenue,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,22.41
342092,Audley Avenue,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.44
342092,Audley Avenue,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.67
342092,Audley Avenue,2024-01-19T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,56.8
342092,Audley Avenue,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.5
342092,Audley Avenue,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.6
342092,Audley Avenue,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.2
342092,Audley Avenue,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
342092,Audley Avenue,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
342092,Audley Avenue,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
342092,Audley Avenue,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.05
342092,Audley Avenue,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
342092,Audley Avenue,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.59
342092,Audley Avenue,2024-01-19T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
342092,Audley Avenue,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
342092,Audley Avenue,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
342092,Audley Avenue,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
342092,Audley Avenue,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,18.1
342092,Audley Avenue,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
342092,Audley Avenue,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
342092,Audley Avenue,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
342092,Audley Avenue,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
342092,Audley Avenue,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
342092,Audley Avenue,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
342092,Audley Avenue,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
342092,Audley Avenue,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
342092,Audley Avenue,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
342092,Audley Avenue,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,37.72
342092,Audley Avenue,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.37
342092,Audley Avenue,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,41.93
342092,Audley Avenue,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,96.2
342092,Audley Avenue,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
342092,Audley Avenue,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
342092,Audley Avenue,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
342092,Audley Avenue,2024-01-19T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
342092,Audley Avenue,2024-01-19T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.39
342092,Audley Avenue,2024-01-19T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
342092,Audley Avenue,2024-01-19T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.84
342092,Audley Avenue,2024-01-19T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.05
342092,Audley Avenue,2024-01-19T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.88
342092,Audley Avenue,2024-01-19T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,45.9
342092,Audley Avenue,2024-01-19T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.6
342092,Audley Avenue,2024-01-19T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
342092,Audley Avenue,2024-01-19T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.1
342092,Audley Avenue,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
342092,Audley Avenue,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
342092,Audley Avenue,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
342092,Audley Avenue,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.93
342092,Audley Avenue,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.45
342092,Audley Avenue,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,37.5
342092,Audley Avenue,2024-01-19T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,80.6
342092,Audley Avenue,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.5
342092,Audley Avenue,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.9
342092,Audley Avenue,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,152.9
342092,Audley Avenue,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
342092,Audley Avenue,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
342092,Audley Avenue,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
342092,Audley Avenue,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
342092,Audley Avenue,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
342092,Audley Avenue,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.04
342092,Audley Avenue,2024-01-19T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
342092,Audley Avenue,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
342092,Audley Avenue,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
342092,Audley Avenue,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
342092,Audley Avenue,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,18.2
342092,Audley Avenue,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
342092,Audley Avenue,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
342092,Audley Avenue,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
342092,Audley Avenue,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
342092,Audley Avenue,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
342092,Audley Avenue,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
342092,Audley Avenue,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
342092,Audley Avenue,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
342092,Audley Avenue,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
342092,Audley Avenue,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,37.76
342092,Audley Avenue,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.46
342092,Audley Avenue,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,47.43
342092,Audley Avenue,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,103.4
342092,Audley Avenue,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
342092,Audley Avenue,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
342092,Audley Avenue,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
342092,Audley Avenue,2024-01-19T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
342092,Audley Avenue,2024-01-19T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
342092,Audley Avenue,2024-01-19T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
342092,Audley Avenue,2024-01-19T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.51
342092,Audley Avenue,2024-01-19T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.38
342092,Audley Avenue,2024-01-19T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.32
342092,Audley Avenue,2024-01-19T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
342092,Audley Avenue,2024-01-19T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.5
342092,Audley Avenue,2024-01-19T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
342092,Audley Avenue,2024-01-19T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.3
342092,Audley Avenue,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
342092,Audley Avenue,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
342092,Audley Avenue,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
342092,Audley Avenue,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.48
342092,Audley Avenue,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.73
342092,Audley Avenue,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,33.11
342092,Audley Avenue,2024-01-19T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,60.3
342092,Audley Avenue,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.9
342092,Audley Avenue,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.5
342092,Audley Avenue,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,134.9
342092,Audley Avenue,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
342092,Audley Avenue,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
342092,Audley Avenue,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
342092,Audley Avenue,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
342092,Audley Avenue,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.23
342092,Audley Avenue,2024-01-19T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
342092,Audley Avenue,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
342092,Audley Avenue,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
342092,Audley Avenue,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
342092,Audley Avenue,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,18.3
342092,Audley Avenue,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
342092,Audley Avenue,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
342092,Audley Avenue,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
342092,Audley Avenue,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
342092,Audley Avenue,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
342092,Audley Avenue,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
342092,Audley Avenue,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
342092,Audley Avenue,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
342092,Audley Avenue,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
342092,Audley Avenue,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.93
342092,Audley Avenue,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.14
342092,Audley Avenue,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,45.67
342092,Audley Avenue,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,82.2
342092,Audley Avenue,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
342092,Audley Avenue,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
342092,Audley Avenue,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
342092,Audley Avenue,2024-01-19T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
342092,Audley Avenue,2024-01-19T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
342092,Audley Avenue,2024-01-19T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
342092,Audley Avenue,2024-01-19T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.14
342092,Audley Avenue,2024-01-19T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.96
342092,Audley Avenue,2024-01-19T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.97
342092,Audley Avenue,2024-01-19T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
342092,Audley Avenue,2024-01-19T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.2
342092,Audley Avenue,2024-01-19T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
342092,Audley Avenue,2024-01-19T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
342092,Audley Avenue,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
342092,Audley Avenue,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
342092,Audley Avenue,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
342092,Audley Avenue,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.17
342092,Audley Avenue,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.72
342092,Audley Avenue,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,31.11
342092,Audley Avenue,2024-01-19T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,57.6
342092,Audley Avenue,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.8
342092,Audley Avenue,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.0
342092,Audley Avenue,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,127.6
342092,Audley Avenue,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
342092,Audley Avenue,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
342092,Audley Avenue,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
342092,Audley Avenue,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.07
342092,Audley Avenue,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
342092,Audley Avenue,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.24
342092,Audley Avenue,2024-01-19T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
342092,Audley Avenue,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
342092,Audley Avenue,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
342092,Audley Avenue,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
342092,Audley Avenue,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,18.2
342092,Audley Avenue,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
342092,Audley Avenue,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
342092,Audley Avenue,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
342092,Audley Avenue,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
342092,Audley Avenue,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
342092,Audley Avenue,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
342092,Audley Avenue,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
342092,Audley Avenue,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
342092,Audley Avenue,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
342092,Audley Avenue,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.38
342092,Audley Avenue,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.76
342092,Audley Avenue,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,43.32
342092,Audley Avenue,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,74.3
342092,Audley Avenue,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
342092,Audley Avenue,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
342092,Audley Avenue,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
342092,Audley Avenue,2024-01-19T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
342092,Audley Avenue,2024-01-19T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
342092,Audley Avenue,2024-01-19T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
342092,Audley Avenue,2024-01-19T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.74
342092,Audley Avenue,2024-01-19T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.39
342092,Audley Avenue,2024-01-19T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.16
342092,Audley Avenue,2024-01-19T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
342092,Audley Avenue,2024-01-19T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.0
342092,Audley Avenue,2024-01-19T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.7
342092,Audley Avenue,2024-01-19T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.6
342092,Audley Avenue,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
342092,Audley Avenue,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
342092,Audley Avenue,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
342092,Audley Avenue,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.01
342092,Audley Avenue,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.92
342092,Audley Avenue,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,33.04
342092,Audley Avenue,2024-01-19T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,60.2
342092,Audley Avenue,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.3
342092,Audley Avenue,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.3
342092,Audley Avenue,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,135.6
342092,Audley Avenue,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
342092,Audley Avenue,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
342092,Audley Avenue,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
342092,Audley Avenue,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
342092,Audley Avenue,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
342092,Audley Avenue,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.41
342092,Audley Avenue,2024-01-19T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
342092,Audley Avenue,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
342092,Audley Avenue,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
342092,Audley Avenue,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
342092,Audley Avenue,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,18.1
342092,Audley Avenue,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
342092,Audley Avenue,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
342092,Audley Avenue,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
342092,Audley Avenue,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
342092,Audley Avenue,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
342092,Audley Avenue,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
342092,Audley Avenue,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
342092,Audley Avenue,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
342092,Audley Avenue,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
342092,Audley Avenue,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,34.85
342092,Audley Avenue,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.4
342092,Audley Avenue,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,47.61
342092,Audley Avenue,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
342092,Audley Avenue,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
342092,Audley Avenue,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
342092,Audley Avenue,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
342092,Audley Avenue,2024-01-19T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
342092,Audley Avenue,2024-01-19T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
342092,Audley Avenue,2024-01-19T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
342092,Audley Avenue,2024-01-19T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.96
342092,Audley Avenue,2024-01-19T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.24
342092,Audley Avenue,2024-01-19T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.02
342092,Audley Avenue,2024-01-19T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
342092,Audley Avenue,2024-01-19T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.9
342092,Audley Avenue,2024-01-19T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.4
342092,Audley Avenue,2024-01-19T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.1
342092,Audley Avenue,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.23
342092,Audley Avenue,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
342092,Audley Avenue,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
342092,Audley Avenue,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.34
342092,Audley Avenue,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.66
342092,Audley Avenue,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,30.3
342092,Audley Avenue,2024-01-19T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.6
342092,Audley Avenue,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.4
342092,Audley Avenue,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.9
342092,Audley Avenue,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,124.7
342092,Audley Avenue,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
342092,Audley Avenue,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
342092,Audley Avenue,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
342092,Audley Avenue,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.89
342092,Audley Avenue,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
342092,Audley Avenue,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.5
342092,Audley Avenue,2024-01-19T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
342092,Audley Avenue,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
342092,Audley Avenue,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
342092,Audley Avenue,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
342092,Audley Avenue,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,18.2
342092,Audley Avenue,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
342092,Audley Avenue,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
342092,Audley Avenue,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
342092,Audley Avenue,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
342092,Audley Avenue,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
342092,Audley Avenue,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
342092,Audley Avenue,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
342092,Audley Avenue,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
342092,Audley Avenue,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
342092,Audley Avenue,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.19
342092,Audley Avenue,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.01
342092,Audley Avenue,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,47.81
342092,Audley Avenue,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,79.3
342092,Audley Avenue,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
342092,Audley Avenue,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
342092,Audley Avenue,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
342092,Audley Avenue,2024-01-19T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
342092,Audley Avenue,2024-01-19T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
342092,Audley Avenue,2024-01-19T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
342092,Audley Avenue,2024-01-19T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.69
342092,Audley Avenue,2024-01-19T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.75
342092,Audley Avenue,2024-01-19T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.61
342092,Audley Avenue,2024-01-19T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
342092,Audley Avenue,2024-01-19T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.1
342092,Audley Avenue,2024-01-19T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.6
342092,Audley Avenue,2024-01-19T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.5
342092,Audley Avenue,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
342092,Audley Avenue,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
342092,Audley Avenue,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
342092,Audley Avenue,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.74
342092,Audley Avenue,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.57
342092,Audley Avenue,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,32.54
342092,Audley Avenue,2024-01-19T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
342092,Audley Avenue,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.7
342092,Audley Avenue,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.0
342092,Audley Avenue,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,134.0
342092,Audley Avenue,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
342092,Audley Avenue,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
342092,Audley Avenue,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
342092,Audley Avenue,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
342092,Audley Avenue,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.27
342092,Audley Avenue,2024-01-19T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
342092,Audley Avenue,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
342092,Audley Avenue,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
342092,Audley Avenue,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
342092,Audley Avenue,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,18.1
342092,Audley Avenue,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
342092,Audley Avenue,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
342092,Audley Avenue,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
342092,Audley Avenue,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
342092,Audley Avenue,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
342092,Audley Avenue,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
342092,Audley Avenue,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
342092,Audley Avenue,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
342092,Audley Avenue,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
342092,Audley Avenue,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,34.43
342092,Audley Avenue,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,32.51
342092,Audley Avenue,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,53.42
342092,Audley Avenue,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
342092,Audley Avenue,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
342092,Audley Avenue,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
342092,Audley Avenue,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
342092,Audley Avenue,2024-01-19T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-19T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
342092,Audley Avenue,2024-01-19T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
342092,Audley Avenue,2024-01-19T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.58
342092,Audley Avenue,2024-01-19T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.19
342092,Audley Avenue,2024-01-19T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.07
342092,Audley Avenue,2024-01-19T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.9
342092,Audley Avenue,2024-01-19T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.3
342092,Audley Avenue,2024-01-19T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.4
342092,Audley Avenue,2024-01-19T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.3
342092,Audley Avenue,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
342092,Audley Avenue,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
342092,Audley Avenue,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
342092,Audley Avenue,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,22.01
342092,Audley Avenue,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,26.37
342092,Audley Avenue,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,31.79
342092,Audley Avenue,2024-01-19T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
342092,Audley Avenue,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.5
342092,Audley Avenue,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.3
342092,Audley Avenue,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,130.7
342092,Audley Avenue,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
342092,Audley Avenue,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
342092,Audley Avenue,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
342092,Audley Avenue,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.39
342092,Audley Avenue,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.26
342092,Audley Avenue,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.22
342092,Audley Avenue,2024-01-19T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
342092,Audley Avenue,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
342092,Audley Avenue,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
342092,Audley Avenue,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
342092,Audley Avenue,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,18.1
342092,Audley Avenue,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
342092,Audley Avenue,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
342092,Audley Avenue,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
342092,Audley Avenue,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
342092,Audley Avenue,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
342092,Audley Avenue,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
342092,Audley Avenue,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
342092,Audley Avenue,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
342092,Audley Avenue,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
342092,Audley Avenue,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,42.99
342092,Audley Avenue,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.82
342092,Audley Avenue,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,50.08
342092,Audley Avenue,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
342092,Audley Avenue,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
342092,Audley Avenue,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
342092,Audley Avenue,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
342092,Audley Avenue,2024-01-19T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
342092,Audley Avenue,2024-01-19T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
342092,Audley Avenue,2024-01-19T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
342092,Audley Avenue,2024-01-19T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.88
342092,Audley Avenue,2024-01-19T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.46
342092,Audley Avenue,2024-01-19T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.36
342092,Audley Avenue,2024-01-19T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
342092,Audley Avenue,2024-01-19T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.3
342092,Audley Avenue,2024-01-19T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
342092,Audley Avenue,2024-01-19T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.3
342092,Audley Avenue,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.55
342092,Audley Avenue,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
342092,Audley Avenue,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
342092,Audley Avenue,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.11
342092,Audley Avenue,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.22
342092,Audley Avenue,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,29.53
342092,Audley Avenue,2024-01-19T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.1
342092,Audley Avenue,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.0
342092,Audley Avenue,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.9
342092,Audley Avenue,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,121.4
342092,Audley Avenue,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
342092,Audley Avenue,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
342092,Audley Avenue,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
342092,Audley Avenue,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.29
342092,Audley Avenue,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
342092,Audley Avenue,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.02
342092,Audley Avenue,2024-01-19T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
342092,Audley Avenue,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
342092,Audley Avenue,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
342092,Audley Avenue,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
342092,Audley Avenue,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,18.1
342092,Audley Avenue,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
342092,Audley Avenue,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
342092,Audley Avenue,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
342092,Audley Avenue,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
342092,Audley Avenue,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
342092,Audley Avenue,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
342092,Audley Avenue,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
342092,Audley Avenue,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
342092,Audley Avenue,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
342092,Audley Avenue,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,37.28
342092,Audley Avenue,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.8
342092,Audley Avenue,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,43.9
342092,Audley Avenue,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
342092,Audley Avenue,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
342092,Audley Avenue,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
342092,Audley Avenue,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
342092,Audley Avenue,2024-01-19T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
342092,Audley Avenue,2024-01-19T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
342092,Audley Avenue,2024-01-19T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
342092,Audley Avenue,2024-01-19T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.16
342092,Audley Avenue,2024-01-19T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.1
342092,Audley Avenue,2024-01-19T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.33
342092,Audley Avenue,2024-01-19T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
342092,Audley Avenue,2024-01-19T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.6
342092,Audley Avenue,2024-01-19T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
342092,Audley Avenue,2024-01-19T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.4
342092,Audley Avenue,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.46
342092,Audley Avenue,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
342092,Audley Avenue,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
342092,Audley Avenue,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.71
342092,Audley Avenue,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.53
342092,Audley Avenue,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,31.63
342092,Audley Avenue,2024-01-19T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.5
342092,Audley Avenue,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.3
342092,Audley Avenue,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.4
342092,Audley Avenue,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,130.4
342092,Audley Avenue,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
342092,Audley Avenue,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
342092,Audley Avenue,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
342092,Audley Avenue,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.21
342092,Audley Avenue,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.2
342092,Audley Avenue,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.16
342092,Audley Avenue,2024-01-19T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
342092,Audley Avenue,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
342092,Audley Avenue,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
342092,Audley Avenue,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
342092,Audley Avenue,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,17.9
342092,Audley Avenue,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
342092,Audley Avenue,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
342092,Audley Avenue,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
342092,Audley Avenue,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
342092,Audley Avenue,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
342092,Audley Avenue,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
342092,Audley Avenue,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
342092,Audley Avenue,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
342092,Audley Avenue,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
342092,Audley Avenue,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.08
342092,Audley Avenue,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.84
342092,Audley Avenue,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,44.12
342092,Audley Avenue,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
342092,Audley Avenue,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
342092,Audley Avenue,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
342092,Audley Avenue,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
342092,Audley Avenue,2024-01-19T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-19T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
342092,Audley Avenue,2024-01-19T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
342092,Audley Avenue,2024-01-19T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.0
342092,Audley Avenue,2024-01-19T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.15
342092,Audley Avenue,2024-01-19T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.74
342092,Audley Avenue,2024-01-19T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.7
342092,Audley Avenue,2024-01-19T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.1
342092,Audley Avenue,2024-01-19T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.9
342092,Audley Avenue,2024-01-19T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.2
342092,Audley Avenue,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
342092,Audley Avenue,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
342092,Audley Avenue,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.72
