Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
342092,Audley Avenue,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,21.13
342092,Audley Avenue,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.44
342092,Audley Avenue,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,39.88
342092,Audley Avenue,2024-01-19T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,73.2
342092,Audley Avenue,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.1
342092,Audley Avenue,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.5
342092,Audley Avenue,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,165.3
342092,Audley Avenue,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
342092,Audley Avenue,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
342092,Audley Avenue,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
342092,Audley Avenue,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.11
342092,Audley Avenue,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
342092,Audley Avenue,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.39
342092,Audley Avenue,2024-01-19T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
342092,Audley Avenue,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
342092,Audley Avenue,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
342092,Audley Avenue,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
342092,Audley Avenue,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,17.8
342092,Audley Avenue,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
342092,Audley Avenue,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
342092,Audley Avenue,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
342092,Audley Avenue,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
342092,Audley Avenue,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
342092,Audley Avenue,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
342092,Audley Avenue,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
342092,Audley Avenue,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
342092,Audley Avenue,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
342092,Audley Avenue,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,35.24
342092,Audley Avenue,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.66
342092,Audley Avenue,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,63.0
342092,Audley Avenue,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,120.0
342092,Audley Avenue,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
342092,Audley Avenue,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
342092,Audley Avenue,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.5
342092,Audley Avenue,2024-01-19T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
342092,Audley Avenue,2024-01-19T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
342092,Audley Avenue,2024-01-19T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
342092,Audley Avenue,2024-01-19T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.81
342092,Audley Avenue,2024-01-19T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.22
342092,Audley Avenue,2024-01-19T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.44
342092,Audley Avenue,2024-01-19T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
342092,Audley Avenue,2024-01-19T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.2
342092,Audley Avenue,2024-01-19T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.9
342092,Audley Avenue,2024-01-19T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.5
342092,Audley Avenue,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
342092,Audley Avenue,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
342092,Audley Avenue,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.23
342092,Audley Avenue,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.76
342092,Audley Avenue,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.46
342092,Audley Avenue,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,36.58
342092,Audley Avenue,2024-01-19T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,72.3
342092,Audley Avenue,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.8
342092,Audley Avenue,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.5
342092,Audley Avenue,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,151.5
342092,Audley Avenue,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
342092,Audley Avenue,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
342092,Audley Avenue,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
342092,Audley Avenue,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.07
342092,Audley Avenue,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
342092,Audley Avenue,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.85
342092,Audley Avenue,2024-01-19T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
342092,Audley Avenue,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
342092,Audley Avenue,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
342092,Audley Avenue,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
342092,Audley Avenue,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,17.7
342092,Audley Avenue,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
342092,Audley Avenue,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
342092,Audley Avenue,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
342092,Audley Avenue,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
342092,Audley Avenue,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
342092,Audley Avenue,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
342092,Audley Avenue,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
342092,Audley Avenue,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
342092,Audley Avenue,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
342092,Audley Avenue,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,29.64
342092,Audley Avenue,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.74
342092,Audley Avenue,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,60.87
342092,Audley Avenue,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,116.3
342092,Audley Avenue,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
342092,Audley Avenue,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
342092,Audley Avenue,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.2
342092,Audley Avenue,2024-01-19T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
342092,Audley Avenue,2024-01-19T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
342092,Audley Avenue,2024-01-19T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
342092,Audley Avenue,2024-01-19T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.05
342092,Audley Avenue,2024-01-19T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.94
342092,Audley Avenue,2024-01-19T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.2
342092,Audley Avenue,2024-01-19T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.5
342092,Audley Avenue,2024-01-19T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.6
342092,Audley Avenue,2024-01-19T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.5
342092,Audley Avenue,2024-01-19T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.9
342092,Audley Avenue,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
342092,Audley Avenue,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
342092,Audley Avenue,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.54
342092,Audley Avenue,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.62
342092,Audley Avenue,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.18
342092,Audley Avenue,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,38.39
342092,Audley Avenue,2024-01-19T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,79.0
342092,Audley Avenue,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.0
342092,Audley Avenue,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.3
342092,Audley Avenue,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,158.3
342092,Audley Avenue,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
342092,Audley Avenue,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
342092,Audley Avenue,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
342092,Audley Avenue,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.23
342092,Audley Avenue,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
342092,Audley Avenue,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.72
342092,Audley Avenue,2024-01-19T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
342092,Audley Avenue,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
342092,Audley Avenue,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
342092,Audley Avenue,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
342092,Audley Avenue,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,17.6
342092,Audley Avenue,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
342092,Audley Avenue,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
342092,Audley Avenue,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
342092,Audley Avenue,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
342092,Audley Avenue,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
342092,Audley Avenue,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
342092,Audley Avenue,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
342092,Audley Avenue,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
342092,Audley Avenue,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
342092,Audley Avenue,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.9
342092,Audley Avenue,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.11
342092,Audley Avenue,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,62.32
342092,Audley Avenue,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,127.5
342092,Audley Avenue,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
342092,Audley Avenue,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
342092,Audley Avenue,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.0
342092,Audley Avenue,2024-01-19T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
342092,Audley Avenue,2024-01-19T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
342092,Audley Avenue,2024-01-19T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
342092,Audley Avenue,2024-01-19T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.48
342092,Audley Avenue,2024-01-19T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.5
342092,Audley Avenue,2024-01-19T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.07
342092,Audley Avenue,2024-01-19T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
342092,Audley Avenue,2024-01-19T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.6
342092,Audley Avenue,2024-01-19T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.7
342092,Audley Avenue,2024-01-19T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.3
342092,Audley Avenue,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.21
342092,Audley Avenue,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
342092,Audley Avenue,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
342092,Audley Avenue,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.45
342092,Audley Avenue,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.32
342092,Audley Avenue,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,30.82
342092,Audley Avenue,2024-01-19T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.6
342092,Audley Avenue,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.7
342092,Audley Avenue,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.1
342092,Audley Avenue,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,128.2
342092,Audley Avenue,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
342092,Audley Avenue,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
342092,Audley Avenue,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
342092,Audley Avenue,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.33
342092,Audley Avenue,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
342092,Audley Avenue,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.82
342092,Audley Avenue,2024-01-19T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
342092,Audley Avenue,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
342092,Audley Avenue,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
342092,Audley Avenue,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
342092,Audley Avenue,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,17.6
342092,Audley Avenue,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
342092,Audley Avenue,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
342092,Audley Avenue,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
342092,Audley Avenue,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
342092,Audley Avenue,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
342092,Audley Avenue,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
342092,Audley Avenue,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
342092,Audley Avenue,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
342092,Audley Avenue,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
342092,Audley Avenue,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,33.26
342092,Audley Avenue,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.92
342092,Audley Avenue,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,53.71
342092,Audley Avenue,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,92.1
342092,Audley Avenue,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
342092,Audley Avenue,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
342092,Audley Avenue,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
342092,Audley Avenue,2024-01-19T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
342092,Audley Avenue,2024-01-19T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
342092,Audley Avenue,2024-01-19T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
342092,Audley Avenue,2024-01-19T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.68
342092,Audley Avenue,2024-01-19T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.22
342092,Audley Avenue,2024-01-19T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.7
342092,Audley Avenue,2024-01-19T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
342092,Audley Avenue,2024-01-19T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.9
342092,Audley Avenue,2024-01-19T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
342092,Audley Avenue,2024-01-19T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.6
342092,Audley Avenue,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
342092,Audley Avenue,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
342092,Audley Avenue,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
342092,Audley Avenue,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.78
342092,Audley Avenue,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.72
342092,Audley Avenue,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,34.78
342092,Audley Avenue,2024-01-19T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,61.4
342092,Audley Avenue,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.4
342092,Audley Avenue,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.7
342092,Audley Avenue,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,143.9
342092,Audley Avenue,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
342092,Audley Avenue,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
342092,Audley Avenue,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.8
342092,Audley Avenue,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
342092,Audley Avenue,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.93
342092,Audley Avenue,2024-01-19T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
342092,Audley Avenue,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
342092,Audley Avenue,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
342092,Audley Avenue,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
342092,Audley Avenue,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,17.5
342092,Audley Avenue,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
342092,Audley Avenue,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
342092,Audley Avenue,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
342092,Audley Avenue,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
342092,Audley Avenue,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
342092,Audley Avenue,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
342092,Audley Avenue,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
342092,Audley Avenue,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
342092,Audley Avenue,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
342092,Audley Avenue,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,35.26
342092,Audley Avenue,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.05
342092,Audley Avenue,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,59.41
342092,Audley Avenue,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,103.2
342092,Audley Avenue,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
342092,Audley Avenue,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
342092,Audley Avenue,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.2
342092,Audley Avenue,2024-01-19T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
342092,Audley Avenue,2024-01-19T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
342092,Audley Avenue,2024-01-19T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
342092,Audley Avenue,2024-01-19T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.11
342092,Audley Avenue,2024-01-19T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.35
342092,Audley Avenue,2024-01-19T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.62
342092,Audley Avenue,2024-01-19T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
342092,Audley Avenue,2024-01-19T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.8
342092,Audley Avenue,2024-01-19T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.8
342092,Audley Avenue,2024-01-19T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.7
342092,Audley Avenue,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
342092,Audley Avenue,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
342092,Audley Avenue,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
342092,Audley Avenue,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.21
342092,Audley Avenue,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.66
342092,Audley Avenue,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,34.22
342092,Audley Avenue,2024-01-19T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,71.7
342092,Audley Avenue,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.2
342092,Audley Avenue,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.8
342092,Audley Avenue,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,142.1
342092,Audley Avenue,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
342092,Audley Avenue,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
342092,Audley Avenue,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
342092,Audley Avenue,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.26
342092,Audley Avenue,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
342092,Audley Avenue,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.13
342092,Audley Avenue,2024-01-19T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
342092,Audley Avenue,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
342092,Audley Avenue,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
342092,Audley Avenue,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
342092,Audley Avenue,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,17.3
342092,Audley Avenue,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
342092,Audley Avenue,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
342092,Audley Avenue,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
342092,Audley Avenue,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
342092,Audley Avenue,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
342092,Audley Avenue,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
342092,Audley Avenue,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
342092,Audley Avenue,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
342092,Audley Avenue,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
342092,Audley Avenue,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.58
342092,Audley Avenue,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.08
342092,Audley Avenue,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,53.97
342092,Audley Avenue,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,104.8
342092,Audley Avenue,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
342092,Audley Avenue,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
342092,Audley Avenue,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
342092,Audley Avenue,2024-01-19T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
342092,Audley Avenue,2024-01-19T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
342092,Audley Avenue,2024-01-19T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
342092,Audley Avenue,2024-01-19T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.32
342092,Audley Avenue,2024-01-19T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.23
342092,Audley Avenue,2024-01-19T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.12
342092,Audley Avenue,2024-01-19T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
342092,Audley Avenue,2024-01-19T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.6
342092,Audley Avenue,2024-01-19T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.6
342092,Audley Avenue,2024-01-19T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.4
342092,Audley Avenue,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
342092,Audley Avenue,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
342092,Audley Avenue,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
342092,Audley Avenue,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.83
342092,Audley Avenue,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.02
342092,Audley Avenue,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,32.72
342092,Audley Avenue,2024-01-19T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,62.7
342092,Audley Avenue,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.0
342092,Audley Avenue,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.2
342092,Audley Avenue,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,136.0
342092,Audley Avenue,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
342092,Audley Avenue,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
342092,Audley Avenue,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
342092,Audley Avenue,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.42
342092,Audley Avenue,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
342092,Audley Avenue,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.7
342092,Audley Avenue,2024-01-19T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
342092,Audley Avenue,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
342092,Audley Avenue,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
342092,Audley Avenue,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.5
342092,Audley Avenue,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,17.1
342092,Audley Avenue,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
342092,Audley Avenue,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
342092,Audley Avenue,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
342092,Audley Avenue,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
342092,Audley Avenue,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
342092,Audley Avenue,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
342092,Audley Avenue,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
342092,Audley Avenue,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
342092,Audley Avenue,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
342092,Audley Avenue,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.57
342092,Audley Avenue,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.36
342092,Audley Avenue,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,53.53
342092,Audley Avenue,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,96.0
342092,Audley Avenue,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
342092,Audley Avenue,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
342092,Audley Avenue,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
342092,Audley Avenue,2024-01-19T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
342092,Audley Avenue,2024-01-19T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
342092,Audley Avenue,2024-01-19T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
342092,Audley Avenue,2024-01-19T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.06
342092,Audley Avenue,2024-01-19T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.37
342092,Audley Avenue,2024-01-19T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.4
342092,Audley Avenue,2024-01-19T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
342092,Audley Avenue,2024-01-19T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.5
342092,Audley Avenue,2024-01-19T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.5
342092,Audley Avenue,2024-01-19T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.5
342092,Audley Avenue,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
342092,Audley Avenue,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
342092,Audley Avenue,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
342092,Audley Avenue,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.28
342092,Audley Avenue,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.51
342092,Audley Avenue,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,38.25
342092,Audley Avenue,2024-01-19T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,77.4
342092,Audley Avenue,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.1
342092,Audley Avenue,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.1
342092,Audley Avenue,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,159.1
342092,Audley Avenue,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
342092,Audley Avenue,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
342092,Audley Avenue,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
342092,Audley Avenue,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.61
342092,Audley Avenue,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
342092,Audley Avenue,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.93
342092,Audley Avenue,2024-01-19T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
342092,Audley Avenue,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
342092,Audley Avenue,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
342092,Audley Avenue,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
342092,Audley Avenue,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,16.9
342092,Audley Avenue,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
342092,Audley Avenue,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
342092,Audley Avenue,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
342092,Audley Avenue,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
342092,Audley Avenue,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
342092,Audley Avenue,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
342092,Audley Avenue,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
342092,Audley Avenue,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
342092,Audley Avenue,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
342092,Audley Avenue,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,34.95
342092,Audley Avenue,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.91
342092,Audley Avenue,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,62.58
342092,Audley Avenue,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,128.0
342092,Audley Avenue,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
342092,Audley Avenue,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
342092,Audley Avenue,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.5
342092,Audley Avenue,2024-01-19T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
342092,Audley Avenue,2024-01-19T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
342092,Audley Avenue,2024-01-19T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
342092,Audley Avenue,2024-01-19T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.2
342092,Audley Avenue,2024-01-19T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.52
342092,Audley Avenue,2024-01-19T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.42
342092,Audley Avenue,2024-01-19T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.8
342092,Audley Avenue,2024-01-19T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.9
342092,Audley Avenue,2024-01-19T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.7
342092,Audley Avenue,2024-01-19T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.0
342092,Audley Avenue,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
342092,Audley Avenue,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
342092,Audley Avenue,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
342092,Audley Avenue,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.23
342092,Audley Avenue,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.91
342092,Audley Avenue,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,48.16
342092,Audley Avenue,2024-01-19T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,101.3
342092,Audley Avenue,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.6
342092,Audley Avenue,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.0
342092,Audley Avenue,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,199.3
342092,Audley Avenue,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
342092,Audley Avenue,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
342092,Audley Avenue,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
342092,Audley Avenue,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.15
342092,Audley Avenue,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
342092,Audley Avenue,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.56
342092,Audley Avenue,2024-01-19T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
342092,Audley Avenue,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
342092,Audley Avenue,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
342092,Audley Avenue,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
342092,Audley Avenue,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,16.6
342092,Audley Avenue,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
342092,Audley Avenue,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
342092,Audley Avenue,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
342092,Audley Avenue,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
342092,Audley Avenue,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
342092,Audley Avenue,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
342092,Audley Avenue,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
342092,Audley Avenue,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
342092,Audley Avenue,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
342092,Audley Avenue,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.58
342092,Audley Avenue,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.48
342092,Audley Avenue,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,72.13
342092,Audley Avenue,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,150.2
342092,Audley Avenue,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
342092,Audley Avenue,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
342092,Audley Avenue,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,298.6
342092,Audley Avenue,2024-01-19T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
342092,Audley Avenue,2024-01-19T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
342092,Audley Avenue,2024-01-19T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
342092,Audley Avenue,2024-01-19T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.4
342092,Audley Avenue,2024-01-19T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.33
342092,Audley Avenue,2024-01-19T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.12
342092,Audley Avenue,2024-01-19T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
342092,Audley Avenue,2024-01-19T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.8
342092,Audley Avenue,2024-01-19T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.6
342092,Audley Avenue,2024-01-19T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.3
342092,Audley Avenue,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
342092,Audley Avenue,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
342092,Audley Avenue,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
342092,Audley Avenue,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.97
342092,Audley Avenue,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,25.01
342092,Audley Avenue,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,37.09
342092,Audley Avenue,2024-01-19T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,63.7
342092,Audley Avenue,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.3
342092,Audley Avenue,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.7
342092,Audley Avenue,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,153.9
342092,Audley Avenue,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
342092,Audley Avenue,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
342092,Audley Avenue,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
342092,Audley Avenue,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.3
342092,Audley Avenue,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
342092,Audley Avenue,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.45
342092,Audley Avenue,2024-01-19T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
342092,Audley Avenue,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
342092,Audley Avenue,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
342092,Audley Avenue,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
342092,Audley Avenue,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,16.4
342092,Audley Avenue,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
342092,Audley Avenue,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
342092,Audley Avenue,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
342092,Audley Avenue,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
342092,Audley Avenue,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
342092,Audley Avenue,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
342092,Audley Avenue,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
342092,Audley Avenue,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
342092,Audley Avenue,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
342092,Audley Avenue,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.67
342092,Audley Avenue,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.56
342092,Audley Avenue,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,59.65
342092,Audley Avenue,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,99.4
342092,Audley Avenue,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
342092,Audley Avenue,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
342092,Audley Avenue,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.6
342092,Audley Avenue,2024-01-19T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
342092,Audley Avenue,2024-01-19T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-19T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
342092,Audley Avenue,2024-01-19T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.59
342092,Audley Avenue,2024-01-19T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.13
342092,Audley Avenue,2024-01-19T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,23.29
342092,Audley Avenue,2024-01-19T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,58.9
342092,Audley Avenue,2024-01-19T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.8
342092,Audley Avenue,2024-01-19T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
342092,Audley Avenue,2024-01-19T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,100.2
342092,Audley Avenue,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
342092,Audley Avenue,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
342092,Audley Avenue,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
342092,Audley Avenue,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.49
342092,Audley Avenue,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.73
342092,Audley Avenue,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,37.93
342092,Audley Avenue,2024-01-19T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,66.6
342092,Audley Avenue,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.3
342092,Audley Avenue,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.9
342092,Audley Avenue,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,158.8
342092,Audley Avenue,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
342092,Audley Avenue,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
342092,Audley Avenue,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
342092,Audley Avenue,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.32
342092,Audley Avenue,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
342092,Audley Avenue,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.22
342092,Audley Avenue,2024-01-19T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
342092,Audley Avenue,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
342092,Audley Avenue,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
342092,Audley Avenue,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
342092,Audley Avenue,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,16.2
342092,Audley Avenue,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
342092,Audley Avenue,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
342092,Audley Avenue,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
342092,Audley Avenue,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
342092,Audley Avenue,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
342092,Audley Avenue,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
342092,Audley Avenue,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
342092,Audley Avenue,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
342092,Audley Avenue,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
342092,Audley Avenue,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.39
342092,Audley Avenue,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,33.05
342092,Audley Avenue,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,64.44
342092,Audley Avenue,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,120.6
342092,Audley Avenue,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
342092,Audley Avenue,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
342092,Audley Avenue,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.0
342092,Audley Avenue,2024-01-19T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
342092,Audley Avenue,2024-01-19T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
342092,Audley Avenue,2024-01-19T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
342092,Audley Avenue,2024-01-19T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.4
342092,Audley Avenue,2024-01-19T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.02
342092,Audley Avenue,2024-01-19T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,22.3
342092,Audley Avenue,2024-01-19T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,53.0
342092,Audley Avenue,2024-01-19T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.9
342092,Audley Avenue,2024-01-19T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.9
342092,Audley Avenue,2024-01-19T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.6
342092,Audley Avenue,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
342092,Audley Avenue,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
342092,Audley Avenue,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
342092,Audley Avenue,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.33
342092,Audley Avenue,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,25.34
342092,Audley Avenue,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,39.34
342092,Audley Avenue,2024-01-19T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,62.7
342092,Audley Avenue,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.6
342092,Audley Avenue,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.6
342092,Audley Avenue,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,163.9
342092,Audley Avenue,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
342092,Audley Avenue,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
342092,Audley Avenue,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
342092,Audley Avenue,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.92
342092,Audley Avenue,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
342092,Audley Avenue,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.37
342092,Audley Avenue,2024-01-19T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
342092,Audley Avenue,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
342092,Audley Avenue,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
342092,Audley Avenue,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
342092,Audley Avenue,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,16.0
342092,Audley Avenue,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
342092,Audley Avenue,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
342092,Audley Avenue,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
342092,Audley Avenue,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
342092,Audley Avenue,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
342092,Audley Avenue,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
342092,Audley Avenue,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
342092,Audley Avenue,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
342092,Audley Avenue,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
342092,Audley Avenue,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.66
342092,Audley Avenue,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.56
342092,Audley Avenue,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,65.01
342092,Audley Avenue,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,113.0
342092,Audley Avenue,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
342092,Audley Avenue,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
342092,Audley Avenue,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.4
342092,Audley Avenue,2024-01-19T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
