Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
342092,Audley Avenue,2024-01-19T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
342092,Audley Avenue,2024-01-19T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
342092,Audley Avenue,2024-01-19T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.39
342092,Audley Avenue,2024-01-19T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.74
342092,Audley Avenue,2024-01-19T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,23.35
342092,Audley Avenue,2024-01-19T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,55.0
342092,Audley Avenue,2024-01-19T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.2
342092,Audley Avenue,2024-01-19T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.1
342092,Audley Avenue,2024-01-19T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,99.5
342092,Audley Avenue,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
342092,Audley Avenue,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
342092,Audley Avenue,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
342092,Audley Avenue,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.72
342092,Audley Avenue,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.13
342092,Audley Avenue,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,37.21
342092,Audley Avenue,2024-01-19T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,55.8
342092,Audley Avenue,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.0
342092,Audley Avenue,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.5
342092,Audley Avenue,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,154.8
342092,Audley Avenue,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
342092,Audley Avenue,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
342092,Audley Avenue,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
342092,Audley Avenue,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.04
342092,Audley Avenue,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
342092,Audley Avenue,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.48
342092,Audley Avenue,2024-01-19T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
342092,Audley Avenue,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
342092,Audley Avenue,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
342092,Audley Avenue,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
342092,Audley Avenue,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,15.9
342092,Audley Avenue,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
342092,Audley Avenue,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
342092,Audley Avenue,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
342092,Audley Avenue,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
342092,Audley Avenue,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
342092,Audley Avenue,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
342092,Audley Avenue,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
342092,Audley Avenue,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
342092,Audley Avenue,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
342092,Audley Avenue,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,39.15
342092,Audley Avenue,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.06
342092,Audley Avenue,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,65.05
342092,Audley Avenue,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,112.9
342092,Audley Avenue,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
342092,Audley Avenue,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
342092,Audley Avenue,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.6
342092,Audley Avenue,2024-01-19T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.73
342092,Audley Avenue,2024-01-19T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
342092,Audley Avenue,2024-01-19T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
342092,Audley Avenue,2024-01-19T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.94
342092,Audley Avenue,2024-01-19T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.98
342092,Audley Avenue,2024-01-19T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.71
342092,Audley Avenue,2024-01-19T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.9
342092,Audley Avenue,2024-01-19T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.2
342092,Audley Avenue,2024-01-19T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.1
342092,Audley Avenue,2024-01-19T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.1
342092,Audley Avenue,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
342092,Audley Avenue,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
342092,Audley Avenue,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
342092,Audley Avenue,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,24.02
342092,Audley Avenue,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.78
342092,Audley Avenue,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,30.11
342092,Audley Avenue,2024-01-19T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
342092,Audley Avenue,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.9
342092,Audley Avenue,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.6
342092,Audley Avenue,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,125.0
342092,Audley Avenue,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
342092,Audley Avenue,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
342092,Audley Avenue,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
342092,Audley Avenue,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.78
342092,Audley Avenue,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.24
342092,Audley Avenue,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.99
342092,Audley Avenue,2024-01-19T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
342092,Audley Avenue,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
342092,Audley Avenue,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
342092,Audley Avenue,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
342092,Audley Avenue,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,15.7
342092,Audley Avenue,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
342092,Audley Avenue,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
342092,Audley Avenue,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
342092,Audley Avenue,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
342092,Audley Avenue,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
342092,Audley Avenue,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
342092,Audley Avenue,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
342092,Audley Avenue,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
342092,Audley Avenue,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
342092,Audley Avenue,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,46.74
342092,Audley Avenue,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
342092,Audley Avenue,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,53.81
342092,Audley Avenue,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,81.6
342092,Audley Avenue,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
342092,Audley Avenue,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
342092,Audley Avenue,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.7
342092,Audley Avenue,2024-01-19T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
342092,Audley Avenue,2024-01-19T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
342092,Audley Avenue,2024-01-19T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
342092,Audley Avenue,2024-01-19T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.36
342092,Audley Avenue,2024-01-19T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.08
342092,Audley Avenue,2024-01-19T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,21.43
342092,Audley Avenue,2024-01-19T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
342092,Audley Avenue,2024-01-19T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.8
342092,Audley Avenue,2024-01-19T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.3
342092,Audley Avenue,2024-01-19T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.7
342092,Audley Avenue,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
342092,Audley Avenue,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
342092,Audley Avenue,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
342092,Audley Avenue,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.15
342092,Audley Avenue,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.42
342092,Audley Avenue,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,30.35
342092,Audley Avenue,2024-01-19T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.0
342092,Audley Avenue,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.7
342092,Audley Avenue,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.2
342092,Audley Avenue,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,126.8
342092,Audley Avenue,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
342092,Audley Avenue,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
342092,Audley Avenue,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
342092,Audley Avenue,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.36
342092,Audley Avenue,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.2
342092,Audley Avenue,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.81
342092,Audley Avenue,2024-01-19T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
342092,Audley Avenue,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
342092,Audley Avenue,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
342092,Audley Avenue,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
342092,Audley Avenue,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,15.7
342092,Audley Avenue,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
342092,Audley Avenue,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
342092,Audley Avenue,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
342092,Audley Avenue,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
342092,Audley Avenue,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
342092,Audley Avenue,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
342092,Audley Avenue,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
342092,Audley Avenue,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
342092,Audley Avenue,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
342092,Audley Avenue,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,33.88
342092,Audley Avenue,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.7
342092,Audley Avenue,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,55.6
342092,Audley Avenue,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
342092,Audley Avenue,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
342092,Audley Avenue,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
342092,Audley Avenue,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.9
342092,Audley Avenue,2024-01-19T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
342092,Audley Avenue,2024-01-19T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
342092,Audley Avenue,2024-01-19T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
342092,Audley Avenue,2024-01-19T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.1
342092,Audley Avenue,2024-01-19T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.84
342092,Audley Avenue,2024-01-19T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.88
342092,Audley Avenue,2024-01-19T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.8
342092,Audley Avenue,2024-01-19T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.7
342092,Audley Avenue,2024-01-19T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
342092,Audley Avenue,2024-01-19T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.4
342092,Audley Avenue,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
342092,Audley Avenue,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
342092,Audley Avenue,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.53
342092,Audley Avenue,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.75
342092,Audley Avenue,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.72
342092,Audley Avenue,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,25.51
342092,Audley Avenue,2024-01-19T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.1
342092,Audley Avenue,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.3
342092,Audley Avenue,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.5
342092,Audley Avenue,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.9
342092,Audley Avenue,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
342092,Audley Avenue,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
342092,Audley Avenue,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
342092,Audley Avenue,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.51
342092,Audley Avenue,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
342092,Audley Avenue,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.81
342092,Audley Avenue,2024-01-19T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
342092,Audley Avenue,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
342092,Audley Avenue,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
342092,Audley Avenue,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
342092,Audley Avenue,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,15.6
342092,Audley Avenue,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
342092,Audley Avenue,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
342092,Audley Avenue,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
342092,Audley Avenue,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
342092,Audley Avenue,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
342092,Audley Avenue,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
342092,Audley Avenue,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
342092,Audley Avenue,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
342092,Audley Avenue,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
342092,Audley Avenue,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.37
342092,Audley Avenue,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.67
342092,Audley Avenue,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,42.21
342092,Audley Avenue,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
342092,Audley Avenue,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
342092,Audley Avenue,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
342092,Audley Avenue,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
342092,Audley Avenue,2024-01-19T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
342092,Audley Avenue,2024-01-19T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
342092,Audley Avenue,2024-01-19T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
342092,Audley Avenue,2024-01-19T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.36
342092,Audley Avenue,2024-01-19T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.78
342092,Audley Avenue,2024-01-19T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,20.2
342092,Audley Avenue,2024-01-19T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,45.1
342092,Audley Avenue,2024-01-19T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.3
342092,Audley Avenue,2024-01-19T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.5
342092,Audley Avenue,2024-01-19T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.8
342092,Audley Avenue,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
342092,Audley Avenue,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
342092,Audley Avenue,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
342092,Audley Avenue,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.81
342092,Audley Avenue,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.89
342092,Audley Avenue,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.84
342092,Audley Avenue,2024-01-19T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
342092,Audley Avenue,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.5
342092,Audley Avenue,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.3
342092,Audley Avenue,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.2
342092,Audley Avenue,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
342092,Audley Avenue,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
342092,Audley Avenue,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
342092,Audley Avenue,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.39
342092,Audley Avenue,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
342092,Audley Avenue,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.45
342092,Audley Avenue,2024-01-19T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
342092,Audley Avenue,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
342092,Audley Avenue,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
342092,Audley Avenue,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
342092,Audley Avenue,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,15.6
342092,Audley Avenue,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
342092,Audley Avenue,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
342092,Audley Avenue,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
342092,Audley Avenue,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
342092,Audley Avenue,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
342092,Audley Avenue,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
342092,Audley Avenue,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
342092,Audley Avenue,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
342092,Audley Avenue,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
342092,Audley Avenue,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.57
342092,Audley Avenue,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.72
342092,Audley Avenue,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,46.49
342092,Audley Avenue,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,93.2
342092,Audley Avenue,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
342092,Audley Avenue,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
342092,Audley Avenue,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
342092,Audley Avenue,2024-01-19T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
342092,Audley Avenue,2024-01-19T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
342092,Audley Avenue,2024-01-19T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
342092,Audley Avenue,2024-01-19T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.2
342092,Audley Avenue,2024-01-19T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.64
342092,Audley Avenue,2024-01-19T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.16
342092,Audley Avenue,2024-01-19T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.9
342092,Audley Avenue,2024-01-19T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.2
342092,Audley Avenue,2024-01-19T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
342092,Audley Avenue,2024-01-19T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.9
342092,Audley Avenue,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
342092,Audley Avenue,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
342092,Audley Avenue,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
342092,Audley Avenue,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.69
342092,Audley Avenue,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.26
342092,Audley Avenue,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.48
342092,Audley Avenue,2024-01-19T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
342092,Audley Avenue,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.0
342092,Audley Avenue,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.8
342092,Audley Avenue,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.1
342092,Audley Avenue,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
342092,Audley Avenue,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
342092,Audley Avenue,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.38
342092,Audley Avenue,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.56
342092,Audley Avenue,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
342092,Audley Avenue,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.6
342092,Audley Avenue,2024-01-19T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
342092,Audley Avenue,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
342092,Audley Avenue,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
342092,Audley Avenue,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
342092,Audley Avenue,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,15.6
342092,Audley Avenue,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
342092,Audley Avenue,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
342092,Audley Avenue,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
342092,Audley Avenue,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
342092,Audley Avenue,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
342092,Audley Avenue,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
342092,Audley Avenue,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
342092,Audley Avenue,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
342092,Audley Avenue,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
342092,Audley Avenue,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.44
342092,Audley Avenue,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
342092,Audley Avenue,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,39.23
342092,Audley Avenue,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
342092,Audley Avenue,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
342092,Audley Avenue,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
342092,Audley Avenue,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
342092,Audley Avenue,2024-01-19T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
342092,Audley Avenue,2024-01-19T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
342092,Audley Avenue,2024-01-19T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
342092,Audley Avenue,2024-01-19T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.1
342092,Audley Avenue,2024-01-19T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.28
342092,Audley Avenue,2024-01-19T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.43
342092,Audley Avenue,2024-01-19T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
342092,Audley Avenue,2024-01-19T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.1
342092,Audley Avenue,2024-01-19T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.9
342092,Audley Avenue,2024-01-19T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.2
342092,Audley Avenue,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
342092,Audley Avenue,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
342092,Audley Avenue,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
342092,Audley Avenue,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.83
342092,Audley Avenue,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.22
342092,Audley Avenue,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.06
342092,Audley Avenue,2024-01-19T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
342092,Audley Avenue,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.7
342092,Audley Avenue,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.0
342092,Audley Avenue,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.8
342092,Audley Avenue,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
342092,Audley Avenue,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
342092,Audley Avenue,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
342092,Audley Avenue,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.44
342092,Audley Avenue,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
342092,Audley Avenue,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.39
342092,Audley Avenue,2024-01-19T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
342092,Audley Avenue,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
342092,Audley Avenue,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
342092,Audley Avenue,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
342092,Audley Avenue,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,15.5
342092,Audley Avenue,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
342092,Audley Avenue,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
342092,Audley Avenue,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
342092,Audley Avenue,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
342092,Audley Avenue,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
342092,Audley Avenue,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
342092,Audley Avenue,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
342092,Audley Avenue,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
342092,Audley Avenue,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
342092,Audley Avenue,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.37
342092,Audley Avenue,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.64
342092,Audley Avenue,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.87
342092,Audley Avenue,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
342092,Audley Avenue,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
342092,Audley Avenue,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
342092,Audley Avenue,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
342092,Audley Avenue,2024-01-19T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
342092,Audley Avenue,2024-01-19T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
342092,Audley Avenue,2024-01-19T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
342092,Audley Avenue,2024-01-19T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.43
342092,Audley Avenue,2024-01-19T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.32
342092,Audley Avenue,2024-01-19T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.7
342092,Audley Avenue,2024-01-19T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
342092,Audley Avenue,2024-01-19T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
342092,Audley Avenue,2024-01-19T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.7
342092,Audley Avenue,2024-01-19T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.4
342092,Audley Avenue,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
342092,Audley Avenue,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
342092,Audley Avenue,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
342092,Audley Avenue,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.91
342092,Audley Avenue,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.7
342092,Audley Avenue,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.81
342092,Audley Avenue,2024-01-19T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
342092,Audley Avenue,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.0
342092,Audley Avenue,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.9
342092,Audley Avenue,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.6
342092,Audley Avenue,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
342092,Audley Avenue,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
342092,Audley Avenue,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
342092,Audley Avenue,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.61
342092,Audley Avenue,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
342092,Audley Avenue,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.48
342092,Audley Avenue,2024-01-19T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
342092,Audley Avenue,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
342092,Audley Avenue,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
342092,Audley Avenue,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
342092,Audley Avenue,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,15.5
342092,Audley Avenue,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
342092,Audley Avenue,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
342092,Audley Avenue,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
342092,Audley Avenue,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
342092,Audley Avenue,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
342092,Audley Avenue,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
342092,Audley Avenue,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
342092,Audley Avenue,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
342092,Audley Avenue,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
342092,Audley Avenue,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.96
342092,Audley Avenue,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.14
342092,Audley Avenue,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.99
342092,Audley Avenue,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
342092,Audley Avenue,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
342092,Audley Avenue,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
342092,Audley Avenue,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
342092,Audley Avenue,2024-01-19T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
342092,Audley Avenue,2024-01-19T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
342092,Audley Avenue,2024-01-19T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
342092,Audley Avenue,2024-01-19T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.12
342092,Audley Avenue,2024-01-19T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.95
342092,Audley Avenue,2024-01-19T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.82
342092,Audley Avenue,2024-01-19T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
342092,Audley Avenue,2024-01-19T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
342092,Audley Avenue,2024-01-19T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
342092,Audley Avenue,2024-01-19T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.8
342092,Audley Avenue,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
342092,Audley Avenue,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
342092,Audley Avenue,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.78
342092,Audley Avenue,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.0
342092,Audley Avenue,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.77
342092,Audley Avenue,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.35
342092,Audley Avenue,2024-01-19T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.9
342092,Audley Avenue,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.1
342092,Audley Avenue,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
342092,Audley Avenue,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.8
342092,Audley Avenue,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
342092,Audley Avenue,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
342092,Audley Avenue,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.33
342092,Audley Avenue,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.74
342092,Audley Avenue,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
342092,Audley Avenue,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.76
342092,Audley Avenue,2024-01-19T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
342092,Audley Avenue,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
342092,Audley Avenue,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
342092,Audley Avenue,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
342092,Audley Avenue,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,15.5
342092,Audley Avenue,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
342092,Audley Avenue,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
342092,Audley Avenue,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
342092,Audley Avenue,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
342092,Audley Avenue,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
342092,Audley Avenue,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
342092,Audley Avenue,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
342092,Audley Avenue,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
342092,Audley Avenue,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
342092,Audley Avenue,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.86
342092,Audley Avenue,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.79
342092,Audley Avenue,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,34.93
342092,Audley Avenue,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
342092,Audley Avenue,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
342092,Audley Avenue,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
342092,Audley Avenue,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
342092,Audley Avenue,2024-01-19T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
342092,Audley Avenue,2024-01-19T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
342092,Audley Avenue,2024-01-19T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
342092,Audley Avenue,2024-01-19T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.5
342092,Audley Avenue,2024-01-19T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.53
342092,Audley Avenue,2024-01-19T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.52
342092,Audley Avenue,2024-01-19T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
342092,Audley Avenue,2024-01-19T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
342092,Audley Avenue,2024-01-19T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
342092,Audley Avenue,2024-01-19T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.6
342092,Audley Avenue,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
342092,Audley Avenue,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
342092,Audley Avenue,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.61
342092,Audley Avenue,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.39
342092,Audley Avenue,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.56
342092,Audley Avenue,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.65
342092,Audley Avenue,2024-01-19T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.3
342092,Audley Avenue,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.2
342092,Audley Avenue,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.9
342092,Audley Avenue,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.5
342092,Audley Avenue,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
342092,Audley Avenue,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
342092,Audley Avenue,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
342092,Audley Avenue,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.92
342092,Audley Avenue,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
342092,Audley Avenue,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.91
342092,Audley Avenue,2024-01-19T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
342092,Audley Avenue,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
342092,Audley Avenue,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
342092,Audley Avenue,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
342092,Audley Avenue,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,15.4
342092,Audley Avenue,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
342092,Audley Avenue,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
342092,Audley Avenue,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
342092,Audley Avenue,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
342092,Audley Avenue,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
342092,Audley Avenue,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
342092,Audley Avenue,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
342092,Audley Avenue,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
342092,Audley Avenue,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
342092,Audley Avenue,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.82
342092,Audley Avenue,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.13
342092,Audley Avenue,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,35.08
342092,Audley Avenue,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,74.8
342092,Audley Avenue,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
342092,Audley Avenue,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
342092,Audley Avenue,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
342092,Audley Avenue,2024-01-19T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
342092,Audley Avenue,2024-01-19T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
342092,Audley Avenue,2024-01-19T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
342092,Audley Avenue,2024-01-19T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.89
342092,Audley Avenue,2024-01-19T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.37
342092,Audley Avenue,2024-01-19T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.53
342092,Audley Avenue,2024-01-19T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
342092,Audley Avenue,2024-01-19T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
342092,Audley Avenue,2024-01-19T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
342092,Audley Avenue,2024-01-19T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.8
342092,Audley Avenue,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
342092,Audley Avenue,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
342092,Audley Avenue,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
342092,Audley Avenue,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.72
342092,Audley Avenue,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.99
342092,Audley Avenue,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.03
342092,Audley Avenue,2024-01-19T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
342092,Audley Avenue,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.5
342092,Audley Avenue,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
342092,Audley Avenue,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.6
342092,Audley Avenue,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
342092,Audley Avenue,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
342092,Audley Avenue,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.46
342092,Audley Avenue,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.22
342092,Audley Avenue,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
342092,Audley Avenue,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.41
342092,Audley Avenue,2024-01-19T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
342092,Audley Avenue,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
342092,Audley Avenue,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
342092,Audley Avenue,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
342092,Audley Avenue,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,15.3
342092,Audley Avenue,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
342092,Audley Avenue,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
342092,Audley Avenue,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
342092,Audley Avenue,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
342092,Audley Avenue,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
342092,Audley Avenue,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
342092,Audley Avenue,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
342092,Audley Avenue,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
342092,Audley Avenue,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
342092,Audley Avenue,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.82
342092,Audley Avenue,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.37
342092,Audley Avenue,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,32.98
342092,Audley Avenue,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
342092,Audley Avenue,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
342092,Audley Avenue,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
342092,Audley Avenue,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
342092,Audley Avenue,2024-01-19T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
342092,Audley Avenue,2024-01-19T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
342092,Audley Avenue,2024-01-19T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
342092,Audley Avenue,2024-01-19T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.54
342092,Audley Avenue,2024-01-19T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.88
342092,Audley Avenue,2024-01-19T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.26
342092,Audley Avenue,2024-01-19T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
342092,Audley Avenue,2024-01-19T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
342092,Audley Avenue,2024-01-19T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.1
342092,Audley Avenue,2024-01-19T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.3
342092,Audley Avenue,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
342092,Audley Avenue,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
342092,Audley Avenue,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
342092,Audley Avenue,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.63
342092,Audley Avenue,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.21
342092,Audley Avenue,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.25
342092,Audley Avenue,2024-01-19T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.1
342092,Audley Avenue,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.2
342092,Audley Avenue,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
342092,Audley Avenue,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.6
342092,Audley Avenue,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
342092,Audley Avenue,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
342092,Audley Avenue,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
342092,Audley Avenue,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.61
342092,Audley Avenue,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
342092,Audley Avenue,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.26
342092,Audley Avenue,2024-01-19T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
342092,Audley Avenue,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
342092,Audley Avenue,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
342092,Audley Avenue,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
342092,Audley Avenue,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,15.2
342092,Audley Avenue,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
342092,Audley Avenue,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
342092,Audley Avenue,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
342092,Audley Avenue,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
342092,Audley Avenue,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
