Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
342092,Audley Avenue,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
342092,Audley Avenue,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
342092,Audley Avenue,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
342092,Audley Avenue,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
342092,Audley Avenue,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.78
342092,Audley Avenue,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.13
342092,Audley Avenue,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.77
342092,Audley Avenue,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
342092,Audley Avenue,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
342092,Audley Avenue,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
342092,Audley Avenue,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
342092,Audley Avenue,2024-01-19T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
342092,Audley Avenue,2024-01-19T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
342092,Audley Avenue,2024-01-19T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
342092,Audley Avenue,2024-01-19T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.19
342092,Audley Avenue,2024-01-19T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.28
342092,Audley Avenue,2024-01-19T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.21
342092,Audley Avenue,2024-01-19T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
342092,Audley Avenue,2024-01-19T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.9
342092,Audley Avenue,2024-01-19T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
342092,Audley Avenue,2024-01-19T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
342092,Audley Avenue,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
342092,Audley Avenue,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
342092,Audley Avenue,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
342092,Audley Avenue,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.3
342092,Audley Avenue,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.36
342092,Audley Avenue,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.13
342092,Audley Avenue,2024-01-19T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
342092,Audley Avenue,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.6
342092,Audley Avenue,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
342092,Audley Avenue,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.4
342092,Audley Avenue,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
342092,Audley Avenue,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
342092,Audley Avenue,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.51
342092,Audley Avenue,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
342092,Audley Avenue,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.79
342092,Audley Avenue,2024-01-19T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
342092,Audley Avenue,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
342092,Audley Avenue,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
342092,Audley Avenue,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
342092,Audley Avenue,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,15.1
342092,Audley Avenue,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
342092,Audley Avenue,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
342092,Audley Avenue,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
342092,Audley Avenue,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
342092,Audley Avenue,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
342092,Audley Avenue,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
342092,Audley Avenue,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
342092,Audley Avenue,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
342092,Audley Avenue,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
342092,Audley Avenue,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
342092,Audley Avenue,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.75
342092,Audley Avenue,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.13
342092,Audley Avenue,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
342092,Audley Avenue,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
342092,Audley Avenue,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
342092,Audley Avenue,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
342092,Audley Avenue,2024-01-19T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
342092,Audley Avenue,2024-01-19T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
342092,Audley Avenue,2024-01-19T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
342092,Audley Avenue,2024-01-19T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.13
342092,Audley Avenue,2024-01-19T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.89
342092,Audley Avenue,2024-01-19T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.99
342092,Audley Avenue,2024-01-19T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
342092,Audley Avenue,2024-01-19T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.5
342092,Audley Avenue,2024-01-19T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
342092,Audley Avenue,2024-01-19T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
342092,Audley Avenue,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
342092,Audley Avenue,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
342092,Audley Avenue,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
342092,Audley Avenue,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.86
342092,Audley Avenue,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.98
342092,Audley Avenue,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.9
342092,Audley Avenue,2024-01-19T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
342092,Audley Avenue,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.8
342092,Audley Avenue,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
342092,Audley Avenue,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.6
342092,Audley Avenue,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
342092,Audley Avenue,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
342092,Audley Avenue,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
342092,Audley Avenue,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.34
342092,Audley Avenue,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
342092,Audley Avenue,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.02
342092,Audley Avenue,2024-01-19T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
342092,Audley Avenue,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
342092,Audley Avenue,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
342092,Audley Avenue,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
342092,Audley Avenue,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,15.0
342092,Audley Avenue,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
342092,Audley Avenue,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
342092,Audley Avenue,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
342092,Audley Avenue,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
342092,Audley Avenue,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
342092,Audley Avenue,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
342092,Audley Avenue,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
342092,Audley Avenue,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
342092,Audley Avenue,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
342092,Audley Avenue,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.33
342092,Audley Avenue,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.99
342092,Audley Avenue,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.92
342092,Audley Avenue,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
342092,Audley Avenue,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
342092,Audley Avenue,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
342092,Audley Avenue,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
342092,Audley Avenue,2024-01-19T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
342092,Audley Avenue,2024-01-19T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
342092,Audley Avenue,2024-01-19T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
342092,Audley Avenue,2024-01-19T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.3
342092,Audley Avenue,2024-01-19T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.81
342092,Audley Avenue,2024-01-19T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.38
342092,Audley Avenue,2024-01-19T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
342092,Audley Avenue,2024-01-19T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.1
342092,Audley Avenue,2024-01-19T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
342092,Audley Avenue,2024-01-19T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
342092,Audley Avenue,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
342092,Audley Avenue,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
342092,Audley Avenue,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.3
342092,Audley Avenue,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.96
342092,Audley Avenue,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.13
342092,Audley Avenue,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.38
342092,Audley Avenue,2024-01-19T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.0
342092,Audley Avenue,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
342092,Audley Avenue,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
342092,Audley Avenue,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.4
342092,Audley Avenue,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
342092,Audley Avenue,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
342092,Audley Avenue,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
342092,Audley Avenue,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.36
342092,Audley Avenue,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
342092,Audley Avenue,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.06
342092,Audley Avenue,2024-01-19T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
342092,Audley Avenue,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
342092,Audley Avenue,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
342092,Audley Avenue,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
342092,Audley Avenue,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,14.9
342092,Audley Avenue,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
342092,Audley Avenue,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
342092,Audley Avenue,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
342092,Audley Avenue,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
342092,Audley Avenue,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
342092,Audley Avenue,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
342092,Audley Avenue,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
342092,Audley Avenue,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
342092,Audley Avenue,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
342092,Audley Avenue,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.62
342092,Audley Avenue,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.01
342092,Audley Avenue,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.81
342092,Audley Avenue,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
342092,Audley Avenue,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
342092,Audley Avenue,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
342092,Audley Avenue,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
342092,Audley Avenue,2024-01-19T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
342092,Audley Avenue,2024-01-19T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
342092,Audley Avenue,2024-01-19T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
342092,Audley Avenue,2024-01-19T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.22
342092,Audley Avenue,2024-01-19T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.38
342092,Audley Avenue,2024-01-19T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.75
342092,Audley Avenue,2024-01-19T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
342092,Audley Avenue,2024-01-19T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
342092,Audley Avenue,2024-01-19T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
342092,Audley Avenue,2024-01-19T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
342092,Audley Avenue,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
342092,Audley Avenue,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
342092,Audley Avenue,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.34
342092,Audley Avenue,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.62
342092,Audley Avenue,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.95
342092,Audley Avenue,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.48
342092,Audley Avenue,2024-01-19T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
342092,Audley Avenue,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
342092,Audley Avenue,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
342092,Audley Avenue,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.9
342092,Audley Avenue,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
342092,Audley Avenue,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
342092,Audley Avenue,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
342092,Audley Avenue,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.48
342092,Audley Avenue,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
342092,Audley Avenue,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.28
342092,Audley Avenue,2024-01-19T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
342092,Audley Avenue,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
342092,Audley Avenue,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
342092,Audley Avenue,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
342092,Audley Avenue,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,14.8
342092,Audley Avenue,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
342092,Audley Avenue,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
342092,Audley Avenue,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
342092,Audley Avenue,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
342092,Audley Avenue,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
342092,Audley Avenue,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
342092,Audley Avenue,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
342092,Audley Avenue,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
342092,Audley Avenue,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
342092,Audley Avenue,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.32
342092,Audley Avenue,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.42
342092,Audley Avenue,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.51
342092,Audley Avenue,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
342092,Audley Avenue,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
342092,Audley Avenue,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
342092,Audley Avenue,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
342092,Audley Avenue,2024-01-19T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
342092,Audley Avenue,2024-01-19T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
342092,Audley Avenue,2024-01-19T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
342092,Audley Avenue,2024-01-19T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.52
342092,Audley Avenue,2024-01-19T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.78
342092,Audley Avenue,2024-01-19T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.43
342092,Audley Avenue,2024-01-19T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
342092,Audley Avenue,2024-01-19T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
342092,Audley Avenue,2024-01-19T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
342092,Audley Avenue,2024-01-19T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
342092,Audley Avenue,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
342092,Audley Avenue,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
342092,Audley Avenue,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.23
342092,Audley Avenue,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.96
342092,Audley Avenue,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.09
342092,Audley Avenue,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.28
342092,Audley Avenue,2024-01-19T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
342092,Audley Avenue,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
342092,Audley Avenue,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
342092,Audley Avenue,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.6
342092,Audley Avenue,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
342092,Audley Avenue,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
342092,Audley Avenue,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.63
342092,Audley Avenue,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
342092,Audley Avenue,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.08
342092,Audley Avenue,2024-01-19T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
342092,Audley Avenue,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
342092,Audley Avenue,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
342092,Audley Avenue,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
342092,Audley Avenue,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,14.7
342092,Audley Avenue,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
342092,Audley Avenue,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
342092,Audley Avenue,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
342092,Audley Avenue,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
342092,Audley Avenue,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
342092,Audley Avenue,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
342092,Audley Avenue,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
342092,Audley Avenue,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
342092,Audley Avenue,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
342092,Audley Avenue,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.11
342092,Audley Avenue,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
342092,Audley Avenue,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.79
342092,Audley Avenue,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
342092,Audley Avenue,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
342092,Audley Avenue,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
342092,Audley Avenue,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
342092,Audley Avenue,2024-01-19T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
342092,Audley Avenue,2024-01-19T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
342092,Audley Avenue,2024-01-19T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
342092,Audley Avenue,2024-01-19T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.68
342092,Audley Avenue,2024-01-19T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.29
342092,Audley Avenue,2024-01-19T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.55
342092,Audley Avenue,2024-01-19T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
342092,Audley Avenue,2024-01-19T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
342092,Audley Avenue,2024-01-19T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
342092,Audley Avenue,2024-01-19T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
342092,Audley Avenue,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.21
342092,Audley Avenue,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
342092,Audley Avenue,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
342092,Audley Avenue,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.46
342092,Audley Avenue,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.38
342092,Audley Avenue,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.79
342092,Audley Avenue,2024-01-19T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
342092,Audley Avenue,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.9
342092,Audley Avenue,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
342092,Audley Avenue,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.1
342092,Audley Avenue,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
342092,Audley Avenue,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
342092,Audley Avenue,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.55
342092,Audley Avenue,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
342092,Audley Avenue,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.23
342092,Audley Avenue,2024-01-19T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
342092,Audley Avenue,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
342092,Audley Avenue,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
342092,Audley Avenue,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
342092,Audley Avenue,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,14.7
342092,Audley Avenue,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
342092,Audley Avenue,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
342092,Audley Avenue,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
342092,Audley Avenue,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
342092,Audley Avenue,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
342092,Audley Avenue,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
342092,Audley Avenue,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
342092,Audley Avenue,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
342092,Audley Avenue,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
342092,Audley Avenue,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.7
342092,Audley Avenue,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.76
342092,Audley Avenue,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.58
342092,Audley Avenue,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
342092,Audley Avenue,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
342092,Audley Avenue,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
342092,Audley Avenue,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
342092,Audley Avenue,2024-01-19T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
342092,Audley Avenue,2024-01-19T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
342092,Audley Avenue,2024-01-19T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
342092,Audley Avenue,2024-01-19T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.48
342092,Audley Avenue,2024-01-19T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.65
342092,Audley Avenue,2024-01-19T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.25
342092,Audley Avenue,2024-01-19T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
342092,Audley Avenue,2024-01-19T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.3
342092,Audley Avenue,2024-01-19T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
342092,Audley Avenue,2024-01-19T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
342092,Audley Avenue,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
342092,Audley Avenue,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
342092,Audley Avenue,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
342092,Audley Avenue,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.65
342092,Audley Avenue,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.91
342092,Audley Avenue,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.46
342092,Audley Avenue,2024-01-19T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
342092,Audley Avenue,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
342092,Audley Avenue,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
342092,Audley Avenue,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.2
342092,Audley Avenue,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
342092,Audley Avenue,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
342092,Audley Avenue,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.57
342092,Audley Avenue,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
342092,Audley Avenue,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.77
342092,Audley Avenue,2024-01-19T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
342092,Audley Avenue,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
342092,Audley Avenue,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
342092,Audley Avenue,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
342092,Audley Avenue,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,14.5
342092,Audley Avenue,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
342092,Audley Avenue,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
342092,Audley Avenue,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
342092,Audley Avenue,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
342092,Audley Avenue,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
342092,Audley Avenue,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
342092,Audley Avenue,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
342092,Audley Avenue,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
342092,Audley Avenue,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
342092,Audley Avenue,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.7
342092,Audley Avenue,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.68
342092,Audley Avenue,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.48
342092,Audley Avenue,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
342092,Audley Avenue,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
342092,Audley Avenue,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
342092,Audley Avenue,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
342092,Audley Avenue,2024-01-19T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
342092,Audley Avenue,2024-01-19T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
342092,Audley Avenue,2024-01-19T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
342092,Audley Avenue,2024-01-19T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.41
342092,Audley Avenue,2024-01-19T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.46
342092,Audley Avenue,2024-01-19T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.26
342092,Audley Avenue,2024-01-19T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
342092,Audley Avenue,2024-01-19T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.9
342092,Audley Avenue,2024-01-19T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.6
342092,Audley Avenue,2024-01-19T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
342092,Audley Avenue,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
342092,Audley Avenue,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
342092,Audley Avenue,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
342092,Audley Avenue,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.18
342092,Audley Avenue,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.92
342092,Audley Avenue,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.04
342092,Audley Avenue,2024-01-19T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
342092,Audley Avenue,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
342092,Audley Avenue,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
342092,Audley Avenue,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.8
342092,Audley Avenue,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
342092,Audley Avenue,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
342092,Audley Avenue,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
342092,Audley Avenue,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.5
342092,Audley Avenue,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
342092,Audley Avenue,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.95
342092,Audley Avenue,2024-01-19T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
342092,Audley Avenue,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
342092,Audley Avenue,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
342092,Audley Avenue,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
342092,Audley Avenue,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,14.5
342092,Audley Avenue,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
342092,Audley Avenue,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
342092,Audley Avenue,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
342092,Audley Avenue,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
342092,Audley Avenue,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
342092,Audley Avenue,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
342092,Audley Avenue,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
342092,Audley Avenue,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
342092,Audley Avenue,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
342092,Audley Avenue,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.09
342092,Audley Avenue,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.53
342092,Audley Avenue,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.26
342092,Audley Avenue,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
342092,Audley Avenue,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
342092,Audley Avenue,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
342092,Audley Avenue,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
342092,Audley Avenue,2024-01-19T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
342092,Audley Avenue,2024-01-19T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
342092,Audley Avenue,2024-01-19T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
342092,Audley Avenue,2024-01-19T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.57
342092,Audley Avenue,2024-01-19T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.8
342092,Audley Avenue,2024-01-19T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.1
342092,Audley Avenue,2024-01-19T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
342092,Audley Avenue,2024-01-19T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
342092,Audley Avenue,2024-01-19T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.0
342092,Audley Avenue,2024-01-19T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
342092,Audley Avenue,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
342092,Audley Avenue,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
342092,Audley Avenue,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
342092,Audley Avenue,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.69
342092,Audley Avenue,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.16
342092,Audley Avenue,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.81
342092,Audley Avenue,2024-01-19T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
342092,Audley Avenue,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
342092,Audley Avenue,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
342092,Audley Avenue,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.0
342092,Audley Avenue,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
342092,Audley Avenue,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
342092,Audley Avenue,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
342092,Audley Avenue,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.57
342092,Audley Avenue,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
342092,Audley Avenue,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.61
342092,Audley Avenue,2024-01-19T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
342092,Audley Avenue,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
342092,Audley Avenue,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
342092,Audley Avenue,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.0
342092,Audley Avenue,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,14.3
342092,Audley Avenue,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
342092,Audley Avenue,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
342092,Audley Avenue,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
342092,Audley Avenue,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
342092,Audley Avenue,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
342092,Audley Avenue,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
342092,Audley Avenue,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
342092,Audley Avenue,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
342092,Audley Avenue,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
342092,Audley Avenue,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.83
342092,Audley Avenue,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.1
342092,Audley Avenue,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,23.52
342092,Audley Avenue,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
342092,Audley Avenue,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
342092,Audley Avenue,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
342092,Audley Avenue,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
342092,Audley Avenue,2024-01-19T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
342092,Audley Avenue,2024-01-19T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
342092,Audley Avenue,2024-01-19T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
342092,Audley Avenue,2024-01-19T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.24
342092,Audley Avenue,2024-01-19T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.17
342092,Audley Avenue,2024-01-19T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.47
342092,Audley Avenue,2024-01-19T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
342092,Audley Avenue,2024-01-19T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
342092,Audley Avenue,2024-01-19T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.5
342092,Audley Avenue,2024-01-19T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
342092,Audley Avenue,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
342092,Audley Avenue,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
342092,Audley Avenue,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
342092,Audley Avenue,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.37
342092,Audley Avenue,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.91
342092,Audley Avenue,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.92
342092,Audley Avenue,2024-01-19T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
342092,Audley Avenue,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.3
342092,Audley Avenue,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
342092,Audley Avenue,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.2
342092,Audley Avenue,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
342092,Audley Avenue,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
342092,Audley Avenue,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
342092,Audley Avenue,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.63
342092,Audley Avenue,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
342092,Audley Avenue,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
342092,Audley Avenue,2024-01-19T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
342092,Audley Avenue,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
342092,Audley Avenue,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
342092,Audley Avenue,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
342092,Audley Avenue,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,14.2
342092,Audley Avenue,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
342092,Audley Avenue,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
342092,Audley Avenue,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
342092,Audley Avenue,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
342092,Audley Avenue,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
342092,Audley Avenue,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
342092,Audley Avenue,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
342092,Audley Avenue,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
342092,Audley Avenue,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
342092,Audley Avenue,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.24
342092,Audley Avenue,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.22
342092,Audley Avenue,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.93
342092,Audley Avenue,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
342092,Audley Avenue,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
342092,Audley Avenue,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
342092,Audley Avenue,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
342092,Audley Avenue,2024-01-19T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
342092,Audley Avenue,2024-01-19T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
342092,Audley Avenue,2024-01-19T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
342092,Audley Avenue,2024-01-19T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.84
342092,Audley Avenue,2024-01-19T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.56
342092,Audley Avenue,2024-01-19T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.12
342092,Audley Avenue,2024-01-19T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
342092,Audley Avenue,2024-01-19T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.9
342092,Audley Avenue,2024-01-19T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
342092,Audley Avenue,2024-01-19T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
342092,Audley Avenue,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
342092,Audley Avenue,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
342092,Audley Avenue,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.27
342092,Audley Avenue,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.59
342092,Audley Avenue,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.9
342092,Audley Avenue,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.42
342092,Audley Avenue,2024-01-19T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.2
342092,Audley Avenue,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
342092,Audley Avenue,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
342092,Audley Avenue,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.2
342092,Audley Avenue,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
342092,Audley Avenue,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
342092,Audley Avenue,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
342092,Audley Avenue,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.49
342092,Audley Avenue,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
342092,Audley Avenue,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
342092,Audley Avenue,2024-01-19T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
342092,Audley Avenue,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
342092,Audley Avenue,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
342092,Audley Avenue,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
342092,Audley Avenue,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,14.1
342092,Audley Avenue,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
342092,Audley Avenue,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
342092,Audley Avenue,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
342092,Audley Avenue,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
342092,Audley Avenue,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
342092,Audley Avenue,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
342092,Audley Avenue,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
342092,Audley Avenue,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
342092,Audley Avenue,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
342092,Audley Avenue,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.92
342092,Audley Avenue,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.55
342092,Audley Avenue,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.98
342092,Audley Avenue,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
342092,Audley Avenue,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
342092,Audley Avenue,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
342092,Audley Avenue,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
342092,Audley Avenue,2024-01-19T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
342092,Audley Avenue,2024-01-19T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
342092,Audley Avenue,2024-01-19T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
342092,Audley Avenue,2024-01-19T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.46
342092,Audley Avenue,2024-01-19T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.18
342092,Audley Avenue,2024-01-19T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.38
342092,Audley Avenue,2024-01-19T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
342092,Audley Avenue,2024-01-19T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.1
342092,Audley Avenue,2024-01-19T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
342092,Audley Avenue,2024-01-19T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
342092,Audley Avenue,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
342092,Audley Avenue,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
342092,Audley Avenue,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.23
342092,Audley Avenue,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.32
342092,Audley Avenue,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.8
342092,Audley Avenue,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.76
342092,Audley Avenue,2024-01-19T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
342092,Audley Avenue,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
342092,Audley Avenue,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
342092,Audley Avenue,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.4
342092,Audley Avenue,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
342092,Audley Avenue,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
342092,Audley Avenue,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
342092,Audley Avenue,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
342092,Audley Avenue,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
