Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
342092,Audley Avenue,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.34
342092,Audley Avenue,2024-01-19T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
342092,Audley Avenue,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
342092,Audley Avenue,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
342092,Audley Avenue,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
342092,Audley Avenue,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,13.9
342092,Audley Avenue,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
342092,Audley Avenue,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
342092,Audley Avenue,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
342092,Audley Avenue,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
342092,Audley Avenue,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
342092,Audley Avenue,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
342092,Audley Avenue,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
342092,Audley Avenue,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
342092,Audley Avenue,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
342092,Audley Avenue,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.47
342092,Audley Avenue,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.08
342092,Audley Avenue,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.48
342092,Audley Avenue,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
342092,Audley Avenue,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
342092,Audley Avenue,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
342092,Audley Avenue,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
342092,Audley Avenue,2024-01-19T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
342092,Audley Avenue,2024-01-19T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
342092,Audley Avenue,2024-01-19T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
342092,Audley Avenue,2024-01-19T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.35
342092,Audley Avenue,2024-01-19T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.28
342092,Audley Avenue,2024-01-19T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.7
342092,Audley Avenue,2024-01-19T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
342092,Audley Avenue,2024-01-19T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
342092,Audley Avenue,2024-01-19T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
342092,Audley Avenue,2024-01-19T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.7
342092,Audley Avenue,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
342092,Audley Avenue,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
342092,Audley Avenue,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.75
342092,Audley Avenue,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.27
342092,Audley Avenue,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.02
342092,Audley Avenue,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.89
342092,Audley Avenue,2024-01-19T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
342092,Audley Avenue,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.7
342092,Audley Avenue,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
342092,Audley Avenue,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.4
342092,Audley Avenue,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
342092,Audley Avenue,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
342092,Audley Avenue,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.34
342092,Audley Avenue,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
342092,Audley Avenue,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.2
342092,Audley Avenue,2024-01-19T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
342092,Audley Avenue,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
342092,Audley Avenue,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
342092,Audley Avenue,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
342092,Audley Avenue,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,13.7
342092,Audley Avenue,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
342092,Audley Avenue,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
342092,Audley Avenue,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
342092,Audley Avenue,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
342092,Audley Avenue,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
342092,Audley Avenue,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
342092,Audley Avenue,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
342092,Audley Avenue,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
342092,Audley Avenue,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
342092,Audley Avenue,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.97
342092,Audley Avenue,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.38
342092,Audley Avenue,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,25.79
342092,Audley Avenue,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
342092,Audley Avenue,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
342092,Audley Avenue,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
342092,Audley Avenue,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
342092,Audley Avenue,2024-01-19T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
342092,Audley Avenue,2024-01-19T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
342092,Audley Avenue,2024-01-19T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
342092,Audley Avenue,2024-01-19T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.39
342092,Audley Avenue,2024-01-19T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.64
342092,Audley Avenue,2024-01-19T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.69
342092,Audley Avenue,2024-01-19T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
342092,Audley Avenue,2024-01-19T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.5
342092,Audley Avenue,2024-01-19T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
342092,Audley Avenue,2024-01-19T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.5
342092,Audley Avenue,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
342092,Audley Avenue,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
342092,Audley Avenue,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.84
342092,Audley Avenue,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.49
342092,Audley Avenue,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.8
342092,Audley Avenue,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.85
342092,Audley Avenue,2024-01-19T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
342092,Audley Avenue,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.3
342092,Audley Avenue,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.3
342092,Audley Avenue,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.8
342092,Audley Avenue,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
342092,Audley Avenue,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
342092,Audley Avenue,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
342092,Audley Avenue,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.97
342092,Audley Avenue,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
342092,Audley Avenue,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.49
342092,Audley Avenue,2024-01-19T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
342092,Audley Avenue,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
342092,Audley Avenue,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
342092,Audley Avenue,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
342092,Audley Avenue,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,13.7
342092,Audley Avenue,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
342092,Audley Avenue,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
342092,Audley Avenue,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
342092,Audley Avenue,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
342092,Audley Avenue,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
342092,Audley Avenue,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
342092,Audley Avenue,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
342092,Audley Avenue,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
342092,Audley Avenue,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
342092,Audley Avenue,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.85
342092,Audley Avenue,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.57
342092,Audley Avenue,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,26.03
342092,Audley Avenue,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
342092,Audley Avenue,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
342092,Audley Avenue,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
342092,Audley Avenue,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
342092,Audley Avenue,2024-01-19T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
342092,Audley Avenue,2024-01-19T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
342092,Audley Avenue,2024-01-19T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
342092,Audley Avenue,2024-01-19T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.49
342092,Audley Avenue,2024-01-19T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.3
342092,Audley Avenue,2024-01-19T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.92
342092,Audley Avenue,2024-01-19T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
342092,Audley Avenue,2024-01-19T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.7
342092,Audley Avenue,2024-01-19T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.9
342092,Audley Avenue,2024-01-19T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.4
342092,Audley Avenue,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
342092,Audley Avenue,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
342092,Audley Avenue,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
342092,Audley Avenue,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.71
342092,Audley Avenue,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.53
342092,Audley Avenue,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.11
342092,Audley Avenue,2024-01-19T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
342092,Audley Avenue,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
342092,Audley Avenue,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
342092,Audley Avenue,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.5
342092,Audley Avenue,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
342092,Audley Avenue,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
342092,Audley Avenue,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
342092,Audley Avenue,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.54
342092,Audley Avenue,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
342092,Audley Avenue,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.76
342092,Audley Avenue,2024-01-19T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
342092,Audley Avenue,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
342092,Audley Avenue,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
342092,Audley Avenue,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
342092,Audley Avenue,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,13.6
342092,Audley Avenue,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
342092,Audley Avenue,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
342092,Audley Avenue,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
342092,Audley Avenue,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
342092,Audley Avenue,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
342092,Audley Avenue,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
342092,Audley Avenue,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
342092,Audley Avenue,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
342092,Audley Avenue,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
342092,Audley Avenue,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.75
342092,Audley Avenue,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.93
342092,Audley Avenue,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.78
342092,Audley Avenue,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
342092,Audley Avenue,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
342092,Audley Avenue,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
342092,Audley Avenue,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
342092,Audley Avenue,2024-01-19T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
342092,Audley Avenue,2024-01-19T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
342092,Audley Avenue,2024-01-19T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
342092,Audley Avenue,2024-01-19T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.85
342092,Audley Avenue,2024-01-19T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.02
342092,Audley Avenue,2024-01-19T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.44
342092,Audley Avenue,2024-01-19T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
342092,Audley Avenue,2024-01-19T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
342092,Audley Avenue,2024-01-19T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
342092,Audley Avenue,2024-01-19T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.6
342092,Audley Avenue,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
342092,Audley Avenue,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
342092,Audley Avenue,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
342092,Audley Avenue,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.04
342092,Audley Avenue,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.53
342092,Audley Avenue,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.34
342092,Audley Avenue,2024-01-19T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
342092,Audley Avenue,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
342092,Audley Avenue,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
342092,Audley Avenue,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.1
342092,Audley Avenue,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
342092,Audley Avenue,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
342092,Audley Avenue,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
342092,Audley Avenue,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.39
342092,Audley Avenue,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
342092,Audley Avenue,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.25
342092,Audley Avenue,2024-01-19T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
342092,Audley Avenue,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
342092,Audley Avenue,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
342092,Audley Avenue,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
342092,Audley Avenue,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,13.3
342092,Audley Avenue,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
342092,Audley Avenue,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
342092,Audley Avenue,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
342092,Audley Avenue,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
342092,Audley Avenue,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
342092,Audley Avenue,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
342092,Audley Avenue,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
342092,Audley Avenue,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
342092,Audley Avenue,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
342092,Audley Avenue,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.29
342092,Audley Avenue,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.68
342092,Audley Avenue,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.03
342092,Audley Avenue,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
342092,Audley Avenue,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
342092,Audley Avenue,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
342092,Audley Avenue,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
342092,Audley Avenue,2024-01-19T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.49
342092,Audley Avenue,2024-01-19T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
342092,Audley Avenue,2024-01-19T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
342092,Audley Avenue,2024-01-19T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.72
342092,Audley Avenue,2024-01-19T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.39
342092,Audley Avenue,2024-01-19T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.65
342092,Audley Avenue,2024-01-19T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
342092,Audley Avenue,2024-01-19T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
342092,Audley Avenue,2024-01-19T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
342092,Audley Avenue,2024-01-19T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.6
342092,Audley Avenue,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
342092,Audley Avenue,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
342092,Audley Avenue,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
342092,Audley Avenue,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.33
342092,Audley Avenue,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.46
342092,Audley Avenue,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.55
342092,Audley Avenue,2024-01-19T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
342092,Audley Avenue,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.0
342092,Audley Avenue,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.8
342092,Audley Avenue,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.0
342092,Audley Avenue,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
342092,Audley Avenue,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
342092,Audley Avenue,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.06
342092,Audley Avenue,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
342092,Audley Avenue,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.16
342092,Audley Avenue,2024-01-19T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
342092,Audley Avenue,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
342092,Audley Avenue,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
342092,Audley Avenue,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
342092,Audley Avenue,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,13.3
342092,Audley Avenue,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
342092,Audley Avenue,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
342092,Audley Avenue,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
342092,Audley Avenue,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
342092,Audley Avenue,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
342092,Audley Avenue,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
342092,Audley Avenue,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
342092,Audley Avenue,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
342092,Audley Avenue,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
342092,Audley Avenue,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.1
342092,Audley Avenue,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.01
342092,Audley Avenue,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.36
342092,Audley Avenue,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
342092,Audley Avenue,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
342092,Audley Avenue,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
342092,Audley Avenue,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
342092,Audley Avenue,2024-01-19T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
342092,Audley Avenue,2024-01-19T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
342092,Audley Avenue,2024-01-19T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
342092,Audley Avenue,2024-01-19T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.97
342092,Audley Avenue,2024-01-19T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.75
342092,Audley Avenue,2024-01-19T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.99
342092,Audley Avenue,2024-01-19T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
342092,Audley Avenue,2024-01-19T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.6
342092,Audley Avenue,2024-01-19T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
342092,Audley Avenue,2024-01-19T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.5
342092,Audley Avenue,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
342092,Audley Avenue,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
342092,Audley Avenue,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.29
342092,Audley Avenue,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.96
342092,Audley Avenue,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.58
342092,Audley Avenue,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.75
342092,Audley Avenue,2024-01-19T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
342092,Audley Avenue,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.2
342092,Audley Avenue,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
342092,Audley Avenue,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.5
342092,Audley Avenue,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
342092,Audley Avenue,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
342092,Audley Avenue,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
342092,Audley Avenue,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.57
342092,Audley Avenue,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
342092,Audley Avenue,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.39
342092,Audley Avenue,2024-01-19T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
342092,Audley Avenue,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
342092,Audley Avenue,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
342092,Audley Avenue,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
342092,Audley Avenue,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,13.1
342092,Audley Avenue,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
342092,Audley Avenue,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
342092,Audley Avenue,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
342092,Audley Avenue,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
342092,Audley Avenue,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
342092,Audley Avenue,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
342092,Audley Avenue,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
342092,Audley Avenue,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
342092,Audley Avenue,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
342092,Audley Avenue,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,25.5
342092,Audley Avenue,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.39
342092,Audley Avenue,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,25.14
342092,Audley Avenue,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
342092,Audley Avenue,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
342092,Audley Avenue,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
342092,Audley Avenue,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
342092,Audley Avenue,2024-01-19T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
342092,Audley Avenue,2024-01-19T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
342092,Audley Avenue,2024-01-19T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
342092,Audley Avenue,2024-01-19T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.44
342092,Audley Avenue,2024-01-19T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.5
342092,Audley Avenue,2024-01-19T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.25
342092,Audley Avenue,2024-01-19T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
342092,Audley Avenue,2024-01-19T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.5
342092,Audley Avenue,2024-01-19T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
342092,Audley Avenue,2024-01-19T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
342092,Audley Avenue,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
342092,Audley Avenue,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
342092,Audley Avenue,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
342092,Audley Avenue,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.59
342092,Audley Avenue,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.51
342092,Audley Avenue,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.29
342092,Audley Avenue,2024-01-19T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
342092,Audley Avenue,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.1
342092,Audley Avenue,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.5
342092,Audley Avenue,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.1
342092,Audley Avenue,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
342092,Audley Avenue,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
342092,Audley Avenue,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
342092,Audley Avenue,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.12
342092,Audley Avenue,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.24
342092,Audley Avenue,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.7
342092,Audley Avenue,2024-01-19T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
342092,Audley Avenue,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
342092,Audley Avenue,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
342092,Audley Avenue,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
342092,Audley Avenue,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,13.0
342092,Audley Avenue,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
342092,Audley Avenue,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
342092,Audley Avenue,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
342092,Audley Avenue,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
342092,Audley Avenue,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
342092,Audley Avenue,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
342092,Audley Avenue,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
342092,Audley Avenue,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
342092,Audley Avenue,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
342092,Audley Avenue,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,27.15
342092,Audley Avenue,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.25
342092,Audley Avenue,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.24
342092,Audley Avenue,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
342092,Audley Avenue,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
342092,Audley Avenue,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
342092,Audley Avenue,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
342092,Audley Avenue,2024-01-19T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
342092,Audley Avenue,2024-01-19T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
342092,Audley Avenue,2024-01-19T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.71
342092,Audley Avenue,2024-01-19T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.06
342092,Audley Avenue,2024-01-19T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.62
342092,Audley Avenue,2024-01-19T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.29
342092,Audley Avenue,2024-01-19T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
342092,Audley Avenue,2024-01-19T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.0
342092,Audley Avenue,2024-01-19T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
342092,Audley Avenue,2024-01-19T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
342092,Audley Avenue,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
342092,Audley Avenue,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
342092,Audley Avenue,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
342092,Audley Avenue,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.98
342092,Audley Avenue,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.29
342092,Audley Avenue,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.22
342092,Audley Avenue,2024-01-19T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
342092,Audley Avenue,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.7
342092,Audley Avenue,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.5
342092,Audley Avenue,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.7
342092,Audley Avenue,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
342092,Audley Avenue,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
342092,Audley Avenue,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
342092,Audley Avenue,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.32
342092,Audley Avenue,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
342092,Audley Avenue,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
342092,Audley Avenue,2024-01-19T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
342092,Audley Avenue,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
342092,Audley Avenue,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
342092,Audley Avenue,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
342092,Audley Avenue,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,12.8
342092,Audley Avenue,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
342092,Audley Avenue,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
342092,Audley Avenue,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
342092,Audley Avenue,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
342092,Audley Avenue,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
342092,Audley Avenue,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
342092,Audley Avenue,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
342092,Audley Avenue,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
342092,Audley Avenue,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
342092,Audley Avenue,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.37
342092,Audley Avenue,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.08
342092,Audley Avenue,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.31
342092,Audley Avenue,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
342092,Audley Avenue,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
342092,Audley Avenue,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
342092,Audley Avenue,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
342092,Audley Avenue,2024-01-19T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
342092,Audley Avenue,2024-01-19T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
342092,Audley Avenue,2024-01-19T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.7
342092,Audley Avenue,2024-01-19T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.64
342092,Audley Avenue,2024-01-19T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.05
342092,Audley Avenue,2024-01-19T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.31
342092,Audley Avenue,2024-01-19T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
342092,Audley Avenue,2024-01-19T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.7
342092,Audley Avenue,2024-01-19T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
342092,Audley Avenue,2024-01-19T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
342092,Audley Avenue,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
342092,Audley Avenue,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
342092,Audley Avenue,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
342092,Audley Avenue,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.53
342092,Audley Avenue,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.75
342092,Audley Avenue,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.37
342092,Audley Avenue,2024-01-19T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
342092,Audley Avenue,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
342092,Audley Avenue,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
342092,Audley Avenue,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.7
342092,Audley Avenue,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
342092,Audley Avenue,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
342092,Audley Avenue,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
342092,Audley Avenue,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.85
342092,Audley Avenue,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
342092,Audley Avenue,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
342092,Audley Avenue,2024-01-19T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
342092,Audley Avenue,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
342092,Audley Avenue,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
342092,Audley Avenue,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
342092,Audley Avenue,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,12.5
342092,Audley Avenue,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
342092,Audley Avenue,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
342092,Audley Avenue,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
342092,Audley Avenue,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
342092,Audley Avenue,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
342092,Audley Avenue,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
342092,Audley Avenue,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
342092,Audley Avenue,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
342092,Audley Avenue,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
342092,Audley Avenue,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,24.02
342092,Audley Avenue,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.93
342092,Audley Avenue,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.21
342092,Audley Avenue,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
342092,Audley Avenue,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
342092,Audley Avenue,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
342092,Audley Avenue,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
342092,Audley Avenue,2024-01-19T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
342092,Audley Avenue,2024-01-19T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
342092,Audley Avenue,2024-01-19T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.67
342092,Audley Avenue,2024-01-19T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.47
342092,Audley Avenue,2024-01-19T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.84
342092,Audley Avenue,2024-01-19T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.75
342092,Audley Avenue,2024-01-19T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
342092,Audley Avenue,2024-01-19T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
342092,Audley Avenue,2024-01-19T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
342092,Audley Avenue,2024-01-19T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
342092,Audley Avenue,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
342092,Audley Avenue,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
342092,Audley Avenue,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
342092,Audley Avenue,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.95
342092,Audley Avenue,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.38
342092,Audley Avenue,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.57
342092,Audley Avenue,2024-01-19T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
342092,Audley Avenue,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
342092,Audley Avenue,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
342092,Audley Avenue,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.2
342092,Audley Avenue,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
342092,Audley Avenue,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
342092,Audley Avenue,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
342092,Audley Avenue,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.8
342092,Audley Avenue,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
342092,Audley Avenue,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.92
342092,Audley Avenue,2024-01-19T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
342092,Audley Avenue,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
342092,Audley Avenue,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
342092,Audley Avenue,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
342092,Audley Avenue,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,12.3
342092,Audley Avenue,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
342092,Audley Avenue,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
342092,Audley Avenue,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
342092,Audley Avenue,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
342092,Audley Avenue,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
342092,Audley Avenue,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
342092,Audley Avenue,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
342092,Audley Avenue,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
342092,Audley Avenue,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
342092,Audley Avenue,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,23.22
342092,Audley Avenue,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.35
342092,Audley Avenue,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.24
342092,Audley Avenue,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
342092,Audley Avenue,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
342092,Audley Avenue,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
342092,Audley Avenue,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
342092,Audley Avenue,2024-01-19T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-19T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
342092,Audley Avenue,2024-01-19T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
342092,Audley Avenue,2024-01-19T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.31
342092,Audley Avenue,2024-01-19T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.17
342092,Audley Avenue,2024-01-19T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.81
342092,Audley Avenue,2024-01-19T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
342092,Audley Avenue,2024-01-19T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.5
342092,Audley Avenue,2024-01-19T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.5
342092,Audley Avenue,2024-01-19T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
342092,Audley Avenue,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
342092,Audley Avenue,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
342092,Audley Avenue,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
342092,Audley Avenue,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.28
342092,Audley Avenue,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.47
342092,Audley Avenue,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.78
342092,Audley Avenue,2024-01-19T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
342092,Audley Avenue,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.3
342092,Audley Avenue,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
342092,Audley Avenue,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.2
342092,Audley Avenue,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
342092,Audley Avenue,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
342092,Audley Avenue,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
342092,Audley Avenue,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.38
342092,Audley Avenue,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
342092,Audley Avenue,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.06
342092,Audley Avenue,2024-01-19T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
342092,Audley Avenue,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
342092,Audley Avenue,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
342092,Audley Avenue,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
342092,Audley Avenue,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,12.1
342092,Audley Avenue,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
342092,Audley Avenue,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
342092,Audley Avenue,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
342092,Audley Avenue,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
342092,Audley Avenue,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
342092,Audley Avenue,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
342092,Audley Avenue,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
342092,Audley Avenue,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
342092,Audley Avenue,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
342092,Audley Avenue,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,29.97
342092,Audley Avenue,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.81
342092,Audley Avenue,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.65
342092,Audley Avenue,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
342092,Audley Avenue,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
342092,Audley Avenue,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
342092,Audley Avenue,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
342092,Audley Avenue,2024-01-19T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
342092,Audley Avenue,2024-01-19T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
342092,Audley Avenue,2024-01-19T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
342092,Audley Avenue,2024-01-19T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.28
342092,Audley Avenue,2024-01-19T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.94
342092,Audley Avenue,2024-01-19T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.13
342092,Audley Avenue,2024-01-19T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
342092,Audley Avenue,2024-01-19T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.5
342092,Audley Avenue,2024-01-19T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
342092,Audley Avenue,2024-01-19T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
342092,Audley Avenue,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
342092,Audley Avenue,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
342092,Audley Avenue,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
342092,Audley Avenue,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.24
