Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
342092,Audley Avenue,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.09
342092,Audley Avenue,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.69
342092,Audley Avenue,2024-01-19T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
342092,Audley Avenue,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
342092,Audley Avenue,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.9
342092,Audley Avenue,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.9
342092,Audley Avenue,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
342092,Audley Avenue,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
342092,Audley Avenue,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
342092,Audley Avenue,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.26
342092,Audley Avenue,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
342092,Audley Avenue,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.97
342092,Audley Avenue,2024-01-19T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
342092,Audley Avenue,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
342092,Audley Avenue,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
342092,Audley Avenue,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
342092,Audley Avenue,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,12.0
342092,Audley Avenue,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
342092,Audley Avenue,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
342092,Audley Avenue,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
342092,Audley Avenue,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
342092,Audley Avenue,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
342092,Audley Avenue,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
342092,Audley Avenue,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
342092,Audley Avenue,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
342092,Audley Avenue,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
342092,Audley Avenue,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.78
342092,Audley Avenue,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.17
342092,Audley Avenue,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.79
342092,Audley Avenue,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
342092,Audley Avenue,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
342092,Audley Avenue,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
342092,Audley Avenue,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
342092,Audley Avenue,2024-01-19T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
342092,Audley Avenue,2024-01-19T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
342092,Audley Avenue,2024-01-19T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
342092,Audley Avenue,2024-01-19T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.55
342092,Audley Avenue,2024-01-19T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.81
342092,Audley Avenue,2024-01-19T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.18
342092,Audley Avenue,2024-01-19T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
342092,Audley Avenue,2024-01-19T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.6
342092,Audley Avenue,2024-01-19T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
342092,Audley Avenue,2024-01-19T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
342092,Audley Avenue,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
342092,Audley Avenue,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
342092,Audley Avenue,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
342092,Audley Avenue,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.44
342092,Audley Avenue,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.5
342092,Audley Avenue,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.47
342092,Audley Avenue,2024-01-19T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
342092,Audley Avenue,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.4
342092,Audley Avenue,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.5
342092,Audley Avenue,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.4
342092,Audley Avenue,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
342092,Audley Avenue,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
342092,Audley Avenue,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.03
342092,Audley Avenue,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
342092,Audley Avenue,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.83
342092,Audley Avenue,2024-01-19T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
342092,Audley Avenue,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
342092,Audley Avenue,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
342092,Audley Avenue,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
342092,Audley Avenue,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,11.8
342092,Audley Avenue,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
342092,Audley Avenue,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
342092,Audley Avenue,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
342092,Audley Avenue,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
342092,Audley Avenue,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
342092,Audley Avenue,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
342092,Audley Avenue,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
342092,Audley Avenue,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
342092,Audley Avenue,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
342092,Audley Avenue,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.02
342092,Audley Avenue,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.48
342092,Audley Avenue,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.49
342092,Audley Avenue,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
342092,Audley Avenue,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
342092,Audley Avenue,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
342092,Audley Avenue,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
342092,Audley Avenue,2024-01-19T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
342092,Audley Avenue,2024-01-19T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
342092,Audley Avenue,2024-01-19T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
342092,Audley Avenue,2024-01-19T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.26
342092,Audley Avenue,2024-01-19T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.91
342092,Audley Avenue,2024-01-19T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.03
342092,Audley Avenue,2024-01-19T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
342092,Audley Avenue,2024-01-19T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.7
342092,Audley Avenue,2024-01-19T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
342092,Audley Avenue,2024-01-19T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
342092,Audley Avenue,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
342092,Audley Avenue,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
342092,Audley Avenue,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.44
342092,Audley Avenue,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.17
342092,Audley Avenue,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.78
342092,Audley Avenue,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.15
342092,Audley Avenue,2024-01-19T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
342092,Audley Avenue,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.4
342092,Audley Avenue,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
342092,Audley Avenue,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.4
342092,Audley Avenue,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
342092,Audley Avenue,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
342092,Audley Avenue,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.59
342092,Audley Avenue,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.14
342092,Audley Avenue,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
342092,Audley Avenue,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.02
342092,Audley Avenue,2024-01-19T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
342092,Audley Avenue,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
342092,Audley Avenue,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
342092,Audley Avenue,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
342092,Audley Avenue,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,11.7
342092,Audley Avenue,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
342092,Audley Avenue,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
342092,Audley Avenue,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
342092,Audley Avenue,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
342092,Audley Avenue,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
342092,Audley Avenue,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
342092,Audley Avenue,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
342092,Audley Avenue,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
342092,Audley Avenue,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.57
342092,Audley Avenue,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.84
342092,Audley Avenue,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.2
342092,Audley Avenue,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
342092,Audley Avenue,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
342092,Audley Avenue,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
342092,Audley Avenue,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
342092,Audley Avenue,2024-01-19T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
342092,Audley Avenue,2024-01-19T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
342092,Audley Avenue,2024-01-19T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
342092,Audley Avenue,2024-01-19T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.49
342092,Audley Avenue,2024-01-19T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.48
342092,Audley Avenue,2024-01-19T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.85
342092,Audley Avenue,2024-01-19T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
342092,Audley Avenue,2024-01-19T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.9
342092,Audley Avenue,2024-01-19T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
342092,Audley Avenue,2024-01-19T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
342092,Audley Avenue,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
342092,Audley Avenue,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
342092,Audley Avenue,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
342092,Audley Avenue,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.3
342092,Audley Avenue,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.16
342092,Audley Avenue,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.4
342092,Audley Avenue,2024-01-19T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
342092,Audley Avenue,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.6
342092,Audley Avenue,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.5
342092,Audley Avenue,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.6
342092,Audley Avenue,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
342092,Audley Avenue,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
342092,Audley Avenue,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.77
342092,Audley Avenue,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.04
342092,Audley Avenue,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
342092,Audley Avenue,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.92
342092,Audley Avenue,2024-01-19T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
342092,Audley Avenue,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
342092,Audley Avenue,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
342092,Audley Avenue,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
342092,Audley Avenue,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,11.6
342092,Audley Avenue,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
342092,Audley Avenue,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
342092,Audley Avenue,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
342092,Audley Avenue,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
342092,Audley Avenue,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
342092,Audley Avenue,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
342092,Audley Avenue,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
342092,Audley Avenue,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
342092,Audley Avenue,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
342092,Audley Avenue,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.83
342092,Audley Avenue,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.79
342092,Audley Avenue,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.17
342092,Audley Avenue,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
342092,Audley Avenue,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
342092,Audley Avenue,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
342092,Audley Avenue,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
342092,Audley Avenue,2024-01-19T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
342092,Audley Avenue,2024-01-19T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
342092,Audley Avenue,2024-01-19T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
342092,Audley Avenue,2024-01-19T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.07
342092,Audley Avenue,2024-01-19T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.68
342092,Audley Avenue,2024-01-19T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.3
342092,Audley Avenue,2024-01-19T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
342092,Audley Avenue,2024-01-19T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
342092,Audley Avenue,2024-01-19T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
342092,Audley Avenue,2024-01-19T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.9
342092,Audley Avenue,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
342092,Audley Avenue,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
342092,Audley Avenue,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
342092,Audley Avenue,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.11
342092,Audley Avenue,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.95
342092,Audley Avenue,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.06
342092,Audley Avenue,2024-01-19T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
342092,Audley Avenue,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.6
342092,Audley Avenue,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.7
342092,Audley Avenue,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.3
342092,Audley Avenue,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
342092,Audley Avenue,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
342092,Audley Avenue,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.5
342092,Audley Avenue,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.23
342092,Audley Avenue,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
342092,Audley Avenue,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
342092,Audley Avenue,2024-01-19T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
342092,Audley Avenue,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
342092,Audley Avenue,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
342092,Audley Avenue,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
342092,Audley Avenue,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,11.4
342092,Audley Avenue,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
342092,Audley Avenue,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
342092,Audley Avenue,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
342092,Audley Avenue,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
342092,Audley Avenue,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
342092,Audley Avenue,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
342092,Audley Avenue,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
342092,Audley Avenue,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
342092,Audley Avenue,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
342092,Audley Avenue,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.41
342092,Audley Avenue,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.79
342092,Audley Avenue,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.74
342092,Audley Avenue,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
342092,Audley Avenue,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
342092,Audley Avenue,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
342092,Audley Avenue,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
342092,Audley Avenue,2024-01-19T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
342092,Audley Avenue,2024-01-19T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
342092,Audley Avenue,2024-01-19T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
342092,Audley Avenue,2024-01-19T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.98
342092,Audley Avenue,2024-01-19T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.09
342092,Audley Avenue,2024-01-19T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.19
342092,Audley Avenue,2024-01-19T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
342092,Audley Avenue,2024-01-19T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
342092,Audley Avenue,2024-01-19T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
342092,Audley Avenue,2024-01-19T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
342092,Audley Avenue,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
342092,Audley Avenue,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
342092,Audley Avenue,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
342092,Audley Avenue,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.6
342092,Audley Avenue,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.34
342092,Audley Avenue,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.99
342092,Audley Avenue,2024-01-19T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
342092,Audley Avenue,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.9
342092,Audley Avenue,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.7
342092,Audley Avenue,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.2
342092,Audley Avenue,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
342092,Audley Avenue,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.58
342092,Audley Avenue,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.54
342092,Audley Avenue,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
342092,Audley Avenue,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.57
342092,Audley Avenue,2024-01-19T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
342092,Audley Avenue,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
342092,Audley Avenue,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
342092,Audley Avenue,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
342092,Audley Avenue,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,11.2
342092,Audley Avenue,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
342092,Audley Avenue,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
342092,Audley Avenue,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
342092,Audley Avenue,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
342092,Audley Avenue,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
342092,Audley Avenue,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
342092,Audley Avenue,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
342092,Audley Avenue,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
342092,Audley Avenue,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
342092,Audley Avenue,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.11
342092,Audley Avenue,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.62
342092,Audley Avenue,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.75
342092,Audley Avenue,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
342092,Audley Avenue,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
342092,Audley Avenue,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
342092,Audley Avenue,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
342092,Audley Avenue,2024-01-19T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
342092,Audley Avenue,2024-01-19T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
342092,Audley Avenue,2024-01-19T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
342092,Audley Avenue,2024-01-19T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.62
342092,Audley Avenue,2024-01-19T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.5
342092,Audley Avenue,2024-01-19T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.82
342092,Audley Avenue,2024-01-19T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
342092,Audley Avenue,2024-01-19T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
342092,Audley Avenue,2024-01-19T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
342092,Audley Avenue,2024-01-19T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
342092,Audley Avenue,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
342092,Audley Avenue,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
342092,Audley Avenue,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
342092,Audley Avenue,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.39
342092,Audley Avenue,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.39
342092,Audley Avenue,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.28
342092,Audley Avenue,2024-01-19T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
342092,Audley Avenue,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.2
342092,Audley Avenue,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.1
342092,Audley Avenue,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.9
342092,Audley Avenue,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
342092,Audley Avenue,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
342092,Audley Avenue,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.64
342092,Audley Avenue,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.2
342092,Audley Avenue,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
342092,Audley Avenue,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.37
342092,Audley Avenue,2024-01-19T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
342092,Audley Avenue,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
342092,Audley Avenue,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
342092,Audley Avenue,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
342092,Audley Avenue,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,11.0
342092,Audley Avenue,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
342092,Audley Avenue,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
342092,Audley Avenue,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
342092,Audley Avenue,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
342092,Audley Avenue,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
342092,Audley Avenue,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
342092,Audley Avenue,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
342092,Audley Avenue,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
342092,Audley Avenue,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
342092,Audley Avenue,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.22
342092,Audley Avenue,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.04
342092,Audley Avenue,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.47
342092,Audley Avenue,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
342092,Audley Avenue,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
342092,Audley Avenue,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
342092,Audley Avenue,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
342092,Audley Avenue,2024-01-19T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
342092,Audley Avenue,2024-01-19T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
342092,Audley Avenue,2024-01-19T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
342092,Audley Avenue,2024-01-19T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.43
342092,Audley Avenue,2024-01-19T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.28
342092,Audley Avenue,2024-01-19T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.4
342092,Audley Avenue,2024-01-19T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
342092,Audley Avenue,2024-01-19T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
342092,Audley Avenue,2024-01-19T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
342092,Audley Avenue,2024-01-19T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
342092,Audley Avenue,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
342092,Audley Avenue,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
342092,Audley Avenue,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
342092,Audley Avenue,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.91
342092,Audley Avenue,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.56
342092,Audley Avenue,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.54
342092,Audley Avenue,2024-01-19T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
342092,Audley Avenue,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.5
342092,Audley Avenue,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.3
342092,Audley Avenue,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.4
342092,Audley Avenue,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
342092,Audley Avenue,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
342092,Audley Avenue,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
342092,Audley Avenue,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.41
342092,Audley Avenue,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
342092,Audley Avenue,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
342092,Audley Avenue,2024-01-19T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
342092,Audley Avenue,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
342092,Audley Avenue,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
342092,Audley Avenue,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
342092,Audley Avenue,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,10.8
342092,Audley Avenue,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
342092,Audley Avenue,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
342092,Audley Avenue,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
342092,Audley Avenue,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
342092,Audley Avenue,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
342092,Audley Avenue,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
342092,Audley Avenue,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
342092,Audley Avenue,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
342092,Audley Avenue,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
342092,Audley Avenue,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.74
342092,Audley Avenue,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.98
342092,Audley Avenue,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.69
342092,Audley Avenue,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
342092,Audley Avenue,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
342092,Audley Avenue,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
342092,Audley Avenue,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
342092,Audley Avenue,2024-01-19T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
342092,Audley Avenue,2024-01-19T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
342092,Audley Avenue,2024-01-19T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
342092,Audley Avenue,2024-01-19T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.04
342092,Audley Avenue,2024-01-19T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.14
342092,Audley Avenue,2024-01-19T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.94
342092,Audley Avenue,2024-01-19T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
342092,Audley Avenue,2024-01-19T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
342092,Audley Avenue,2024-01-19T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
342092,Audley Avenue,2024-01-19T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
342092,Audley Avenue,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
342092,Audley Avenue,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
342092,Audley Avenue,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
342092,Audley Avenue,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.87
342092,Audley Avenue,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.01
342092,Audley Avenue,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.34
342092,Audley Avenue,2024-01-19T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
342092,Audley Avenue,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.3
342092,Audley Avenue,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.1
342092,Audley Avenue,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.2
342092,Audley Avenue,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
342092,Audley Avenue,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
342092,Audley Avenue,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.14
342092,Audley Avenue,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
342092,Audley Avenue,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
342092,Audley Avenue,2024-01-19T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
342092,Audley Avenue,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
342092,Audley Avenue,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
342092,Audley Avenue,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
342092,Audley Avenue,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,10.5
342092,Audley Avenue,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
342092,Audley Avenue,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
342092,Audley Avenue,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
342092,Audley Avenue,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
342092,Audley Avenue,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
342092,Audley Avenue,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
342092,Audley Avenue,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
342092,Audley Avenue,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
342092,Audley Avenue,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
342092,Audley Avenue,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.05
342092,Audley Avenue,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.35
342092,Audley Avenue,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.11
342092,Audley Avenue,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
342092,Audley Avenue,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
342092,Audley Avenue,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
342092,Audley Avenue,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
342092,Audley Avenue,2024-01-19T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
342092,Audley Avenue,2024-01-19T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
342092,Audley Avenue,2024-01-19T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
342092,Audley Avenue,2024-01-19T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.71
342092,Audley Avenue,2024-01-19T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.46
342092,Audley Avenue,2024-01-19T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.51
342092,Audley Avenue,2024-01-19T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
342092,Audley Avenue,2024-01-19T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
342092,Audley Avenue,2024-01-19T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
342092,Audley Avenue,2024-01-19T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
342092,Audley Avenue,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
342092,Audley Avenue,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
342092,Audley Avenue,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
342092,Audley Avenue,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,22.99
342092,Audley Avenue,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.61
342092,Audley Avenue,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.13
342092,Audley Avenue,2024-01-19T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,56.9
342092,Audley Avenue,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.7
342092,Audley Avenue,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
342092,Audley Avenue,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.3
342092,Audley Avenue,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
342092,Audley Avenue,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
342092,Audley Avenue,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
342092,Audley Avenue,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.98
342092,Audley Avenue,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
342092,Audley Avenue,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.85
342092,Audley Avenue,2024-01-19T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
342092,Audley Avenue,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
342092,Audley Avenue,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
342092,Audley Avenue,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
342092,Audley Avenue,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,10.3
342092,Audley Avenue,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
342092,Audley Avenue,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
342092,Audley Avenue,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
342092,Audley Avenue,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
342092,Audley Avenue,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
342092,Audley Avenue,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
342092,Audley Avenue,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
342092,Audley Avenue,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
342092,Audley Avenue,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
342092,Audley Avenue,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,34.67
342092,Audley Avenue,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.19
342092,Audley Avenue,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.49
342092,Audley Avenue,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
342092,Audley Avenue,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
342092,Audley Avenue,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
342092,Audley Avenue,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
342092,Audley Avenue,2024-01-19T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
342092,Audley Avenue,2024-01-19T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-19T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
342092,Audley Avenue,2024-01-19T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.14
342092,Audley Avenue,2024-01-19T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.58
342092,Audley Avenue,2024-01-19T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.14
342092,Audley Avenue,2024-01-19T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
342092,Audley Avenue,2024-01-19T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.2
342092,Audley Avenue,2024-01-19T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
342092,Audley Avenue,2024-01-19T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
342092,Audley Avenue,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
342092,Audley Avenue,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
342092,Audley Avenue,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
342092,Audley Avenue,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,23.32
342092,Audley Avenue,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.24
342092,Audley Avenue,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.39
342092,Audley Avenue,2024-01-19T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,57.6
342092,Audley Avenue,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.8
342092,Audley Avenue,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
342092,Audley Avenue,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.5
342092,Audley Avenue,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
342092,Audley Avenue,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
342092,Audley Avenue,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.02
342092,Audley Avenue,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
342092,Audley Avenue,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.48
342092,Audley Avenue,2024-01-19T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
342092,Audley Avenue,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
342092,Audley Avenue,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
342092,Audley Avenue,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
342092,Audley Avenue,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,9.9
342092,Audley Avenue,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
342092,Audley Avenue,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
342092,Audley Avenue,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
342092,Audley Avenue,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
342092,Audley Avenue,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
342092,Audley Avenue,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
342092,Audley Avenue,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
342092,Audley Avenue,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
342092,Audley Avenue,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
342092,Audley Avenue,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,33.48
342092,Audley Avenue,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.92
342092,Audley Avenue,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.01
342092,Audley Avenue,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
342092,Audley Avenue,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
342092,Audley Avenue,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
342092,Audley Avenue,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
342092,Audley Avenue,2024-01-19T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
342092,Audley Avenue,2024-01-19T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
342092,Audley Avenue,2024-01-19T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
342092,Audley Avenue,2024-01-19T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.59
342092,Audley Avenue,2024-01-19T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.65
342092,Audley Avenue,2024-01-19T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.4
342092,Audley Avenue,2024-01-19T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
342092,Audley Avenue,2024-01-19T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.3
342092,Audley Avenue,2024-01-19T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
342092,Audley Avenue,2024-01-19T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
342092,Audley Avenue,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
342092,Audley Avenue,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
342092,Audley Avenue,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
342092,Audley Avenue,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.07
342092,Audley Avenue,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.48
342092,Audley Avenue,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.15
342092,Audley Avenue,2024-01-19T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.5
342092,Audley Avenue,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.2
342092,Audley Avenue,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
342092,Audley Avenue,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.8
342092,Audley Avenue,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
342092,Audley Avenue,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
342092,Audley Avenue,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
342092,Audley Avenue,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.31
342092,Audley Avenue,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
342092,Audley Avenue,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
342092,Audley Avenue,2024-01-19T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
342092,Audley Avenue,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
342092,Audley Avenue,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
342092,Audley Avenue,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
342092,Audley Avenue,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,9.6
342092,Audley Avenue,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
342092,Audley Avenue,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
342092,Audley Avenue,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
342092,Audley Avenue,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
342092,Audley Avenue,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
342092,Audley Avenue,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
342092,Audley Avenue,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
342092,Audley Avenue,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
342092,Audley Avenue,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
342092,Audley Avenue,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.97
342092,Audley Avenue,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.26
342092,Audley Avenue,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.29
342092,Audley Avenue,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
342092,Audley Avenue,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
342092,Audley Avenue,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
342092,Audley Avenue,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
342092,Audley Avenue,2024-01-19T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
342092,Audley Avenue,2024-01-19T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
342092,Audley Avenue,2024-01-19T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
