Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
342092,Audley Avenue,2024-01-19T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.14
342092,Audley Avenue,2024-01-19T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.09
342092,Audley Avenue,2024-01-19T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.53
342092,Audley Avenue,2024-01-19T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
342092,Audley Avenue,2024-01-19T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.1
342092,Audley Avenue,2024-01-19T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
342092,Audley Avenue,2024-01-19T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
342092,Audley Avenue,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
342092,Audley Avenue,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
342092,Audley Avenue,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
342092,Audley Avenue,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.29
342092,Audley Avenue,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.13
342092,Audley Avenue,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.6
342092,Audley Avenue,2024-01-19T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.3
342092,Audley Avenue,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
342092,Audley Avenue,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
342092,Audley Avenue,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.7
342092,Audley Avenue,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
342092,Audley Avenue,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
342092,Audley Avenue,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
342092,Audley Avenue,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.07
342092,Audley Avenue,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
342092,Audley Avenue,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.45
342092,Audley Avenue,2024-01-19T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
342092,Audley Avenue,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
342092,Audley Avenue,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
342092,Audley Avenue,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
342092,Audley Avenue,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,9.6
342092,Audley Avenue,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
342092,Audley Avenue,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
342092,Audley Avenue,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
342092,Audley Avenue,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
342092,Audley Avenue,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
342092,Audley Avenue,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
342092,Audley Avenue,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
342092,Audley Avenue,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
342092,Audley Avenue,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
342092,Audley Avenue,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.51
342092,Audley Avenue,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.35
342092,Audley Avenue,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.58
342092,Audley Avenue,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
342092,Audley Avenue,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
342092,Audley Avenue,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
342092,Audley Avenue,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
342092,Audley Avenue,2024-01-19T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
342092,Audley Avenue,2024-01-19T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
342092,Audley Avenue,2024-01-19T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
342092,Audley Avenue,2024-01-19T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.4
342092,Audley Avenue,2024-01-19T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.86
342092,Audley Avenue,2024-01-19T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.54
342092,Audley Avenue,2024-01-19T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
342092,Audley Avenue,2024-01-19T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.7
342092,Audley Avenue,2024-01-19T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
342092,Audley Avenue,2024-01-19T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
342092,Audley Avenue,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
342092,Audley Avenue,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
342092,Audley Avenue,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
342092,Audley Avenue,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.86
342092,Audley Avenue,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.68
342092,Audley Avenue,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.23
342092,Audley Avenue,2024-01-19T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,52.3
342092,Audley Avenue,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
342092,Audley Avenue,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
342092,Audley Avenue,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.7
342092,Audley Avenue,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
342092,Audley Avenue,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
342092,Audley Avenue,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
342092,Audley Avenue,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.05
342092,Audley Avenue,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
342092,Audley Avenue,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
342092,Audley Avenue,2024-01-19T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
342092,Audley Avenue,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
342092,Audley Avenue,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
342092,Audley Avenue,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
342092,Audley Avenue,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,9.4
342092,Audley Avenue,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
342092,Audley Avenue,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
342092,Audley Avenue,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
342092,Audley Avenue,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
342092,Audley Avenue,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
342092,Audley Avenue,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
342092,Audley Avenue,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
342092,Audley Avenue,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
342092,Audley Avenue,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
342092,Audley Avenue,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.3
342092,Audley Avenue,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.61
342092,Audley Avenue,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.39
342092,Audley Avenue,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
342092,Audley Avenue,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
342092,Audley Avenue,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
342092,Audley Avenue,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
342092,Audley Avenue,2024-01-19T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
342092,Audley Avenue,2024-01-19T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
342092,Audley Avenue,2024-01-19T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
342092,Audley Avenue,2024-01-19T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.15
342092,Audley Avenue,2024-01-19T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.19
342092,Audley Avenue,2024-01-19T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.87
342092,Audley Avenue,2024-01-19T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
342092,Audley Avenue,2024-01-19T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
342092,Audley Avenue,2024-01-19T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
342092,Audley Avenue,2024-01-19T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
342092,Audley Avenue,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
342092,Audley Avenue,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
342092,Audley Avenue,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
342092,Audley Avenue,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.73
342092,Audley Avenue,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.71
342092,Audley Avenue,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,24.1
342092,Audley Avenue,2024-01-19T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,55.2
342092,Audley Avenue,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
342092,Audley Avenue,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
342092,Audley Avenue,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.8
342092,Audley Avenue,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
342092,Audley Avenue,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
342092,Audley Avenue,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
342092,Audley Avenue,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.19
342092,Audley Avenue,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
342092,Audley Avenue,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.97
342092,Audley Avenue,2024-01-19T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
342092,Audley Avenue,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
342092,Audley Avenue,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
342092,Audley Avenue,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
342092,Audley Avenue,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,9.3
342092,Audley Avenue,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
342092,Audley Avenue,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
342092,Audley Avenue,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
342092,Audley Avenue,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
342092,Audley Avenue,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
342092,Audley Avenue,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
342092,Audley Avenue,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
342092,Audley Avenue,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
342092,Audley Avenue,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
342092,Audley Avenue,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.08
342092,Audley Avenue,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.95
342092,Audley Avenue,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.94
342092,Audley Avenue,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
342092,Audley Avenue,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
342092,Audley Avenue,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
342092,Audley Avenue,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
342092,Audley Avenue,2024-01-19T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
342092,Audley Avenue,2024-01-19T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
342092,Audley Avenue,2024-01-19T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
342092,Audley Avenue,2024-01-19T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.81
342092,Audley Avenue,2024-01-19T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.97
342092,Audley Avenue,2024-01-19T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.39
342092,Audley Avenue,2024-01-19T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
342092,Audley Avenue,2024-01-19T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
342092,Audley Avenue,2024-01-19T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
342092,Audley Avenue,2024-01-19T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
342092,Audley Avenue,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
342092,Audley Avenue,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
342092,Audley Avenue,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
342092,Audley Avenue,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.5
342092,Audley Avenue,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.93
342092,Audley Avenue,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,28.5
342092,Audley Avenue,2024-01-19T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,67.8
342092,Audley Avenue,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
342092,Audley Avenue,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
342092,Audley Avenue,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,117.7
342092,Audley Avenue,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
342092,Audley Avenue,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
342092,Audley Avenue,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
342092,Audley Avenue,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.75
342092,Audley Avenue,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
342092,Audley Avenue,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
342092,Audley Avenue,2024-01-19T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
342092,Audley Avenue,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
342092,Audley Avenue,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
342092,Audley Avenue,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
342092,Audley Avenue,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,9.2
342092,Audley Avenue,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
342092,Audley Avenue,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
342092,Audley Avenue,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
342092,Audley Avenue,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
342092,Audley Avenue,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
342092,Audley Avenue,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
342092,Audley Avenue,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
342092,Audley Avenue,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
342092,Audley Avenue,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
342092,Audley Avenue,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.07
342092,Audley Avenue,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.93
342092,Audley Avenue,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,33.73
342092,Audley Avenue,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
342092,Audley Avenue,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
342092,Audley Avenue,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
342092,Audley Avenue,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
342092,Audley Avenue,2024-01-19T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
342092,Audley Avenue,2024-01-19T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
342092,Audley Avenue,2024-01-19T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
342092,Audley Avenue,2024-01-19T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.56
342092,Audley Avenue,2024-01-19T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.04
342092,Audley Avenue,2024-01-19T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.12
342092,Audley Avenue,2024-01-19T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
342092,Audley Avenue,2024-01-19T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.9
342092,Audley Avenue,2024-01-19T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
342092,Audley Avenue,2024-01-19T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
342092,Audley Avenue,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
342092,Audley Avenue,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
342092,Audley Avenue,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
342092,Audley Avenue,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.81
342092,Audley Avenue,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.84
342092,Audley Avenue,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,27.92
342092,Audley Avenue,2024-01-19T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,65.3
342092,Audley Avenue,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
342092,Audley Avenue,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
342092,Audley Avenue,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.1
342092,Audley Avenue,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
342092,Audley Avenue,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
342092,Audley Avenue,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
342092,Audley Avenue,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.1
342092,Audley Avenue,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
342092,Audley Avenue,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.01
342092,Audley Avenue,2024-01-19T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
342092,Audley Avenue,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
342092,Audley Avenue,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
342092,Audley Avenue,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
342092,Audley Avenue,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,9.2
342092,Audley Avenue,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
342092,Audley Avenue,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
342092,Audley Avenue,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
342092,Audley Avenue,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
342092,Audley Avenue,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
342092,Audley Avenue,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
342092,Audley Avenue,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
342092,Audley Avenue,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
342092,Audley Avenue,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
342092,Audley Avenue,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.47
342092,Audley Avenue,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.94
342092,Audley Avenue,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,34.05
342092,Audley Avenue,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
342092,Audley Avenue,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
342092,Audley Avenue,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
342092,Audley Avenue,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
342092,Audley Avenue,2024-01-19T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
342092,Audley Avenue,2024-01-19T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
342092,Audley Avenue,2024-01-19T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
342092,Audley Avenue,2024-01-19T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.49
342092,Audley Avenue,2024-01-19T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.08
342092,Audley Avenue,2024-01-19T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.56
342092,Audley Avenue,2024-01-19T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
342092,Audley Avenue,2024-01-19T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.0
342092,Audley Avenue,2024-01-19T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
342092,Audley Avenue,2024-01-19T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
342092,Audley Avenue,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
342092,Audley Avenue,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
342092,Audley Avenue,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
342092,Audley Avenue,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.15
342092,Audley Avenue,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.72
342092,Audley Avenue,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.54
342092,Audley Avenue,2024-01-19T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.0
342092,Audley Avenue,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.3
342092,Audley Avenue,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
342092,Audley Avenue,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.8
342092,Audley Avenue,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
342092,Audley Avenue,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
342092,Audley Avenue,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
342092,Audley Avenue,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.19
342092,Audley Avenue,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
342092,Audley Avenue,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
342092,Audley Avenue,2024-01-19T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
342092,Audley Avenue,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
342092,Audley Avenue,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
342092,Audley Avenue,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
342092,Audley Avenue,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,9.2
342092,Audley Avenue,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
342092,Audley Avenue,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
342092,Audley Avenue,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
342092,Audley Avenue,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
342092,Audley Avenue,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
342092,Audley Avenue,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
342092,Audley Avenue,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
342092,Audley Avenue,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
342092,Audley Avenue,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
342092,Audley Avenue,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.83
342092,Audley Avenue,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.84
342092,Audley Avenue,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.48
342092,Audley Avenue,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
342092,Audley Avenue,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
342092,Audley Avenue,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
342092,Audley Avenue,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
342092,Audley Avenue,2024-01-19T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
342092,Audley Avenue,2024-01-19T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
342092,Audley Avenue,2024-01-19T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
342092,Audley Avenue,2024-01-19T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.81
342092,Audley Avenue,2024-01-19T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.08
342092,Audley Avenue,2024-01-19T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
342092,Audley Avenue,2024-01-19T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
342092,Audley Avenue,2024-01-19T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.6
342092,Audley Avenue,2024-01-19T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
342092,Audley Avenue,2024-01-19T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
342092,Audley Avenue,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
342092,Audley Avenue,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
342092,Audley Avenue,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
342092,Audley Avenue,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.76
342092,Audley Avenue,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.39
342092,Audley Avenue,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.23
342092,Audley Avenue,2024-01-19T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.1
342092,Audley Avenue,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.8
342092,Audley Avenue,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
342092,Audley Avenue,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.1
342092,Audley Avenue,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
342092,Audley Avenue,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
342092,Audley Avenue,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
342092,Audley Avenue,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.48
342092,Audley Avenue,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
342092,Audley Avenue,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.01
342092,Audley Avenue,2024-01-19T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
342092,Audley Avenue,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
342092,Audley Avenue,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
342092,Audley Avenue,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
342092,Audley Avenue,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,9.0
342092,Audley Avenue,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
342092,Audley Avenue,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
342092,Audley Avenue,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
342092,Audley Avenue,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
342092,Audley Avenue,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
342092,Audley Avenue,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
342092,Audley Avenue,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
342092,Audley Avenue,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
342092,Audley Avenue,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
342092,Audley Avenue,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.05
342092,Audley Avenue,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.56
342092,Audley Avenue,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.24
342092,Audley Avenue,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
342092,Audley Avenue,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
342092,Audley Avenue,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
342092,Audley Avenue,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
342092,Audley Avenue,2024-01-19T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
342092,Audley Avenue,2024-01-19T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
342092,Audley Avenue,2024-01-19T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
342092,Audley Avenue,2024-01-19T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.98
342092,Audley Avenue,2024-01-19T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.59
342092,Audley Avenue,2024-01-19T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.66
342092,Audley Avenue,2024-01-19T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
342092,Audley Avenue,2024-01-19T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
342092,Audley Avenue,2024-01-19T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
342092,Audley Avenue,2024-01-19T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
342092,Audley Avenue,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
342092,Audley Avenue,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
342092,Audley Avenue,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
342092,Audley Avenue,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.41
342092,Audley Avenue,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.22
342092,Audley Avenue,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,28.9
342092,Audley Avenue,2024-01-19T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,59.9
342092,Audley Avenue,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.8
342092,Audley Avenue,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.2
342092,Audley Avenue,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,127.0
342092,Audley Avenue,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
342092,Audley Avenue,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
342092,Audley Avenue,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
342092,Audley Avenue,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
342092,Audley Avenue,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.23
342092,Audley Avenue,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.62
342092,Audley Avenue,2024-01-19T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
342092,Audley Avenue,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
342092,Audley Avenue,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
342092,Audley Avenue,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
342092,Audley Avenue,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,8.8
342092,Audley Avenue,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
342092,Audley Avenue,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
342092,Audley Avenue,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
342092,Audley Avenue,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
342092,Audley Avenue,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
342092,Audley Avenue,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
342092,Audley Avenue,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
342092,Audley Avenue,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
342092,Audley Avenue,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
342092,Audley Avenue,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.33
342092,Audley Avenue,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.04
342092,Audley Avenue,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,35.18
342092,Audley Avenue,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
342092,Audley Avenue,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
342092,Audley Avenue,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
342092,Audley Avenue,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
342092,Audley Avenue,2024-01-19T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
342092,Audley Avenue,2024-01-19T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
342092,Audley Avenue,2024-01-19T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
342092,Audley Avenue,2024-01-19T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.41
342092,Audley Avenue,2024-01-19T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.44
342092,Audley Avenue,2024-01-19T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.13
342092,Audley Avenue,2024-01-19T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
342092,Audley Avenue,2024-01-19T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.7
342092,Audley Avenue,2024-01-19T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
342092,Audley Avenue,2024-01-19T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
342092,Audley Avenue,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
342092,Audley Avenue,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
342092,Audley Avenue,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
342092,Audley Avenue,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.91
342092,Audley Avenue,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.8
342092,Audley Avenue,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,25.21
342092,Audley Avenue,2024-01-19T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.0
342092,Audley Avenue,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.4
342092,Audley Avenue,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.1
342092,Audley Avenue,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.3
342092,Audley Avenue,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
342092,Audley Avenue,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
342092,Audley Avenue,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
342092,Audley Avenue,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.19
342092,Audley Avenue,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.25
342092,Audley Avenue,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.9
342092,Audley Avenue,2024-01-19T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
342092,Audley Avenue,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
342092,Audley Avenue,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
342092,Audley Avenue,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
342092,Audley Avenue,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,8.8
342092,Audley Avenue,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
342092,Audley Avenue,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
342092,Audley Avenue,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
342092,Audley Avenue,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
342092,Audley Avenue,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
342092,Audley Avenue,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
342092,Audley Avenue,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
342092,Audley Avenue,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
342092,Audley Avenue,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
342092,Audley Avenue,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.51
342092,Audley Avenue,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.5
342092,Audley Avenue,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,32.25
342092,Audley Avenue,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
342092,Audley Avenue,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
342092,Audley Avenue,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
342092,Audley Avenue,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
342092,Audley Avenue,2024-01-19T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
342092,Audley Avenue,2024-01-19T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
342092,Audley Avenue,2024-01-19T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
342092,Audley Avenue,2024-01-19T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.34
342092,Audley Avenue,2024-01-19T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.33
342092,Audley Avenue,2024-01-19T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.75
342092,Audley Avenue,2024-01-19T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
342092,Audley Avenue,2024-01-19T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
342092,Audley Avenue,2024-01-19T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
342092,Audley Avenue,2024-01-19T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
342092,Audley Avenue,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
342092,Audley Avenue,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
342092,Audley Avenue,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.55
342092,Audley Avenue,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.91
342092,Audley Avenue,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.82
342092,Audley Avenue,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.18
342092,Audley Avenue,2024-01-19T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.6
342092,Audley Avenue,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
342092,Audley Avenue,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.3
342092,Audley Avenue,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.2
342092,Audley Avenue,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
342092,Audley Avenue,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
342092,Audley Avenue,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
342092,Audley Avenue,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.41
342092,Audley Avenue,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.2
342092,Audley Avenue,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.73
342092,Audley Avenue,2024-01-19T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
342092,Audley Avenue,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
342092,Audley Avenue,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
342092,Audley Avenue,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
342092,Audley Avenue,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,8.6
342092,Audley Avenue,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
342092,Audley Avenue,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
342092,Audley Avenue,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
342092,Audley Avenue,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
342092,Audley Avenue,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
342092,Audley Avenue,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
342092,Audley Avenue,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
342092,Audley Avenue,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
342092,Audley Avenue,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
342092,Audley Avenue,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.67
342092,Audley Avenue,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.35
342092,Audley Avenue,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.66
342092,Audley Avenue,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
342092,Audley Avenue,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
342092,Audley Avenue,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
342092,Audley Avenue,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
342092,Audley Avenue,2024-01-19T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
342092,Audley Avenue,2024-01-19T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
342092,Audley Avenue,2024-01-19T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
342092,Audley Avenue,2024-01-19T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.79
342092,Audley Avenue,2024-01-19T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.35
342092,Audley Avenue,2024-01-19T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.89
342092,Audley Avenue,2024-01-19T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.5
342092,Audley Avenue,2024-01-19T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.0
342092,Audley Avenue,2024-01-19T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
342092,Audley Avenue,2024-01-19T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.2
342092,Audley Avenue,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
342092,Audley Avenue,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
342092,Audley Avenue,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
342092,Audley Avenue,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.55
342092,Audley Avenue,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.18
342092,Audley Avenue,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,29.0
342092,Audley Avenue,2024-01-19T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,68.1
342092,Audley Avenue,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
342092,Audley Avenue,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.7
342092,Audley Avenue,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,121.5
342092,Audley Avenue,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
342092,Audley Avenue,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
342092,Audley Avenue,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
342092,Audley Avenue,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.07
342092,Audley Avenue,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
342092,Audley Avenue,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
342092,Audley Avenue,2024-01-19T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
342092,Audley Avenue,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
342092,Audley Avenue,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
342092,Audley Avenue,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
342092,Audley Avenue,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,8.6
342092,Audley Avenue,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
342092,Audley Avenue,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
342092,Audley Avenue,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
342092,Audley Avenue,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
342092,Audley Avenue,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
342092,Audley Avenue,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
342092,Audley Avenue,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
342092,Audley Avenue,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
342092,Audley Avenue,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
342092,Audley Avenue,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.41
342092,Audley Avenue,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.56
342092,Audley Avenue,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,42.52
342092,Audley Avenue,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,89.3
342092,Audley Avenue,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
342092,Audley Avenue,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
342092,Audley Avenue,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
342092,Audley Avenue,2024-01-19T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
342092,Audley Avenue,2024-01-19T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
342092,Audley Avenue,2024-01-19T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
342092,Audley Avenue,2024-01-19T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.09
342092,Audley Avenue,2024-01-19T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.06
342092,Audley Avenue,2024-01-19T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.09
342092,Audley Avenue,2024-01-19T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
342092,Audley Avenue,2024-01-19T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
342092,Audley Avenue,2024-01-19T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
342092,Audley Avenue,2024-01-19T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.8
342092,Audley Avenue,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
342092,Audley Avenue,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
342092,Audley Avenue,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
342092,Audley Avenue,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.77
342092,Audley Avenue,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.53
342092,Audley Avenue,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.19
342092,Audley Avenue,2024-01-19T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.5
342092,Audley Avenue,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.2
342092,Audley Avenue,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.5
342092,Audley Avenue,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.9
342092,Audley Avenue,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
342092,Audley Avenue,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
342092,Audley Avenue,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
342092,Audley Avenue,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.58
342092,Audley Avenue,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
342092,Audley Avenue,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.72
342092,Audley Avenue,2024-01-19T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
342092,Audley Avenue,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
342092,Audley Avenue,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
342092,Audley Avenue,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
342092,Audley Avenue,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,8.7
342092,Audley Avenue,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
342092,Audley Avenue,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
342092,Audley Avenue,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
342092,Audley Avenue,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
342092,Audley Avenue,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
342092,Audley Avenue,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
342092,Audley Avenue,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
342092,Audley Avenue,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
