Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
342092,Audley Avenue,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
342092,Audley Avenue,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.44
342092,Audley Avenue,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.7
342092,Audley Avenue,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
342092,Audley Avenue,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
342092,Audley Avenue,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
342092,Audley Avenue,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
342092,Audley Avenue,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
342092,Audley Avenue,2024-01-19T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
342092,Audley Avenue,2024-01-19T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
342092,Audley Avenue,2024-01-19T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
342092,Audley Avenue,2024-01-19T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.69
342092,Audley Avenue,2024-01-19T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.68
342092,Audley Avenue,2024-01-19T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.16
342092,Audley Avenue,2024-01-19T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
342092,Audley Avenue,2024-01-19T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.7
342092,Audley Avenue,2024-01-19T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
342092,Audley Avenue,2024-01-19T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.2
342092,Audley Avenue,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
342092,Audley Avenue,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
342092,Audley Avenue,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
342092,Audley Avenue,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.48
342092,Audley Avenue,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.05
342092,Audley Avenue,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.3
342092,Audley Avenue,2024-01-19T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
342092,Audley Avenue,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
342092,Audley Avenue,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.4
342092,Audley Avenue,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.1
342092,Audley Avenue,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
342092,Audley Avenue,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
342092,Audley Avenue,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
342092,Audley Avenue,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
342092,Audley Avenue,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
342092,Audley Avenue,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
342092,Audley Avenue,2024-01-19T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
342092,Audley Avenue,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
342092,Audley Avenue,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
342092,Audley Avenue,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
342092,Audley Avenue,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,8.7
342092,Audley Avenue,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
342092,Audley Avenue,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
342092,Audley Avenue,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
342092,Audley Avenue,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
342092,Audley Avenue,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
342092,Audley Avenue,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
342092,Audley Avenue,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
342092,Audley Avenue,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
342092,Audley Avenue,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
342092,Audley Avenue,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.62
342092,Audley Avenue,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.83
342092,Audley Avenue,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,30.21
342092,Audley Avenue,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
342092,Audley Avenue,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
342092,Audley Avenue,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
342092,Audley Avenue,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
342092,Audley Avenue,2024-01-19T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
342092,Audley Avenue,2024-01-19T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
342092,Audley Avenue,2024-01-19T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
342092,Audley Avenue,2024-01-19T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.98
342092,Audley Avenue,2024-01-19T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.51
342092,Audley Avenue,2024-01-19T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.11
342092,Audley Avenue,2024-01-19T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
342092,Audley Avenue,2024-01-19T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.9
342092,Audley Avenue,2024-01-19T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
342092,Audley Avenue,2024-01-19T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.8
342092,Audley Avenue,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
342092,Audley Avenue,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
342092,Audley Avenue,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
342092,Audley Avenue,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.17
342092,Audley Avenue,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.78
342092,Audley Avenue,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.96
342092,Audley Avenue,2024-01-19T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.0
342092,Audley Avenue,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
342092,Audley Avenue,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.3
342092,Audley Avenue,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.8
342092,Audley Avenue,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
342092,Audley Avenue,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
342092,Audley Avenue,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
342092,Audley Avenue,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.33
342092,Audley Avenue,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
342092,Audley Avenue,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.87
342092,Audley Avenue,2024-01-19T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
342092,Audley Avenue,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
342092,Audley Avenue,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
342092,Audley Avenue,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
342092,Audley Avenue,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,8.5
342092,Audley Avenue,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
342092,Audley Avenue,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
342092,Audley Avenue,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
342092,Audley Avenue,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
342092,Audley Avenue,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
342092,Audley Avenue,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
342092,Audley Avenue,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
342092,Audley Avenue,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
342092,Audley Avenue,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
342092,Audley Avenue,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.48
342092,Audley Avenue,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.36
342092,Audley Avenue,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,36.94
342092,Audley Avenue,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
342092,Audley Avenue,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
342092,Audley Avenue,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
342092,Audley Avenue,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
342092,Audley Avenue,2024-01-19T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
342092,Audley Avenue,2024-01-19T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
342092,Audley Avenue,2024-01-19T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
342092,Audley Avenue,2024-01-19T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.39
342092,Audley Avenue,2024-01-19T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.42
342092,Audley Avenue,2024-01-19T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.37
342092,Audley Avenue,2024-01-19T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
342092,Audley Avenue,2024-01-19T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
342092,Audley Avenue,2024-01-19T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
342092,Audley Avenue,2024-01-19T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.4
342092,Audley Avenue,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
342092,Audley Avenue,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
342092,Audley Avenue,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.89
342092,Audley Avenue,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.95
342092,Audley Avenue,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.39
342092,Audley Avenue,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,33.94
342092,Audley Avenue,2024-01-19T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,91.3
342092,Audley Avenue,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.3
342092,Audley Avenue,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.0
342092,Audley Avenue,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,149.2
342092,Audley Avenue,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
342092,Audley Avenue,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
342092,Audley Avenue,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.09
342092,Audley Avenue,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
342092,Audley Avenue,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.85
342092,Audley Avenue,2024-01-19T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
342092,Audley Avenue,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
342092,Audley Avenue,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
342092,Audley Avenue,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
342092,Audley Avenue,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,8.3
342092,Audley Avenue,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
342092,Audley Avenue,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
342092,Audley Avenue,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
342092,Audley Avenue,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
342092,Audley Avenue,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
342092,Audley Avenue,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
342092,Audley Avenue,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
342092,Audley Avenue,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
342092,Audley Avenue,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
342092,Audley Avenue,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.43
342092,Audley Avenue,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.84
342092,Audley Avenue,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,46.16
342092,Audley Avenue,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,109.1
342092,Audley Avenue,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
342092,Audley Avenue,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
342092,Audley Avenue,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
342092,Audley Avenue,2024-01-19T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
342092,Audley Avenue,2024-01-19T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
342092,Audley Avenue,2024-01-19T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
342092,Audley Avenue,2024-01-19T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.81
342092,Audley Avenue,2024-01-19T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.05
342092,Audley Avenue,2024-01-19T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.33
342092,Audley Avenue,2024-01-19T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
342092,Audley Avenue,2024-01-19T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.9
342092,Audley Avenue,2024-01-19T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
342092,Audley Avenue,2024-01-19T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.0
342092,Audley Avenue,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
342092,Audley Avenue,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
342092,Audley Avenue,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.35
342092,Audley Avenue,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.32
342092,Audley Avenue,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.26
342092,Audley Avenue,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.66
342092,Audley Avenue,2024-01-19T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.0
342092,Audley Avenue,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.1
342092,Audley Avenue,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
342092,Audley Avenue,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.6
342092,Audley Avenue,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
342092,Audley Avenue,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
342092,Audley Avenue,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
342092,Audley Avenue,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.18
342092,Audley Avenue,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
342092,Audley Avenue,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.24
342092,Audley Avenue,2024-01-19T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
342092,Audley Avenue,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
342092,Audley Avenue,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
342092,Audley Avenue,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
342092,Audley Avenue,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,8.3
342092,Audley Avenue,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
342092,Audley Avenue,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
342092,Audley Avenue,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
342092,Audley Avenue,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
342092,Audley Avenue,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
342092,Audley Avenue,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
342092,Audley Avenue,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
342092,Audley Avenue,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
342092,Audley Avenue,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
342092,Audley Avenue,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.3
342092,Audley Avenue,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.4
342092,Audley Avenue,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,35.22
342092,Audley Avenue,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
342092,Audley Avenue,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
342092,Audley Avenue,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
342092,Audley Avenue,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
342092,Audley Avenue,2024-01-19T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
342092,Audley Avenue,2024-01-19T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
342092,Audley Avenue,2024-01-19T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
342092,Audley Avenue,2024-01-19T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.33
342092,Audley Avenue,2024-01-19T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.99
342092,Audley Avenue,2024-01-19T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.41
342092,Audley Avenue,2024-01-19T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
342092,Audley Avenue,2024-01-19T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.8
342092,Audley Avenue,2024-01-19T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
342092,Audley Avenue,2024-01-19T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.2
342092,Audley Avenue,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
342092,Audley Avenue,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
342092,Audley Avenue,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
342092,Audley Avenue,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.76
342092,Audley Avenue,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.01
342092,Audley Avenue,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.6
342092,Audley Avenue,2024-01-19T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
342092,Audley Avenue,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.9
342092,Audley Avenue,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
342092,Audley Avenue,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.7
342092,Audley Avenue,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
342092,Audley Avenue,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
342092,Audley Avenue,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.33
342092,Audley Avenue,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
342092,Audley Avenue,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.28
342092,Audley Avenue,2024-01-19T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
342092,Audley Avenue,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
342092,Audley Avenue,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
342092,Audley Avenue,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
342092,Audley Avenue,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,8.5
342092,Audley Avenue,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
342092,Audley Avenue,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
342092,Audley Avenue,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
342092,Audley Avenue,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
342092,Audley Avenue,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
342092,Audley Avenue,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
342092,Audley Avenue,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
342092,Audley Avenue,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
342092,Audley Avenue,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
342092,Audley Avenue,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.41
342092,Audley Avenue,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.08
342092,Audley Avenue,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,27.29
342092,Audley Avenue,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
342092,Audley Avenue,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
342092,Audley Avenue,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
342092,Audley Avenue,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
342092,Audley Avenue,2024-01-19T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
342092,Audley Avenue,2024-01-19T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
342092,Audley Avenue,2024-01-19T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
342092,Audley Avenue,2024-01-19T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.54
342092,Audley Avenue,2024-01-19T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.26
342092,Audley Avenue,2024-01-19T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.85
342092,Audley Avenue,2024-01-19T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
342092,Audley Avenue,2024-01-19T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.4
342092,Audley Avenue,2024-01-19T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
342092,Audley Avenue,2024-01-19T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
342092,Audley Avenue,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
342092,Audley Avenue,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
342092,Audley Avenue,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.53
342092,Audley Avenue,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.18
342092,Audley Avenue,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.37
342092,Audley Avenue,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.98
342092,Audley Avenue,2024-01-19T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
342092,Audley Avenue,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.4
342092,Audley Avenue,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
342092,Audley Avenue,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.4
342092,Audley Avenue,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
342092,Audley Avenue,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
342092,Audley Avenue,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
342092,Audley Avenue,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.63
342092,Audley Avenue,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
342092,Audley Avenue,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.97
342092,Audley Avenue,2024-01-19T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
342092,Audley Avenue,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
342092,Audley Avenue,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
342092,Audley Avenue,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
342092,Audley Avenue,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,8.4
342092,Audley Avenue,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
342092,Audley Avenue,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
342092,Audley Avenue,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
342092,Audley Avenue,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
342092,Audley Avenue,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
342092,Audley Avenue,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
342092,Audley Avenue,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
342092,Audley Avenue,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
342092,Audley Avenue,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
342092,Audley Avenue,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,28.36
342092,Audley Avenue,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.69
342092,Audley Avenue,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.8
342092,Audley Avenue,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
342092,Audley Avenue,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
342092,Audley Avenue,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
342092,Audley Avenue,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
342092,Audley Avenue,2024-01-19T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
342092,Audley Avenue,2024-01-19T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
342092,Audley Avenue,2024-01-19T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
342092,Audley Avenue,2024-01-19T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
342092,Audley Avenue,2024-01-19T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.87
342092,Audley Avenue,2024-01-19T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.82
342092,Audley Avenue,2024-01-19T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
342092,Audley Avenue,2024-01-19T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.8
342092,Audley Avenue,2024-01-19T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
342092,Audley Avenue,2024-01-19T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
342092,Audley Avenue,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
342092,Audley Avenue,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
342092,Audley Avenue,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.1
342092,Audley Avenue,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.3
342092,Audley Avenue,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.79
342092,Audley Avenue,2024-01-19T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
342092,Audley Avenue,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.7
342092,Audley Avenue,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.0
342092,Audley Avenue,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.8
342092,Audley Avenue,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
342092,Audley Avenue,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
342092,Audley Avenue,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
342092,Audley Avenue,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.49
342092,Audley Avenue,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
342092,Audley Avenue,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.01
342092,Audley Avenue,2024-01-19T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
342092,Audley Avenue,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
342092,Audley Avenue,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
342092,Audley Avenue,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
342092,Audley Avenue,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,8.3
342092,Audley Avenue,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
342092,Audley Avenue,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
342092,Audley Avenue,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
342092,Audley Avenue,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
342092,Audley Avenue,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
342092,Audley Avenue,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
342092,Audley Avenue,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
342092,Audley Avenue,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
342092,Audley Avenue,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
342092,Audley Avenue,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.59
342092,Audley Avenue,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.28
342092,Audley Avenue,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.63
342092,Audley Avenue,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
342092,Audley Avenue,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
342092,Audley Avenue,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
342092,Audley Avenue,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
342092,Audley Avenue,2024-01-19T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
342092,Audley Avenue,2024-01-19T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
342092,Audley Avenue,2024-01-19T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
342092,Audley Avenue,2024-01-19T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.54
342092,Audley Avenue,2024-01-19T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.26
342092,Audley Avenue,2024-01-19T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.77
342092,Audley Avenue,2024-01-19T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
342092,Audley Avenue,2024-01-19T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.2
342092,Audley Avenue,2024-01-19T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
342092,Audley Avenue,2024-01-19T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
342092,Audley Avenue,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
342092,Audley Avenue,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
342092,Audley Avenue,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
342092,Audley Avenue,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.47
342092,Audley Avenue,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.7
342092,Audley Avenue,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.69
342092,Audley Avenue,2024-01-19T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
342092,Audley Avenue,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
342092,Audley Avenue,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.3
342092,Audley Avenue,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.1
342092,Audley Avenue,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
342092,Audley Avenue,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
342092,Audley Avenue,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
342092,Audley Avenue,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.55
342092,Audley Avenue,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
342092,Audley Avenue,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.71
342092,Audley Avenue,2024-01-19T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
342092,Audley Avenue,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
342092,Audley Avenue,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
342092,Audley Avenue,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
342092,Audley Avenue,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,8.4
342092,Audley Avenue,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
342092,Audley Avenue,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
342092,Audley Avenue,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
342092,Audley Avenue,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
342092,Audley Avenue,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
342092,Audley Avenue,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
342092,Audley Avenue,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
342092,Audley Avenue,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
342092,Audley Avenue,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
342092,Audley Avenue,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.57
342092,Audley Avenue,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.07
342092,Audley Avenue,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.17
342092,Audley Avenue,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
342092,Audley Avenue,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
342092,Audley Avenue,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
342092,Audley Avenue,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
342092,Audley Avenue,2024-01-19T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
342092,Audley Avenue,2024-01-19T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
342092,Audley Avenue,2024-01-19T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
342092,Audley Avenue,2024-01-19T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.14
342092,Audley Avenue,2024-01-19T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.26
342092,Audley Avenue,2024-01-19T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.96
342092,Audley Avenue,2024-01-19T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
342092,Audley Avenue,2024-01-19T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
342092,Audley Avenue,2024-01-19T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
342092,Audley Avenue,2024-01-19T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
342092,Audley Avenue,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
342092,Audley Avenue,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
342092,Audley Avenue,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
342092,Audley Avenue,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.1
342092,Audley Avenue,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.68
342092,Audley Avenue,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.14
342092,Audley Avenue,2024-01-19T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.5
342092,Audley Avenue,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
342092,Audley Avenue,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.3
342092,Audley Avenue,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.7
342092,Audley Avenue,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
342092,Audley Avenue,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
342092,Audley Avenue,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
342092,Audley Avenue,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.5
342092,Audley Avenue,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
342092,Audley Avenue,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.78
342092,Audley Avenue,2024-01-19T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
342092,Audley Avenue,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
342092,Audley Avenue,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
342092,Audley Avenue,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
342092,Audley Avenue,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,8.5
342092,Audley Avenue,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
342092,Audley Avenue,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
342092,Audley Avenue,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
342092,Audley Avenue,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
342092,Audley Avenue,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
342092,Audley Avenue,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
342092,Audley Avenue,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
342092,Audley Avenue,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
342092,Audley Avenue,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
342092,Audley Avenue,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.74
342092,Audley Avenue,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.98
342092,Audley Avenue,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.88
342092,Audley Avenue,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
342092,Audley Avenue,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
342092,Audley Avenue,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
342092,Audley Avenue,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
342092,Audley Avenue,2024-01-19T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
342092,Audley Avenue,2024-01-19T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
342092,Audley Avenue,2024-01-19T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
342092,Audley Avenue,2024-01-19T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.8
342092,Audley Avenue,2024-01-19T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.13
342092,Audley Avenue,2024-01-19T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.59
342092,Audley Avenue,2024-01-19T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
342092,Audley Avenue,2024-01-19T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
342092,Audley Avenue,2024-01-19T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
342092,Audley Avenue,2024-01-19T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
342092,Audley Avenue,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
342092,Audley Avenue,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
342092,Audley Avenue,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
342092,Audley Avenue,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.52
342092,Audley Avenue,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.99
342092,Audley Avenue,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.18
342092,Audley Avenue,2024-01-19T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
342092,Audley Avenue,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
342092,Audley Avenue,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
342092,Audley Avenue,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.9
342092,Audley Avenue,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
342092,Audley Avenue,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
342092,Audley Avenue,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
342092,Audley Avenue,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.04
342092,Audley Avenue,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
342092,Audley Avenue,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.02
342092,Audley Avenue,2024-01-19T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
342092,Audley Avenue,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
342092,Audley Avenue,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
342092,Audley Avenue,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
342092,Audley Avenue,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,8.8
342092,Audley Avenue,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
342092,Audley Avenue,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
342092,Audley Avenue,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
342092,Audley Avenue,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
342092,Audley Avenue,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
342092,Audley Avenue,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
342092,Audley Avenue,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
342092,Audley Avenue,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
342092,Audley Avenue,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
342092,Audley Avenue,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.37
342092,Audley Avenue,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.18
342092,Audley Avenue,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.79
342092,Audley Avenue,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
342092,Audley Avenue,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
342092,Audley Avenue,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
342092,Audley Avenue,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
342092,Audley Avenue,2024-01-19T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
342092,Audley Avenue,2024-01-19T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
342092,Audley Avenue,2024-01-19T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
342092,Audley Avenue,2024-01-19T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.32
342092,Audley Avenue,2024-01-19T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.14
342092,Audley Avenue,2024-01-19T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.54
342092,Audley Avenue,2024-01-19T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
342092,Audley Avenue,2024-01-19T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.9
342092,Audley Avenue,2024-01-19T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
342092,Audley Avenue,2024-01-19T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
342092,Audley Avenue,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
342092,Audley Avenue,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
342092,Audley Avenue,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
342092,Audley Avenue,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.42
342092,Audley Avenue,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.71
342092,Audley Avenue,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.39
342092,Audley Avenue,2024-01-19T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
342092,Audley Avenue,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.5
342092,Audley Avenue,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
342092,Audley Avenue,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.5
342092,Audley Avenue,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
342092,Audley Avenue,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
342092,Audley Avenue,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
342092,Audley Avenue,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.7
342092,Audley Avenue,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
342092,Audley Avenue,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.18
342092,Audley Avenue,2024-01-19T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
342092,Audley Avenue,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
342092,Audley Avenue,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
342092,Audley Avenue,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
342092,Audley Avenue,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,8.8
342092,Audley Avenue,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
342092,Audley Avenue,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
342092,Audley Avenue,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
342092,Audley Avenue,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
342092,Audley Avenue,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
342092,Audley Avenue,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
342092,Audley Avenue,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
342092,Audley Avenue,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
342092,Audley Avenue,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
342092,Audley Avenue,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.44
342092,Audley Avenue,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.92
342092,Audley Avenue,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.11
342092,Audley Avenue,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
342092,Audley Avenue,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
342092,Audley Avenue,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
342092,Audley Avenue,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
342092,Audley Avenue,2024-01-19T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
342092,Audley Avenue,2024-01-19T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
342092,Audley Avenue,2024-01-19T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
342092,Audley Avenue,2024-01-19T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.07
342092,Audley Avenue,2024-01-19T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.12
342092,Audley Avenue,2024-01-19T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.68
342092,Audley Avenue,2024-01-19T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
342092,Audley Avenue,2024-01-19T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
342092,Audley Avenue,2024-01-19T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
342092,Audley Avenue,2024-01-19T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
342092,Audley Avenue,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
342092,Audley Avenue,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
342092,Audley Avenue,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
342092,Audley Avenue,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.12
342092,Audley Avenue,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.49
342092,Audley Avenue,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
342092,Audley Avenue,2024-01-19T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
342092,Audley Avenue,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
342092,Audley Avenue,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
342092,Audley Avenue,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.3
342092,Audley Avenue,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
342092,Audley Avenue,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
342092,Audley Avenue,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.42
342092,Audley Avenue,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
342092,Audley Avenue,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.9
342092,Audley Avenue,2024-01-19T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
342092,Audley Avenue,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
