Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
342092,Audley Avenue,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
342092,Audley Avenue,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
342092,Audley Avenue,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,8.7
342092,Audley Avenue,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
342092,Audley Avenue,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
342092,Audley Avenue,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
342092,Audley Avenue,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
342092,Audley Avenue,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
342092,Audley Avenue,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
342092,Audley Avenue,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
342092,Audley Avenue,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
342092,Audley Avenue,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
342092,Audley Avenue,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.61
342092,Audley Avenue,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.72
342092,Audley Avenue,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.58
342092,Audley Avenue,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,26.3
342092,Audley Avenue,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
342092,Audley Avenue,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
342092,Audley Avenue,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
342092,Audley Avenue,2024-01-19T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
342092,Audley Avenue,2024-01-19T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
342092,Audley Avenue,2024-01-19T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
342092,Audley Avenue,2024-01-19T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.75
342092,Audley Avenue,2024-01-19T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.32
342092,Audley Avenue,2024-01-19T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.56
342092,Audley Avenue,2024-01-19T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
342092,Audley Avenue,2024-01-19T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.3
342092,Audley Avenue,2024-01-19T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
342092,Audley Avenue,2024-01-19T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
342092,Audley Avenue,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
342092,Audley Avenue,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
342092,Audley Avenue,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
342092,Audley Avenue,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.55
342092,Audley Avenue,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.65
342092,Audley Avenue,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.31
342092,Audley Avenue,2024-01-19T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
342092,Audley Avenue,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
342092,Audley Avenue,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
342092,Audley Avenue,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.3
342092,Audley Avenue,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
342092,Audley Avenue,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
342092,Audley Avenue,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
342092,Audley Avenue,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.86
342092,Audley Avenue,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
342092,Audley Avenue,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.2
342092,Audley Avenue,2024-01-19T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
342092,Audley Avenue,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
342092,Audley Avenue,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
342092,Audley Avenue,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
342092,Audley Avenue,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,8.8
342092,Audley Avenue,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
342092,Audley Avenue,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
342092,Audley Avenue,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
342092,Audley Avenue,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
342092,Audley Avenue,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
342092,Audley Avenue,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
342092,Audley Avenue,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
342092,Audley Avenue,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
342092,Audley Avenue,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
342092,Audley Avenue,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.17
342092,Audley Avenue,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.07
342092,Audley Avenue,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.08
342092,Audley Avenue,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
342092,Audley Avenue,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
342092,Audley Avenue,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
342092,Audley Avenue,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
342092,Audley Avenue,2024-01-19T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
342092,Audley Avenue,2024-01-19T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
342092,Audley Avenue,2024-01-19T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
342092,Audley Avenue,2024-01-19T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.31
342092,Audley Avenue,2024-01-19T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.12
342092,Audley Avenue,2024-01-19T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.75
342092,Audley Avenue,2024-01-19T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
342092,Audley Avenue,2024-01-19T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
342092,Audley Avenue,2024-01-19T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
342092,Audley Avenue,2024-01-19T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
342092,Audley Avenue,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
342092,Audley Avenue,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
342092,Audley Avenue,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
342092,Audley Avenue,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.56
342092,Audley Avenue,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.24
342092,Audley Avenue,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.89
342092,Audley Avenue,2024-01-19T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
342092,Audley Avenue,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
342092,Audley Avenue,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
342092,Audley Avenue,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
342092,Audley Avenue,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
342092,Audley Avenue,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
342092,Audley Avenue,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.01
342092,Audley Avenue,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
342092,Audley Avenue,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.83
342092,Audley Avenue,2024-01-19T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
342092,Audley Avenue,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
342092,Audley Avenue,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
342092,Audley Avenue,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.2
342092,Audley Avenue,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,8.9
342092,Audley Avenue,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
342092,Audley Avenue,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
342092,Audley Avenue,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
342092,Audley Avenue,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
342092,Audley Avenue,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
342092,Audley Avenue,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
342092,Audley Avenue,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
342092,Audley Avenue,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
342092,Audley Avenue,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
342092,Audley Avenue,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.87
342092,Audley Avenue,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.46
342092,Audley Avenue,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.47
342092,Audley Avenue,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
342092,Audley Avenue,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
342092,Audley Avenue,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
342092,Audley Avenue,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
342092,Audley Avenue,2024-01-19T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
342092,Audley Avenue,2024-01-19T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
342092,Audley Avenue,2024-01-19T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
342092,Audley Avenue,2024-01-19T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.07
342092,Audley Avenue,2024-01-19T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.83
342092,Audley Avenue,2024-01-19T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.69
342092,Audley Avenue,2024-01-19T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
342092,Audley Avenue,2024-01-19T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
342092,Audley Avenue,2024-01-19T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
342092,Audley Avenue,2024-01-19T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
342092,Audley Avenue,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
342092,Audley Avenue,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
342092,Audley Avenue,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
342092,Audley Avenue,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.5
342092,Audley Avenue,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.61
342092,Audley Avenue,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.61
342092,Audley Avenue,2024-01-19T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
342092,Audley Avenue,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
342092,Audley Avenue,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
342092,Audley Avenue,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
342092,Audley Avenue,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
342092,Audley Avenue,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
342092,Audley Avenue,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.97
342092,Audley Avenue,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
342092,Audley Avenue,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.7
342092,Audley Avenue,2024-01-19T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
342092,Audley Avenue,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
342092,Audley Avenue,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
342092,Audley Avenue,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
342092,Audley Avenue,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,9.2
342092,Audley Avenue,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
342092,Audley Avenue,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
342092,Audley Avenue,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
342092,Audley Avenue,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
342092,Audley Avenue,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
342092,Audley Avenue,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
342092,Audley Avenue,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
342092,Audley Avenue,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
342092,Audley Avenue,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
342092,Audley Avenue,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.54
342092,Audley Avenue,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.55
342092,Audley Avenue,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
342092,Audley Avenue,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,26.2
342092,Audley Avenue,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
342092,Audley Avenue,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
342092,Audley Avenue,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
342092,Audley Avenue,2024-01-19T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
342092,Audley Avenue,2024-01-19T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
342092,Audley Avenue,2024-01-19T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
342092,Audley Avenue,2024-01-19T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.62
342092,Audley Avenue,2024-01-19T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.23
342092,Audley Avenue,2024-01-19T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.96
342092,Audley Avenue,2024-01-19T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
342092,Audley Avenue,2024-01-19T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.0
342092,Audley Avenue,2024-01-19T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
342092,Audley Avenue,2024-01-19T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
342092,Audley Avenue,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
342092,Audley Avenue,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
342092,Audley Avenue,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
342092,Audley Avenue,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.51
342092,Audley Avenue,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.9
342092,Audley Avenue,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.8
342092,Audley Avenue,2024-01-19T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
342092,Audley Avenue,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
342092,Audley Avenue,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
342092,Audley Avenue,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
342092,Audley Avenue,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
342092,Audley Avenue,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
342092,Audley Avenue,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
342092,Audley Avenue,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.09
342092,Audley Avenue,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
342092,Audley Avenue,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.79
342092,Audley Avenue,2024-01-19T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
342092,Audley Avenue,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
342092,Audley Avenue,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
342092,Audley Avenue,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
342092,Audley Avenue,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,9.1
342092,Audley Avenue,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
342092,Audley Avenue,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
342092,Audley Avenue,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
342092,Audley Avenue,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
342092,Audley Avenue,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
342092,Audley Avenue,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
342092,Audley Avenue,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
342092,Audley Avenue,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
342092,Audley Avenue,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
342092,Audley Avenue,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.22
342092,Audley Avenue,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.21
342092,Audley Avenue,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.55
342092,Audley Avenue,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
342092,Audley Avenue,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
342092,Audley Avenue,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
342092,Audley Avenue,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
342092,Audley Avenue,2024-01-19T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
342092,Audley Avenue,2024-01-19T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
342092,Audley Avenue,2024-01-19T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
342092,Audley Avenue,2024-01-19T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.41
342092,Audley Avenue,2024-01-19T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.76
342092,Audley Avenue,2024-01-19T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.48
342092,Audley Avenue,2024-01-19T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
342092,Audley Avenue,2024-01-19T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
342092,Audley Avenue,2024-01-19T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
342092,Audley Avenue,2024-01-19T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
342092,Audley Avenue,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
342092,Audley Avenue,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
342092,Audley Avenue,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
342092,Audley Avenue,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.95
342092,Audley Avenue,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.61
342092,Audley Avenue,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.12
342092,Audley Avenue,2024-01-19T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
342092,Audley Avenue,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
342092,Audley Avenue,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
342092,Audley Avenue,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.1
342092,Audley Avenue,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
342092,Audley Avenue,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
342092,Audley Avenue,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.18
342092,Audley Avenue,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
342092,Audley Avenue,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
342092,Audley Avenue,2024-01-19T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
342092,Audley Avenue,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
342092,Audley Avenue,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
342092,Audley Avenue,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
342092,Audley Avenue,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,9.2
342092,Audley Avenue,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
342092,Audley Avenue,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
342092,Audley Avenue,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
342092,Audley Avenue,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
342092,Audley Avenue,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
342092,Audley Avenue,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
342092,Audley Avenue,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
342092,Audley Avenue,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
342092,Audley Avenue,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
342092,Audley Avenue,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.53
342092,Audley Avenue,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.43
342092,Audley Avenue,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.99
342092,Audley Avenue,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,23.8
342092,Audley Avenue,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
342092,Audley Avenue,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
342092,Audley Avenue,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
342092,Audley Avenue,2024-01-19T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
342092,Audley Avenue,2024-01-19T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
342092,Audley Avenue,2024-01-19T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
342092,Audley Avenue,2024-01-19T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.17
342092,Audley Avenue,2024-01-19T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.65
342092,Audley Avenue,2024-01-19T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.75
342092,Audley Avenue,2024-01-19T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
342092,Audley Avenue,2024-01-19T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
342092,Audley Avenue,2024-01-19T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
342092,Audley Avenue,2024-01-19T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
342092,Audley Avenue,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
342092,Audley Avenue,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
342092,Audley Avenue,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
342092,Audley Avenue,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.73
342092,Audley Avenue,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.45
342092,Audley Avenue,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.93
342092,Audley Avenue,2024-01-19T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
342092,Audley Avenue,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
342092,Audley Avenue,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.9
342092,Audley Avenue,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
342092,Audley Avenue,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
342092,Audley Avenue,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
342092,Audley Avenue,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.94
342092,Audley Avenue,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
342092,Audley Avenue,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
342092,Audley Avenue,2024-01-19T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
342092,Audley Avenue,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
342092,Audley Avenue,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
342092,Audley Avenue,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
342092,Audley Avenue,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,9.3
342092,Audley Avenue,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
342092,Audley Avenue,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.88
342092,Audley Avenue,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
342092,Audley Avenue,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
342092,Audley Avenue,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
342092,Audley Avenue,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
342092,Audley Avenue,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
342092,Audley Avenue,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
342092,Audley Avenue,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
342092,Audley Avenue,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.84
342092,Audley Avenue,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.25
342092,Audley Avenue,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.24
342092,Audley Avenue,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
342092,Audley Avenue,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
342092,Audley Avenue,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
342092,Audley Avenue,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
342092,Audley Avenue,2024-01-19T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
342092,Audley Avenue,2024-01-19T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
342092,Audley Avenue,2024-01-19T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
342092,Audley Avenue,2024-01-19T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.25
342092,Audley Avenue,2024-01-19T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.72
342092,Audley Avenue,2024-01-19T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.68
342092,Audley Avenue,2024-01-19T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
342092,Audley Avenue,2024-01-19T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
342092,Audley Avenue,2024-01-19T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
342092,Audley Avenue,2024-01-19T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
342092,Audley Avenue,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
342092,Audley Avenue,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
342092,Audley Avenue,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
342092,Audley Avenue,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.74
342092,Audley Avenue,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.55
342092,Audley Avenue,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.86
342092,Audley Avenue,2024-01-19T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
342092,Audley Avenue,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
342092,Audley Avenue,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
342092,Audley Avenue,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.5
342092,Audley Avenue,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
342092,Audley Avenue,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
342092,Audley Avenue,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
342092,Audley Avenue,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.11
342092,Audley Avenue,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
342092,Audley Avenue,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.44
342092,Audley Avenue,2024-01-19T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
342092,Audley Avenue,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
342092,Audley Avenue,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
342092,Audley Avenue,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
342092,Audley Avenue,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,9.4
342092,Audley Avenue,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
342092,Audley Avenue,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.57
342092,Audley Avenue,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
342092,Audley Avenue,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
342092,Audley Avenue,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
342092,Audley Avenue,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
342092,Audley Avenue,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
342092,Audley Avenue,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
342092,Audley Avenue,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
342092,Audley Avenue,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.1
342092,Audley Avenue,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.34
342092,Audley Avenue,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.98
342092,Audley Avenue,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,27.9
342092,Audley Avenue,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
342092,Audley Avenue,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
342092,Audley Avenue,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
342092,Audley Avenue,2024-01-19T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
342092,Audley Avenue,2024-01-19T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
342092,Audley Avenue,2024-01-19T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
342092,Audley Avenue,2024-01-19T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.26
342092,Audley Avenue,2024-01-19T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.69
342092,Audley Avenue,2024-01-19T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.68
342092,Audley Avenue,2024-01-19T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
342092,Audley Avenue,2024-01-19T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
342092,Audley Avenue,2024-01-19T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
342092,Audley Avenue,2024-01-19T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
342092,Audley Avenue,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
342092,Audley Avenue,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
342092,Audley Avenue,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
342092,Audley Avenue,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.27
342092,Audley Avenue,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.55
342092,Audley Avenue,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.81
342092,Audley Avenue,2024-01-19T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
342092,Audley Avenue,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
342092,Audley Avenue,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
342092,Audley Avenue,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
342092,Audley Avenue,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
342092,Audley Avenue,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
342092,Audley Avenue,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
342092,Audley Avenue,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.96
342092,Audley Avenue,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
342092,Audley Avenue,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
342092,Audley Avenue,2024-01-19T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
342092,Audley Avenue,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
342092,Audley Avenue,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
342092,Audley Avenue,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
342092,Audley Avenue,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,9.5
342092,Audley Avenue,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
342092,Audley Avenue,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
342092,Audley Avenue,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
342092,Audley Avenue,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
342092,Audley Avenue,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
342092,Audley Avenue,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
342092,Audley Avenue,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
342092,Audley Avenue,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
342092,Audley Avenue,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
342092,Audley Avenue,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.5
342092,Audley Avenue,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.29
342092,Audley Avenue,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.95
342092,Audley Avenue,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,26.2
342092,Audley Avenue,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
342092,Audley Avenue,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
342092,Audley Avenue,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
342092,Audley Avenue,2024-01-19T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
342092,Audley Avenue,2024-01-19T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
342092,Audley Avenue,2024-01-19T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
342092,Audley Avenue,2024-01-19T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.59
342092,Audley Avenue,2024-01-19T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.75
342092,Audley Avenue,2024-01-19T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.76
342092,Audley Avenue,2024-01-19T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
342092,Audley Avenue,2024-01-19T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
342092,Audley Avenue,2024-01-19T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
342092,Audley Avenue,2024-01-19T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.9
342092,Audley Avenue,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
342092,Audley Avenue,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
342092,Audley Avenue,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
342092,Audley Avenue,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.47
342092,Audley Avenue,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.1
342092,Audley Avenue,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.83
342092,Audley Avenue,2024-01-19T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
342092,Audley Avenue,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
342092,Audley Avenue,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
342092,Audley Avenue,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
342092,Audley Avenue,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
342092,Audley Avenue,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
342092,Audley Avenue,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.94
342092,Audley Avenue,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
342092,Audley Avenue,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.69
342092,Audley Avenue,2024-01-19T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
342092,Audley Avenue,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
342092,Audley Avenue,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
342092,Audley Avenue,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
342092,Audley Avenue,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,9.7
342092,Audley Avenue,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
342092,Audley Avenue,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
342092,Audley Avenue,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
342092,Audley Avenue,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
342092,Audley Avenue,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
342092,Audley Avenue,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
342092,Audley Avenue,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
342092,Audley Avenue,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
342092,Audley Avenue,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
342092,Audley Avenue,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.01
342092,Audley Avenue,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.88
342092,Audley Avenue,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.28
342092,Audley Avenue,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
342092,Audley Avenue,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
342092,Audley Avenue,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
342092,Audley Avenue,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
342092,Audley Avenue,2024-01-19T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
342092,Audley Avenue,2024-01-19T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
342092,Audley Avenue,2024-01-19T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
342092,Audley Avenue,2024-01-19T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.17
342092,Audley Avenue,2024-01-19T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.72
342092,Audley Avenue,2024-01-19T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.95
342092,Audley Avenue,2024-01-19T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
342092,Audley Avenue,2024-01-19T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
342092,Audley Avenue,2024-01-19T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
342092,Audley Avenue,2024-01-19T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
342092,Audley Avenue,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
342092,Audley Avenue,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
342092,Audley Avenue,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
342092,Audley Avenue,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.33
342092,Audley Avenue,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.52
342092,Audley Avenue,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
342092,Audley Avenue,2024-01-19T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
342092,Audley Avenue,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
342092,Audley Avenue,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
342092,Audley Avenue,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
342092,Audley Avenue,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
342092,Audley Avenue,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
342092,Audley Avenue,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.04
342092,Audley Avenue,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
342092,Audley Avenue,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.46
342092,Audley Avenue,2024-01-19T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.3
342092,Audley Avenue,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
342092,Audley Avenue,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
342092,Audley Avenue,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
342092,Audley Avenue,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,9.7
342092,Audley Avenue,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
342092,Audley Avenue,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
342092,Audley Avenue,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
342092,Audley Avenue,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
342092,Audley Avenue,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
342092,Audley Avenue,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
342092,Audley Avenue,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
342092,Audley Avenue,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
342092,Audley Avenue,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
342092,Audley Avenue,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.55
342092,Audley Avenue,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.27
342092,Audley Avenue,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.41
342092,Audley Avenue,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
342092,Audley Avenue,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
342092,Audley Avenue,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
342092,Audley Avenue,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
342092,Audley Avenue,2024-01-19T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
342092,Audley Avenue,2024-01-19T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
342092,Audley Avenue,2024-01-19T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
342092,Audley Avenue,2024-01-19T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.22
342092,Audley Avenue,2024-01-19T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.07
342092,Audley Avenue,2024-01-19T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.31
342092,Audley Avenue,2024-01-19T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
342092,Audley Avenue,2024-01-19T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
342092,Audley Avenue,2024-01-19T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
342092,Audley Avenue,2024-01-19T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
342092,Audley Avenue,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.71
342092,Audley Avenue,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
342092,Audley Avenue,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
342092,Audley Avenue,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.57
342092,Audley Avenue,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.81
342092,Audley Avenue,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.27
342092,Audley Avenue,2024-01-19T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
342092,Audley Avenue,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
342092,Audley Avenue,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
342092,Audley Avenue,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
342092,Audley Avenue,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
342092,Audley Avenue,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
342092,Audley Avenue,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
342092,Audley Avenue,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.08
342092,Audley Avenue,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
342092,Audley Avenue,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.49
342092,Audley Avenue,2024-01-19T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
342092,Audley Avenue,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
342092,Audley Avenue,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
342092,Audley Avenue,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
342092,Audley Avenue,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,9.8
342092,Audley Avenue,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
342092,Audley Avenue,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.57
342092,Audley Avenue,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
342092,Audley Avenue,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
342092,Audley Avenue,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
342092,Audley Avenue,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
342092,Audley Avenue,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
342092,Audley Avenue,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
342092,Audley Avenue,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
342092,Audley Avenue,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.87
342092,Audley Avenue,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.92
342092,Audley Avenue,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.07
342092,Audley Avenue,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
342092,Audley Avenue,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
342092,Audley Avenue,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
342092,Audley Avenue,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
342092,Audley Avenue,2024-01-19T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
342092,Audley Avenue,2024-01-19T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
342092,Audley Avenue,2024-01-19T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
342092,Audley Avenue,2024-01-19T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.02
342092,Audley Avenue,2024-01-19T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.01
342092,Audley Avenue,2024-01-19T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
342092,Audley Avenue,2024-01-19T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
342092,Audley Avenue,2024-01-19T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
342092,Audley Avenue,2024-01-19T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
342092,Audley Avenue,2024-01-19T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
342092,Audley Avenue,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
342092,Audley Avenue,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
342092,Audley Avenue,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
342092,Audley Avenue,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.87
342092,Audley Avenue,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.32
342092,Audley Avenue,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.75
342092,Audley Avenue,2024-01-19T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
342092,Audley Avenue,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
