Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
342092,Audley Avenue,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
342092,Audley Avenue,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
342092,Audley Avenue,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
342092,Audley Avenue,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
342092,Audley Avenue,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
342092,Audley Avenue,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.09
342092,Audley Avenue,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
342092,Audley Avenue,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.27
342092,Audley Avenue,2024-01-19T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
342092,Audley Avenue,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
342092,Audley Avenue,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
342092,Audley Avenue,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
342092,Audley Avenue,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,9.9
342092,Audley Avenue,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
342092,Audley Avenue,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
342092,Audley Avenue,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
342092,Audley Avenue,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
342092,Audley Avenue,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
342092,Audley Avenue,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
342092,Audley Avenue,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
342092,Audley Avenue,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
342092,Audley Avenue,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
342092,Audley Avenue,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.98
342092,Audley Avenue,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.4
342092,Audley Avenue,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.02
342092,Audley Avenue,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,24.1
342092,Audley Avenue,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
342092,Audley Avenue,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
342092,Audley Avenue,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
342092,Audley Avenue,2024-01-19T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
342092,Audley Avenue,2024-01-19T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
342092,Audley Avenue,2024-01-19T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
342092,Audley Avenue,2024-01-19T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.59
342092,Audley Avenue,2024-01-19T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.13
342092,Audley Avenue,2024-01-19T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.85
342092,Audley Avenue,2024-01-19T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
342092,Audley Avenue,2024-01-19T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
342092,Audley Avenue,2024-01-19T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
342092,Audley Avenue,2024-01-19T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
342092,Audley Avenue,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
342092,Audley Avenue,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
342092,Audley Avenue,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
342092,Audley Avenue,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.88
342092,Audley Avenue,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.62
342092,Audley Avenue,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.58
342092,Audley Avenue,2024-01-19T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
342092,Audley Avenue,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
342092,Audley Avenue,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
342092,Audley Avenue,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
342092,Audley Avenue,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
342092,Audley Avenue,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
342092,Audley Avenue,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
342092,Audley Avenue,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.16
342092,Audley Avenue,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
342092,Audley Avenue,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.58
342092,Audley Avenue,2024-01-19T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
342092,Audley Avenue,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
342092,Audley Avenue,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
342092,Audley Avenue,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
342092,Audley Avenue,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,9.8
342092,Audley Avenue,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
342092,Audley Avenue,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
342092,Audley Avenue,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
342092,Audley Avenue,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
342092,Audley Avenue,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
342092,Audley Avenue,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
342092,Audley Avenue,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
342092,Audley Avenue,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
342092,Audley Avenue,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
342092,Audley Avenue,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.64
342092,Audley Avenue,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.8
342092,Audley Avenue,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.01
342092,Audley Avenue,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,26.5
342092,Audley Avenue,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
342092,Audley Avenue,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
342092,Audley Avenue,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
342092,Audley Avenue,2024-01-19T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
342092,Audley Avenue,2024-01-19T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
342092,Audley Avenue,2024-01-19T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
342092,Audley Avenue,2024-01-19T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.03
342092,Audley Avenue,2024-01-19T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.32
342092,Audley Avenue,2024-01-19T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.14
342092,Audley Avenue,2024-01-19T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
342092,Audley Avenue,2024-01-19T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
342092,Audley Avenue,2024-01-19T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
342092,Audley Avenue,2024-01-19T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
342092,Audley Avenue,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
342092,Audley Avenue,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
342092,Audley Avenue,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
342092,Audley Avenue,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.08
342092,Audley Avenue,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.93
342092,Audley Avenue,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.27
342092,Audley Avenue,2024-01-19T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
342092,Audley Avenue,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
342092,Audley Avenue,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
342092,Audley Avenue,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
342092,Audley Avenue,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
342092,Audley Avenue,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
342092,Audley Avenue,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.09
342092,Audley Avenue,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
342092,Audley Avenue,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
342092,Audley Avenue,2024-01-19T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
342092,Audley Avenue,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
342092,Audley Avenue,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
342092,Audley Avenue,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
342092,Audley Avenue,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,9.8
342092,Audley Avenue,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
342092,Audley Avenue,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
342092,Audley Avenue,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
342092,Audley Avenue,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
342092,Audley Avenue,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
342092,Audley Avenue,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
342092,Audley Avenue,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
342092,Audley Avenue,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
342092,Audley Avenue,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
342092,Audley Avenue,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.2
342092,Audley Avenue,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.29
342092,Audley Avenue,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.8
342092,Audley Avenue,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,26.0
342092,Audley Avenue,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
342092,Audley Avenue,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
342092,Audley Avenue,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
342092,Audley Avenue,2024-01-19T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
342092,Audley Avenue,2024-01-19T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
342092,Audley Avenue,2024-01-19T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
342092,Audley Avenue,2024-01-19T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.57
342092,Audley Avenue,2024-01-19T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.74
342092,Audley Avenue,2024-01-19T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.11
342092,Audley Avenue,2024-01-19T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
342092,Audley Avenue,2024-01-19T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
342092,Audley Avenue,2024-01-19T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
342092,Audley Avenue,2024-01-19T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
342092,Audley Avenue,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
342092,Audley Avenue,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
342092,Audley Avenue,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
342092,Audley Avenue,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.28
342092,Audley Avenue,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.98
342092,Audley Avenue,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.73
342092,Audley Avenue,2024-01-19T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
342092,Audley Avenue,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
342092,Audley Avenue,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
342092,Audley Avenue,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
342092,Audley Avenue,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
342092,Audley Avenue,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
342092,Audley Avenue,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.09
342092,Audley Avenue,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
342092,Audley Avenue,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.52
342092,Audley Avenue,2024-01-19T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
342092,Audley Avenue,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
342092,Audley Avenue,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
342092,Audley Avenue,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
342092,Audley Avenue,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,10.1
342092,Audley Avenue,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
342092,Audley Avenue,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
342092,Audley Avenue,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
342092,Audley Avenue,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
342092,Audley Avenue,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
342092,Audley Avenue,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
342092,Audley Avenue,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
342092,Audley Avenue,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
342092,Audley Avenue,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
342092,Audley Avenue,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.94
342092,Audley Avenue,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.76
342092,Audley Avenue,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.35
342092,Audley Avenue,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,28.7
342092,Audley Avenue,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
342092,Audley Avenue,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
342092,Audley Avenue,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
342092,Audley Avenue,2024-01-19T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-19T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
342092,Audley Avenue,2024-01-19T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
342092,Audley Avenue,2024-01-19T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.51
342092,Audley Avenue,2024-01-19T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.7
342092,Audley Avenue,2024-01-19T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.95
342092,Audley Avenue,2024-01-19T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
342092,Audley Avenue,2024-01-19T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
342092,Audley Avenue,2024-01-19T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
342092,Audley Avenue,2024-01-19T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
342092,Audley Avenue,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
342092,Audley Avenue,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
342092,Audley Avenue,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
342092,Audley Avenue,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.61
342092,Audley Avenue,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.17
342092,Audley Avenue,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.87
342092,Audley Avenue,2024-01-19T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
342092,Audley Avenue,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
342092,Audley Avenue,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
342092,Audley Avenue,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
342092,Audley Avenue,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
342092,Audley Avenue,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
342092,Audley Avenue,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.89
342092,Audley Avenue,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
342092,Audley Avenue,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.55
342092,Audley Avenue,2024-01-19T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
342092,Audley Avenue,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
342092,Audley Avenue,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
342092,Audley Avenue,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
342092,Audley Avenue,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,10.2
342092,Audley Avenue,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
342092,Audley Avenue,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
342092,Audley Avenue,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
342092,Audley Avenue,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
342092,Audley Avenue,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
342092,Audley Avenue,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
342092,Audley Avenue,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
342092,Audley Avenue,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
342092,Audley Avenue,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
342092,Audley Avenue,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.02
342092,Audley Avenue,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.9
342092,Audley Avenue,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.37
342092,Audley Avenue,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
342092,Audley Avenue,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
342092,Audley Avenue,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
342092,Audley Avenue,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
342092,Audley Avenue,2024-01-19T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
342092,Audley Avenue,2024-01-19T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
342092,Audley Avenue,2024-01-19T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
342092,Audley Avenue,2024-01-19T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.42
342092,Audley Avenue,2024-01-19T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.2
342092,Audley Avenue,2024-01-19T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.05
342092,Audley Avenue,2024-01-19T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
342092,Audley Avenue,2024-01-19T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
342092,Audley Avenue,2024-01-19T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
342092,Audley Avenue,2024-01-19T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
342092,Audley Avenue,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
342092,Audley Avenue,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
342092,Audley Avenue,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
342092,Audley Avenue,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.51
342092,Audley Avenue,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.93
342092,Audley Avenue,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.6
342092,Audley Avenue,2024-01-19T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
342092,Audley Avenue,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
342092,Audley Avenue,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
342092,Audley Avenue,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
342092,Audley Avenue,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
342092,Audley Avenue,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
342092,Audley Avenue,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
342092,Audley Avenue,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.95
342092,Audley Avenue,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
342092,Audley Avenue,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.36
342092,Audley Avenue,2024-01-19T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
342092,Audley Avenue,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
342092,Audley Avenue,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
342092,Audley Avenue,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
342092,Audley Avenue,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,10.3
342092,Audley Avenue,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
342092,Audley Avenue,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
342092,Audley Avenue,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
342092,Audley Avenue,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
342092,Audley Avenue,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
342092,Audley Avenue,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
342092,Audley Avenue,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
342092,Audley Avenue,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
342092,Audley Avenue,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
342092,Audley Avenue,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.88
342092,Audley Avenue,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.17
342092,Audley Avenue,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.01
342092,Audley Avenue,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
342092,Audley Avenue,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
342092,Audley Avenue,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
342092,Audley Avenue,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
342092,Audley Avenue,2024-01-19T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
342092,Audley Avenue,2024-01-19T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
342092,Audley Avenue,2024-01-19T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
342092,Audley Avenue,2024-01-19T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.61
342092,Audley Avenue,2024-01-19T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.53
342092,Audley Avenue,2024-01-19T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.97
342092,Audley Avenue,2024-01-19T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
342092,Audley Avenue,2024-01-19T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
342092,Audley Avenue,2024-01-19T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
342092,Audley Avenue,2024-01-19T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
342092,Audley Avenue,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
342092,Audley Avenue,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
342092,Audley Avenue,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
342092,Audley Avenue,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.34
342092,Audley Avenue,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.81
342092,Audley Avenue,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.09
342092,Audley Avenue,2024-01-19T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
342092,Audley Avenue,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
342092,Audley Avenue,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
342092,Audley Avenue,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
342092,Audley Avenue,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
342092,Audley Avenue,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
342092,Audley Avenue,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
342092,Audley Avenue,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.02
342092,Audley Avenue,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
342092,Audley Avenue,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.46
342092,Audley Avenue,2024-01-19T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
342092,Audley Avenue,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
342092,Audley Avenue,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
342092,Audley Avenue,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
342092,Audley Avenue,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,10.4
342092,Audley Avenue,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
342092,Audley Avenue,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
342092,Audley Avenue,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
342092,Audley Avenue,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
342092,Audley Avenue,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
342092,Audley Avenue,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
342092,Audley Avenue,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
342092,Audley Avenue,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
342092,Audley Avenue,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
342092,Audley Avenue,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.96
342092,Audley Avenue,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.36
342092,Audley Avenue,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.52
342092,Audley Avenue,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
342092,Audley Avenue,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
342092,Audley Avenue,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
342092,Audley Avenue,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
342092,Audley Avenue,2024-01-19T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
342092,Audley Avenue,2024-01-19T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
342092,Audley Avenue,2024-01-19T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
342092,Audley Avenue,2024-01-19T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.62
342092,Audley Avenue,2024-01-19T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.38
342092,Audley Avenue,2024-01-19T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.19
342092,Audley Avenue,2024-01-19T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
342092,Audley Avenue,2024-01-19T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
342092,Audley Avenue,2024-01-19T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
342092,Audley Avenue,2024-01-19T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
342092,Audley Avenue,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.21
342092,Audley Avenue,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
342092,Audley Avenue,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
342092,Audley Avenue,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.01
342092,Audley Avenue,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.15
342092,Audley Avenue,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.04
342092,Audley Avenue,2024-01-19T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
342092,Audley Avenue,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
342092,Audley Avenue,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
342092,Audley Avenue,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.3
342092,Audley Avenue,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
342092,Audley Avenue,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
342092,Audley Avenue,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.05
342092,Audley Avenue,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
342092,Audley Avenue,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.34
342092,Audley Avenue,2024-01-19T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
342092,Audley Avenue,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
342092,Audley Avenue,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
342092,Audley Avenue,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
342092,Audley Avenue,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,10.3
342092,Audley Avenue,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
342092,Audley Avenue,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
342092,Audley Avenue,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
342092,Audley Avenue,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
342092,Audley Avenue,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
342092,Audley Avenue,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
342092,Audley Avenue,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
342092,Audley Avenue,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
342092,Audley Avenue,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
342092,Audley Avenue,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.68
342092,Audley Avenue,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.56
342092,Audley Avenue,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.57
342092,Audley Avenue,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
342092,Audley Avenue,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
342092,Audley Avenue,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
342092,Audley Avenue,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
342092,Audley Avenue,2024-01-19T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
342092,Audley Avenue,2024-01-19T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
342092,Audley Avenue,2024-01-19T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
342092,Audley Avenue,2024-01-19T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.79
342092,Audley Avenue,2024-01-19T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.38
342092,Audley Avenue,2024-01-19T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.85
342092,Audley Avenue,2024-01-19T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
342092,Audley Avenue,2024-01-19T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
342092,Audley Avenue,2024-01-19T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
342092,Audley Avenue,2024-01-19T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
342092,Audley Avenue,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
342092,Audley Avenue,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
342092,Audley Avenue,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
342092,Audley Avenue,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.26
342092,Audley Avenue,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.49
342092,Audley Avenue,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.34
342092,Audley Avenue,2024-01-19T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
342092,Audley Avenue,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
342092,Audley Avenue,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
342092,Audley Avenue,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
342092,Audley Avenue,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
342092,Audley Avenue,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
342092,Audley Avenue,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.17
342092,Audley Avenue,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
342092,Audley Avenue,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.66
342092,Audley Avenue,2024-01-19T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
342092,Audley Avenue,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
342092,Audley Avenue,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
342092,Audley Avenue,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
342092,Audley Avenue,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,10.4
342092,Audley Avenue,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
342092,Audley Avenue,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
342092,Audley Avenue,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
342092,Audley Avenue,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
342092,Audley Avenue,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
342092,Audley Avenue,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
342092,Audley Avenue,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
342092,Audley Avenue,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
342092,Audley Avenue,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
342092,Audley Avenue,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.23
342092,Audley Avenue,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.9
342092,Audley Avenue,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.84
342092,Audley Avenue,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
342092,Audley Avenue,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
342092,Audley Avenue,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
342092,Audley Avenue,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
342092,Audley Avenue,2024-01-19T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
342092,Audley Avenue,2024-01-19T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
342092,Audley Avenue,2024-01-19T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
342092,Audley Avenue,2024-01-19T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.04
342092,Audley Avenue,2024-01-19T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.62
342092,Audley Avenue,2024-01-19T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.69
342092,Audley Avenue,2024-01-19T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
342092,Audley Avenue,2024-01-19T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
342092,Audley Avenue,2024-01-19T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
342092,Audley Avenue,2024-01-19T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
342092,Audley Avenue,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
342092,Audley Avenue,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
342092,Audley Avenue,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
342092,Audley Avenue,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.6
342092,Audley Avenue,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.53
342092,Audley Avenue,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.6
342092,Audley Avenue,2024-01-19T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
342092,Audley Avenue,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
342092,Audley Avenue,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
342092,Audley Avenue,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
342092,Audley Avenue,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
342092,Audley Avenue,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
342092,Audley Avenue,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.14
342092,Audley Avenue,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
342092,Audley Avenue,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.44
342092,Audley Avenue,2024-01-19T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
342092,Audley Avenue,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
342092,Audley Avenue,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
342092,Audley Avenue,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
342092,Audley Avenue,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,10.5
342092,Audley Avenue,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
342092,Audley Avenue,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
342092,Audley Avenue,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
342092,Audley Avenue,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
342092,Audley Avenue,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
342092,Audley Avenue,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
342092,Audley Avenue,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
342092,Audley Avenue,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
342092,Audley Avenue,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
342092,Audley Avenue,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.79
342092,Audley Avenue,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.2
342092,Audley Avenue,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.72
342092,Audley Avenue,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,26.1
342092,Audley Avenue,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
342092,Audley Avenue,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
342092,Audley Avenue,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
342092,Audley Avenue,2024-01-19T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
342092,Audley Avenue,2024-01-19T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
342092,Audley Avenue,2024-01-19T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
342092,Audley Avenue,2024-01-19T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.6
342092,Audley Avenue,2024-01-19T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.74
342092,Audley Avenue,2024-01-19T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.66
342092,Audley Avenue,2024-01-19T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
342092,Audley Avenue,2024-01-19T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
342092,Audley Avenue,2024-01-19T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
342092,Audley Avenue,2024-01-19T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
342092,Audley Avenue,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
342092,Audley Avenue,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
342092,Audley Avenue,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
342092,Audley Avenue,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.68
342092,Audley Avenue,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.24
342092,Audley Avenue,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.64
342092,Audley Avenue,2024-01-19T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
342092,Audley Avenue,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
342092,Audley Avenue,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
342092,Audley Avenue,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
342092,Audley Avenue,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
342092,Audley Avenue,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
342092,Audley Avenue,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.11
342092,Audley Avenue,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
342092,Audley Avenue,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
342092,Audley Avenue,2024-01-19T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
342092,Audley Avenue,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
342092,Audley Avenue,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
342092,Audley Avenue,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
342092,Audley Avenue,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,10.7
342092,Audley Avenue,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
342092,Audley Avenue,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
342092,Audley Avenue,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
342092,Audley Avenue,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
342092,Audley Avenue,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
342092,Audley Avenue,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
342092,Audley Avenue,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
342092,Audley Avenue,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
342092,Audley Avenue,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
342092,Audley Avenue,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.4
342092,Audley Avenue,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.03
342092,Audley Avenue,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.77
342092,Audley Avenue,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
342092,Audley Avenue,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
342092,Audley Avenue,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
342092,Audley Avenue,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
342092,Audley Avenue,2024-01-19T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
342092,Audley Avenue,2024-01-19T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
342092,Audley Avenue,2024-01-19T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
342092,Audley Avenue,2024-01-19T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.67
342092,Audley Avenue,2024-01-19T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.8
342092,Audley Avenue,2024-01-19T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.83
342092,Audley Avenue,2024-01-19T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
342092,Audley Avenue,2024-01-19T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
342092,Audley Avenue,2024-01-19T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
342092,Audley Avenue,2024-01-19T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
342092,Audley Avenue,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
342092,Audley Avenue,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
342092,Audley Avenue,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
342092,Audley Avenue,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.62
342092,Audley Avenue,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.94
342092,Audley Avenue,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.27
342092,Audley Avenue,2024-01-19T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
342092,Audley Avenue,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
342092,Audley Avenue,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
342092,Audley Avenue,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.3
342092,Audley Avenue,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
342092,Audley Avenue,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
342092,Audley Avenue,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
342092,Audley Avenue,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.08
342092,Audley Avenue,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
342092,Audley Avenue,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.67
342092,Audley Avenue,2024-01-19T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
342092,Audley Avenue,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
342092,Audley Avenue,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
342092,Audley Avenue,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
342092,Audley Avenue,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,10.8
342092,Audley Avenue,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
342092,Audley Avenue,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
342092,Audley Avenue,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
342092,Audley Avenue,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
342092,Audley Avenue,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
342092,Audley Avenue,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
342092,Audley Avenue,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
342092,Audley Avenue,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
342092,Audley Avenue,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
342092,Audley Avenue,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.38
342092,Audley Avenue,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.78
342092,Audley Avenue,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.77
342092,Audley Avenue,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,27.7
342092,Audley Avenue,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
342092,Audley Avenue,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
342092,Audley Avenue,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
342092,Audley Avenue,2024-01-19T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
342092,Audley Avenue,2024-01-19T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
342092,Audley Avenue,2024-01-19T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
342092,Audley Avenue,2024-01-19T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.21
342092,Audley Avenue,2024-01-19T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.65
342092,Audley Avenue,2024-01-19T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.69
342092,Audley Avenue,2024-01-19T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
342092,Audley Avenue,2024-01-19T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
