Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
342092,Audley Avenue,2024-01-19T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
342092,Audley Avenue,2024-01-19T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
342092,Audley Avenue,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
342092,Audley Avenue,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
342092,Audley Avenue,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
342092,Audley Avenue,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.37
342092,Audley Avenue,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.79
342092,Audley Avenue,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.99
342092,Audley Avenue,2024-01-19T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
342092,Audley Avenue,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
342092,Audley Avenue,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
342092,Audley Avenue,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
342092,Audley Avenue,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
342092,Audley Avenue,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
342092,Audley Avenue,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
342092,Audley Avenue,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.08
342092,Audley Avenue,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
342092,Audley Avenue,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
342092,Audley Avenue,2024-01-19T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
342092,Audley Avenue,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
342092,Audley Avenue,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
342092,Audley Avenue,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
342092,Audley Avenue,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,11.0
342092,Audley Avenue,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
342092,Audley Avenue,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
342092,Audley Avenue,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
342092,Audley Avenue,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
342092,Audley Avenue,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
342092,Audley Avenue,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
342092,Audley Avenue,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
342092,Audley Avenue,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
342092,Audley Avenue,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
342092,Audley Avenue,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.66
342092,Audley Avenue,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.46
342092,Audley Avenue,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.09
342092,Audley Avenue,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
342092,Audley Avenue,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
342092,Audley Avenue,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
342092,Audley Avenue,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
342092,Audley Avenue,2024-01-19T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
342092,Audley Avenue,2024-01-19T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
342092,Audley Avenue,2024-01-19T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
342092,Audley Avenue,2024-01-19T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.5
342092,Audley Avenue,2024-01-19T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.83
342092,Audley Avenue,2024-01-19T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.98
342092,Audley Avenue,2024-01-19T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
342092,Audley Avenue,2024-01-19T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
342092,Audley Avenue,2024-01-19T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
342092,Audley Avenue,2024-01-19T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
342092,Audley Avenue,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
342092,Audley Avenue,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
342092,Audley Avenue,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
342092,Audley Avenue,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.94
342092,Audley Avenue,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.48
342092,Audley Avenue,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.14
342092,Audley Avenue,2024-01-19T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
342092,Audley Avenue,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
342092,Audley Avenue,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
342092,Audley Avenue,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.1
342092,Audley Avenue,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
342092,Audley Avenue,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
342092,Audley Avenue,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
342092,Audley Avenue,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.18
342092,Audley Avenue,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
342092,Audley Avenue,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
342092,Audley Avenue,2024-01-19T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
342092,Audley Avenue,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
342092,Audley Avenue,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
342092,Audley Avenue,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
342092,Audley Avenue,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,11.1
342092,Audley Avenue,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
342092,Audley Avenue,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
342092,Audley Avenue,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
342092,Audley Avenue,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
342092,Audley Avenue,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
342092,Audley Avenue,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
342092,Audley Avenue,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
342092,Audley Avenue,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
342092,Audley Avenue,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
342092,Audley Avenue,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.63
342092,Audley Avenue,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.34
342092,Audley Avenue,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.73
342092,Audley Avenue,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
342092,Audley Avenue,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
342092,Audley Avenue,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
342092,Audley Avenue,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
342092,Audley Avenue,2024-01-19T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
342092,Audley Avenue,2024-01-19T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
342092,Audley Avenue,2024-01-19T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
342092,Audley Avenue,2024-01-19T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.54
342092,Audley Avenue,2024-01-19T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.87
342092,Audley Avenue,2024-01-19T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.59
342092,Audley Avenue,2024-01-19T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
342092,Audley Avenue,2024-01-19T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
342092,Audley Avenue,2024-01-19T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
342092,Audley Avenue,2024-01-19T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
342092,Audley Avenue,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.17
342092,Audley Avenue,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
342092,Audley Avenue,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
342092,Audley Avenue,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.83
342092,Audley Avenue,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.93
342092,Audley Avenue,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.39
342092,Audley Avenue,2024-01-19T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
342092,Audley Avenue,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
342092,Audley Avenue,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
342092,Audley Avenue,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.5
342092,Audley Avenue,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
342092,Audley Avenue,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
342092,Audley Avenue,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.17
342092,Audley Avenue,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
342092,Audley Avenue,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.37
342092,Audley Avenue,2024-01-19T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
342092,Audley Avenue,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
342092,Audley Avenue,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
342092,Audley Avenue,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
342092,Audley Avenue,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,11.5
342092,Audley Avenue,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
342092,Audley Avenue,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
342092,Audley Avenue,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
342092,Audley Avenue,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
342092,Audley Avenue,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
342092,Audley Avenue,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
342092,Audley Avenue,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
342092,Audley Avenue,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
342092,Audley Avenue,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
342092,Audley Avenue,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.54
342092,Audley Avenue,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.84
342092,Audley Avenue,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.36
342092,Audley Avenue,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
342092,Audley Avenue,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
342092,Audley Avenue,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
342092,Audley Avenue,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
342092,Audley Avenue,2024-01-19T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
342092,Audley Avenue,2024-01-19T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
342092,Audley Avenue,2024-01-19T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
342092,Audley Avenue,2024-01-19T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.44
342092,Audley Avenue,2024-01-19T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.74
342092,Audley Avenue,2024-01-19T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.48
342092,Audley Avenue,2024-01-19T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
342092,Audley Avenue,2024-01-19T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
342092,Audley Avenue,2024-01-19T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
342092,Audley Avenue,2024-01-19T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
342092,Audley Avenue,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
342092,Audley Avenue,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
342092,Audley Avenue,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
342092,Audley Avenue,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.68
342092,Audley Avenue,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.64
342092,Audley Avenue,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.13
342092,Audley Avenue,2024-01-19T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
342092,Audley Avenue,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
342092,Audley Avenue,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
342092,Audley Avenue,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.5
342092,Audley Avenue,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
342092,Audley Avenue,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
342092,Audley Avenue,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
342092,Audley Avenue,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.27
342092,Audley Avenue,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
342092,Audley Avenue,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
342092,Audley Avenue,2024-01-19T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
342092,Audley Avenue,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
342092,Audley Avenue,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
342092,Audley Avenue,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
342092,Audley Avenue,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,11.6
342092,Audley Avenue,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
342092,Audley Avenue,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
342092,Audley Avenue,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
342092,Audley Avenue,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
342092,Audley Avenue,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
342092,Audley Avenue,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
342092,Audley Avenue,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
342092,Audley Avenue,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
342092,Audley Avenue,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
342092,Audley Avenue,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.39
342092,Audley Avenue,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.4
342092,Audley Avenue,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.02
342092,Audley Avenue,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
342092,Audley Avenue,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
342092,Audley Avenue,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
342092,Audley Avenue,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
342092,Audley Avenue,2024-01-19T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
342092,Audley Avenue,2024-01-19T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
342092,Audley Avenue,2024-01-19T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
342092,Audley Avenue,2024-01-19T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.71
342092,Audley Avenue,2024-01-19T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.81
342092,Audley Avenue,2024-01-19T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.54
342092,Audley Avenue,2024-01-19T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
342092,Audley Avenue,2024-01-19T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
342092,Audley Avenue,2024-01-19T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
342092,Audley Avenue,2024-01-19T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
342092,Audley Avenue,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.36
342092,Audley Avenue,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
342092,Audley Avenue,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
342092,Audley Avenue,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.62
342092,Audley Avenue,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.83
342092,Audley Avenue,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.69
342092,Audley Avenue,2024-01-19T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
342092,Audley Avenue,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
342092,Audley Avenue,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
342092,Audley Avenue,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.8
342092,Audley Avenue,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
342092,Audley Avenue,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
342092,Audley Avenue,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.2
342092,Audley Avenue,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
342092,Audley Avenue,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
342092,Audley Avenue,2024-01-19T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
342092,Audley Avenue,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
342092,Audley Avenue,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
342092,Audley Avenue,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
342092,Audley Avenue,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,11.7
342092,Audley Avenue,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
342092,Audley Avenue,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
342092,Audley Avenue,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
342092,Audley Avenue,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
342092,Audley Avenue,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
342092,Audley Avenue,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
342092,Audley Avenue,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
342092,Audley Avenue,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
342092,Audley Avenue,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
342092,Audley Avenue,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.53
342092,Audley Avenue,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.66
342092,Audley Avenue,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.64
342092,Audley Avenue,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
342092,Audley Avenue,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
342092,Audley Avenue,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
342092,Audley Avenue,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
342092,Audley Avenue,2024-01-19T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
342092,Audley Avenue,2024-01-19T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
342092,Audley Avenue,2024-01-19T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
342092,Audley Avenue,2024-01-19T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.49
342092,Audley Avenue,2024-01-19T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.72
342092,Audley Avenue,2024-01-19T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.51
342092,Audley Avenue,2024-01-19T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
342092,Audley Avenue,2024-01-19T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
342092,Audley Avenue,2024-01-19T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
342092,Audley Avenue,2024-01-19T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
342092,Audley Avenue,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
342092,Audley Avenue,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
342092,Audley Avenue,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
342092,Audley Avenue,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.55
342092,Audley Avenue,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.27
342092,Audley Avenue,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.84
342092,Audley Avenue,2024-01-19T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
342092,Audley Avenue,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
342092,Audley Avenue,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
342092,Audley Avenue,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.7
342092,Audley Avenue,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
342092,Audley Avenue,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
342092,Audley Avenue,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
342092,Audley Avenue,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.12
342092,Audley Avenue,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
342092,Audley Avenue,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
342092,Audley Avenue,2024-01-19T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
342092,Audley Avenue,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
342092,Audley Avenue,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
342092,Audley Avenue,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
342092,Audley Avenue,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,12.0
342092,Audley Avenue,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
342092,Audley Avenue,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
342092,Audley Avenue,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
342092,Audley Avenue,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
342092,Audley Avenue,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
342092,Audley Avenue,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
342092,Audley Avenue,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
342092,Audley Avenue,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
342092,Audley Avenue,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
342092,Audley Avenue,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.16
342092,Audley Avenue,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
342092,Audley Avenue,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.75
342092,Audley Avenue,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
342092,Audley Avenue,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
342092,Audley Avenue,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
342092,Audley Avenue,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
342092,Audley Avenue,2024-01-19T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
342092,Audley Avenue,2024-01-19T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
342092,Audley Avenue,2024-01-19T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
342092,Audley Avenue,2024-01-19T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.69
342092,Audley Avenue,2024-01-19T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.93
342092,Audley Avenue,2024-01-19T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.63
342092,Audley Avenue,2024-01-19T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
342092,Audley Avenue,2024-01-19T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
342092,Audley Avenue,2024-01-19T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
342092,Audley Avenue,2024-01-19T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
342092,Audley Avenue,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
342092,Audley Avenue,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
342092,Audley Avenue,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
342092,Audley Avenue,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.79
342092,Audley Avenue,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.44
342092,Audley Avenue,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.68
342092,Audley Avenue,2024-01-19T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
342092,Audley Avenue,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
342092,Audley Avenue,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
342092,Audley Avenue,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
342092,Audley Avenue,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
342092,Audley Avenue,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.24
342092,Audley Avenue,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
342092,Audley Avenue,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
342092,Audley Avenue,2024-01-19T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
342092,Audley Avenue,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
342092,Audley Avenue,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
342092,Audley Avenue,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
342092,Audley Avenue,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,12.2
342092,Audley Avenue,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
342092,Audley Avenue,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
342092,Audley Avenue,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
342092,Audley Avenue,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
342092,Audley Avenue,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
342092,Audley Avenue,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
342092,Audley Avenue,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
342092,Audley Avenue,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
342092,Audley Avenue,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
342092,Audley Avenue,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.72
342092,Audley Avenue,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.41
342092,Audley Avenue,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.81
342092,Audley Avenue,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,29.1
342092,Audley Avenue,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
342092,Audley Avenue,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
342092,Audley Avenue,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
342092,Audley Avenue,2024-01-19T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
342092,Audley Avenue,2024-01-19T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
342092,Audley Avenue,2024-01-19T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
342092,Audley Avenue,2024-01-19T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.83
342092,Audley Avenue,2024-01-19T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.18
342092,Audley Avenue,2024-01-19T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.68
342092,Audley Avenue,2024-01-19T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
342092,Audley Avenue,2024-01-19T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
342092,Audley Avenue,2024-01-19T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
342092,Audley Avenue,2024-01-19T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
342092,Audley Avenue,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
342092,Audley Avenue,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
342092,Audley Avenue,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
342092,Audley Avenue,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.9
342092,Audley Avenue,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.1
342092,Audley Avenue,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.29
342092,Audley Avenue,2024-01-19T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
342092,Audley Avenue,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
342092,Audley Avenue,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
342092,Audley Avenue,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.4
342092,Audley Avenue,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
342092,Audley Avenue,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
342092,Audley Avenue,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
342092,Audley Avenue,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.14
342092,Audley Avenue,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
342092,Audley Avenue,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.62
342092,Audley Avenue,2024-01-19T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
342092,Audley Avenue,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
342092,Audley Avenue,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
342092,Audley Avenue,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
342092,Audley Avenue,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,12.4
342092,Audley Avenue,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
342092,Audley Avenue,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
342092,Audley Avenue,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
342092,Audley Avenue,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
342092,Audley Avenue,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
342092,Audley Avenue,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
342092,Audley Avenue,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
342092,Audley Avenue,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
342092,Audley Avenue,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
342092,Audley Avenue,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.87
342092,Audley Avenue,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.3
342092,Audley Avenue,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.59
342092,Audley Avenue,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
342092,Audley Avenue,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
342092,Audley Avenue,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
342092,Audley Avenue,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
342092,Audley Avenue,2024-01-19T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
342092,Audley Avenue,2024-01-19T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
342092,Audley Avenue,2024-01-19T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
342092,Audley Avenue,2024-01-19T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.87
342092,Audley Avenue,2024-01-19T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.44
342092,Audley Avenue,2024-01-19T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.59
342092,Audley Avenue,2024-01-19T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
342092,Audley Avenue,2024-01-19T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
342092,Audley Avenue,2024-01-19T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
342092,Audley Avenue,2024-01-19T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
342092,Audley Avenue,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
342092,Audley Avenue,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
342092,Audley Avenue,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
342092,Audley Avenue,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.09
342092,Audley Avenue,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.55
342092,Audley Avenue,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.87
342092,Audley Avenue,2024-01-19T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
342092,Audley Avenue,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
342092,Audley Avenue,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
342092,Audley Avenue,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.5
342092,Audley Avenue,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
342092,Audley Avenue,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
342092,Audley Avenue,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
342092,Audley Avenue,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.12
342092,Audley Avenue,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
342092,Audley Avenue,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.57
342092,Audley Avenue,2024-01-19T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
342092,Audley Avenue,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
342092,Audley Avenue,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
342092,Audley Avenue,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
342092,Audley Avenue,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,12.6
342092,Audley Avenue,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
342092,Audley Avenue,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
342092,Audley Avenue,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
342092,Audley Avenue,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
342092,Audley Avenue,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
342092,Audley Avenue,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
342092,Audley Avenue,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
342092,Audley Avenue,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
342092,Audley Avenue,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
342092,Audley Avenue,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.09
342092,Audley Avenue,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.02
342092,Audley Avenue,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.03
342092,Audley Avenue,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
342092,Audley Avenue,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
342092,Audley Avenue,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
342092,Audley Avenue,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
342092,Audley Avenue,2024-01-19T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
342092,Audley Avenue,2024-01-19T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
342092,Audley Avenue,2024-01-19T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
342092,Audley Avenue,2024-01-19T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.37
342092,Audley Avenue,2024-01-19T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.42
342092,Audley Avenue,2024-01-19T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.3
342092,Audley Avenue,2024-01-19T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
342092,Audley Avenue,2024-01-19T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
342092,Audley Avenue,2024-01-19T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
342092,Audley Avenue,2024-01-19T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
342092,Audley Avenue,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
342092,Audley Avenue,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
342092,Audley Avenue,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
342092,Audley Avenue,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.63
342092,Audley Avenue,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.72
342092,Audley Avenue,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.08
342092,Audley Avenue,2024-01-19T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
342092,Audley Avenue,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
342092,Audley Avenue,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
342092,Audley Avenue,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.4
342092,Audley Avenue,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
342092,Audley Avenue,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
342092,Audley Avenue,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
342092,Audley Avenue,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.19
342092,Audley Avenue,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
342092,Audley Avenue,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.74
342092,Audley Avenue,2024-01-19T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
342092,Audley Avenue,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
342092,Audley Avenue,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
342092,Audley Avenue,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
342092,Audley Avenue,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,12.8
342092,Audley Avenue,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
342092,Audley Avenue,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
342092,Audley Avenue,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
342092,Audley Avenue,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
342092,Audley Avenue,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
342092,Audley Avenue,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
342092,Audley Avenue,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
342092,Audley Avenue,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
342092,Audley Avenue,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
342092,Audley Avenue,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.19
342092,Audley Avenue,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.18
342092,Audley Avenue,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.12
342092,Audley Avenue,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
342092,Audley Avenue,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
342092,Audley Avenue,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
342092,Audley Avenue,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
342092,Audley Avenue,2024-01-19T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
342092,Audley Avenue,2024-01-19T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
342092,Audley Avenue,2024-01-19T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
342092,Audley Avenue,2024-01-19T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.06
342092,Audley Avenue,2024-01-19T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.39
342092,Audley Avenue,2024-01-19T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.59
342092,Audley Avenue,2024-01-19T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
342092,Audley Avenue,2024-01-19T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
342092,Audley Avenue,2024-01-19T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
342092,Audley Avenue,2024-01-19T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
342092,Audley Avenue,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
342092,Audley Avenue,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
342092,Audley Avenue,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
342092,Audley Avenue,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.71
342092,Audley Avenue,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.42
342092,Audley Avenue,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.87
342092,Audley Avenue,2024-01-19T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
342092,Audley Avenue,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
342092,Audley Avenue,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
342092,Audley Avenue,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.9
342092,Audley Avenue,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
342092,Audley Avenue,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
342092,Audley Avenue,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
342092,Audley Avenue,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.39
342092,Audley Avenue,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
342092,Audley Avenue,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.62
342092,Audley Avenue,2024-01-19T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
342092,Audley Avenue,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
342092,Audley Avenue,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
342092,Audley Avenue,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
342092,Audley Avenue,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,12.8
342092,Audley Avenue,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
342092,Audley Avenue,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
342092,Audley Avenue,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
342092,Audley Avenue,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
342092,Audley Avenue,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
342092,Audley Avenue,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
342092,Audley Avenue,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
342092,Audley Avenue,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
342092,Audley Avenue,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
342092,Audley Avenue,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.17
342092,Audley Avenue,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.84
342092,Audley Avenue,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.08
342092,Audley Avenue,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
342092,Audley Avenue,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
342092,Audley Avenue,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
342092,Audley Avenue,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
342092,Audley Avenue,2024-01-20T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
342092,Audley Avenue,2024-01-20T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
342092,Audley Avenue,2024-01-20T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
342092,Audley Avenue,2024-01-20T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.63
342092,Audley Avenue,2024-01-20T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.62
342092,Audley Avenue,2024-01-20T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.45
342092,Audley Avenue,2024-01-20T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
342092,Audley Avenue,2024-01-20T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
342092,Audley Avenue,2024-01-20T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
342092,Audley Avenue,2024-01-20T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
342092,Audley Avenue,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
342092,Audley Avenue,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
342092,Audley Avenue,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
342092,Audley Avenue,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.64
342092,Audley Avenue,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.22
342092,Audley Avenue,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.98
342092,Audley Avenue,2024-01-20T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
342092,Audley Avenue,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
342092,Audley Avenue,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
342092,Audley Avenue,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.8
342092,Audley Avenue,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
342092,Audley Avenue,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
342092,Audley Avenue,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
342092,Audley Avenue,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.43
342092,Audley Avenue,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
342092,Audley Avenue,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.46
342092,Audley Avenue,2024-01-20T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
342092,Audley Avenue,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
342092,Audley Avenue,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
342092,Audley Avenue,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
342092,Audley Avenue,2024-01-20T23:50:00.000+00:00,transformer,,Temperature,C,15.4
342092,Audley Avenue,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
342092,Audley Avenue,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
342092,Audley Avenue,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
342092,Audley Avenue,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
342092,Audley Avenue,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
342092,Audley Avenue,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
342092,Audley Avenue,2024-01-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
342092,Audley Avenue,2024-01-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
342092,Audley Avenue,2024-01-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
342092,Audley Avenue,2024-01-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.7
342092,Audley Avenue,2024-01-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.83
342092,Audley Avenue,2024-01-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.89
342092,Audley Avenue,2024-01-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
342092,Audley Avenue,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
