Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
342092,Audley Avenue,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
342092,Audley Avenue,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
342092,Audley Avenue,2024-01-20T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
342092,Audley Avenue,2024-01-20T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
342092,Audley Avenue,2024-01-20T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
342092,Audley Avenue,2024-01-20T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.98
342092,Audley Avenue,2024-01-20T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.69
342092,Audley Avenue,2024-01-20T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.37
342092,Audley Avenue,2024-01-20T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
342092,Audley Avenue,2024-01-20T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
342092,Audley Avenue,2024-01-20T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
342092,Audley Avenue,2024-01-20T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
342092,Audley Avenue,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
342092,Audley Avenue,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
342092,Audley Avenue,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
342092,Audley Avenue,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.55
342092,Audley Avenue,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.28
342092,Audley Avenue,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.66
342092,Audley Avenue,2024-01-20T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
342092,Audley Avenue,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
342092,Audley Avenue,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
342092,Audley Avenue,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.8
342092,Audley Avenue,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
342092,Audley Avenue,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
342092,Audley Avenue,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
342092,Audley Avenue,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.37
342092,Audley Avenue,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
342092,Audley Avenue,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.57
342092,Audley Avenue,2024-01-20T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
342092,Audley Avenue,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
342092,Audley Avenue,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
342092,Audley Avenue,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
342092,Audley Avenue,2024-01-20T23:40:00.000+00:00,transformer,,Temperature,C,15.6
342092,Audley Avenue,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
342092,Audley Avenue,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
342092,Audley Avenue,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
342092,Audley Avenue,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
342092,Audley Avenue,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
342092,Audley Avenue,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
342092,Audley Avenue,2024-01-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
342092,Audley Avenue,2024-01-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
342092,Audley Avenue,2024-01-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
342092,Audley Avenue,2024-01-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.9
342092,Audley Avenue,2024-01-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.97
342092,Audley Avenue,2024-01-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.6
342092,Audley Avenue,2024-01-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
342092,Audley Avenue,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
342092,Audley Avenue,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
342092,Audley Avenue,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
342092,Audley Avenue,2024-01-20T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
342092,Audley Avenue,2024-01-20T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
342092,Audley Avenue,2024-01-20T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
342092,Audley Avenue,2024-01-20T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.24
342092,Audley Avenue,2024-01-20T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.55
342092,Audley Avenue,2024-01-20T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.15
342092,Audley Avenue,2024-01-20T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
342092,Audley Avenue,2024-01-20T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.5
342092,Audley Avenue,2024-01-20T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
342092,Audley Avenue,2024-01-20T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
342092,Audley Avenue,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
342092,Audley Avenue,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
342092,Audley Avenue,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
342092,Audley Avenue,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.1
342092,Audley Avenue,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.66
342092,Audley Avenue,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.26
342092,Audley Avenue,2024-01-20T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
342092,Audley Avenue,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
342092,Audley Avenue,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
342092,Audley Avenue,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.8
342092,Audley Avenue,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
342092,Audley Avenue,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
342092,Audley Avenue,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
342092,Audley Avenue,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.31
342092,Audley Avenue,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
342092,Audley Avenue,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.69
342092,Audley Avenue,2024-01-20T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
342092,Audley Avenue,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
342092,Audley Avenue,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
342092,Audley Avenue,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
342092,Audley Avenue,2024-01-20T23:30:00.000+00:00,transformer,,Temperature,C,15.7
342092,Audley Avenue,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
342092,Audley Avenue,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
342092,Audley Avenue,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
342092,Audley Avenue,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
342092,Audley Avenue,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
342092,Audley Avenue,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
342092,Audley Avenue,2024-01-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
342092,Audley Avenue,2024-01-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
342092,Audley Avenue,2024-01-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
342092,Audley Avenue,2024-01-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.64
342092,Audley Avenue,2024-01-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.21
342092,Audley Avenue,2024-01-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.1
342092,Audley Avenue,2024-01-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
342092,Audley Avenue,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
342092,Audley Avenue,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
342092,Audley Avenue,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
342092,Audley Avenue,2024-01-20T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
342092,Audley Avenue,2024-01-20T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
342092,Audley Avenue,2024-01-20T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
342092,Audley Avenue,2024-01-20T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.55
342092,Audley Avenue,2024-01-20T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.5
342092,Audley Avenue,2024-01-20T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.94
342092,Audley Avenue,2024-01-20T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
342092,Audley Avenue,2024-01-20T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.7
342092,Audley Avenue,2024-01-20T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
342092,Audley Avenue,2024-01-20T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
342092,Audley Avenue,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
342092,Audley Avenue,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
342092,Audley Avenue,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
342092,Audley Avenue,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.28
342092,Audley Avenue,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.83
342092,Audley Avenue,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.44
342092,Audley Avenue,2024-01-20T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
342092,Audley Avenue,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.2
342092,Audley Avenue,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
342092,Audley Avenue,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.7
342092,Audley Avenue,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
342092,Audley Avenue,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
342092,Audley Avenue,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
342092,Audley Avenue,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.3
342092,Audley Avenue,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
342092,Audley Avenue,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
342092,Audley Avenue,2024-01-20T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
342092,Audley Avenue,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
342092,Audley Avenue,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
342092,Audley Avenue,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
342092,Audley Avenue,2024-01-20T23:20:00.000+00:00,transformer,,Temperature,C,15.9
342092,Audley Avenue,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
342092,Audley Avenue,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
342092,Audley Avenue,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
342092,Audley Avenue,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
342092,Audley Avenue,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
342092,Audley Avenue,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
342092,Audley Avenue,2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
342092,Audley Avenue,2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
342092,Audley Avenue,2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
342092,Audley Avenue,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.12
342092,Audley Avenue,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.3
342092,Audley Avenue,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.37
342092,Audley Avenue,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
342092,Audley Avenue,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
342092,Audley Avenue,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
342092,Audley Avenue,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
342092,Audley Avenue,2024-01-20T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
342092,Audley Avenue,2024-01-20T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
342092,Audley Avenue,2024-01-20T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
342092,Audley Avenue,2024-01-20T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.31
342092,Audley Avenue,2024-01-20T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.76
342092,Audley Avenue,2024-01-20T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.47
342092,Audley Avenue,2024-01-20T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
342092,Audley Avenue,2024-01-20T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.7
342092,Audley Avenue,2024-01-20T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
342092,Audley Avenue,2024-01-20T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
342092,Audley Avenue,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
342092,Audley Avenue,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
342092,Audley Avenue,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
342092,Audley Avenue,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.37
342092,Audley Avenue,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.49
342092,Audley Avenue,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.33
342092,Audley Avenue,2024-01-20T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
342092,Audley Avenue,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
342092,Audley Avenue,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
342092,Audley Avenue,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.2
342092,Audley Avenue,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
342092,Audley Avenue,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
342092,Audley Avenue,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.28
342092,Audley Avenue,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
342092,Audley Avenue,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.27
342092,Audley Avenue,2024-01-20T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
342092,Audley Avenue,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
342092,Audley Avenue,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
342092,Audley Avenue,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
342092,Audley Avenue,2024-01-20T23:10:00.000+00:00,transformer,,Temperature,C,16.0
342092,Audley Avenue,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
342092,Audley Avenue,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
342092,Audley Avenue,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
342092,Audley Avenue,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
342092,Audley Avenue,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
342092,Audley Avenue,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
342092,Audley Avenue,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
342092,Audley Avenue,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
342092,Audley Avenue,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
342092,Audley Avenue,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.96
342092,Audley Avenue,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.22
342092,Audley Avenue,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.08
342092,Audley Avenue,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
342092,Audley Avenue,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
342092,Audley Avenue,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
342092,Audley Avenue,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
342092,Audley Avenue,2024-01-20T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
342092,Audley Avenue,2024-01-20T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
342092,Audley Avenue,2024-01-20T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
342092,Audley Avenue,2024-01-20T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.69
342092,Audley Avenue,2024-01-20T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.48
342092,Audley Avenue,2024-01-20T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.72
342092,Audley Avenue,2024-01-20T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
342092,Audley Avenue,2024-01-20T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.5
342092,Audley Avenue,2024-01-20T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
342092,Audley Avenue,2024-01-20T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
342092,Audley Avenue,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
342092,Audley Avenue,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
342092,Audley Avenue,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
342092,Audley Avenue,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.33
342092,Audley Avenue,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.38
342092,Audley Avenue,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.51
342092,Audley Avenue,2024-01-20T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.2
342092,Audley Avenue,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.4
342092,Audley Avenue,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
342092,Audley Avenue,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.9
342092,Audley Avenue,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
342092,Audley Avenue,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
342092,Audley Avenue,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
342092,Audley Avenue,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.31
342092,Audley Avenue,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
342092,Audley Avenue,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.14
342092,Audley Avenue,2024-01-20T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
342092,Audley Avenue,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
342092,Audley Avenue,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
342092,Audley Avenue,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
342092,Audley Avenue,2024-01-20T23:00:00.000+00:00,transformer,,Temperature,C,16.0
342092,Audley Avenue,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
342092,Audley Avenue,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
342092,Audley Avenue,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
342092,Audley Avenue,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
342092,Audley Avenue,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
342092,Audley Avenue,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
342092,Audley Avenue,2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
342092,Audley Avenue,2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
342092,Audley Avenue,2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
342092,Audley Avenue,2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.33
342092,Audley Avenue,2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.82
342092,Audley Avenue,2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,29.37
342092,Audley Avenue,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
342092,Audley Avenue,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
342092,Audley Avenue,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
342092,Audley Avenue,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
342092,Audley Avenue,2024-01-20T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
342092,Audley Avenue,2024-01-20T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
342092,Audley Avenue,2024-01-20T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
342092,Audley Avenue,2024-01-20T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.38
342092,Audley Avenue,2024-01-20T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.62
342092,Audley Avenue,2024-01-20T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.32
342092,Audley Avenue,2024-01-20T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
342092,Audley Avenue,2024-01-20T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.3
342092,Audley Avenue,2024-01-20T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
342092,Audley Avenue,2024-01-20T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
342092,Audley Avenue,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
342092,Audley Avenue,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
342092,Audley Avenue,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
342092,Audley Avenue,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.59
342092,Audley Avenue,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.04
342092,Audley Avenue,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.61
342092,Audley Avenue,2024-01-20T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.6
342092,Audley Avenue,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.8
342092,Audley Avenue,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
342092,Audley Avenue,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.9
342092,Audley Avenue,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
342092,Audley Avenue,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
342092,Audley Avenue,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
342092,Audley Avenue,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.46
342092,Audley Avenue,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
342092,Audley Avenue,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.04
342092,Audley Avenue,2024-01-20T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
342092,Audley Avenue,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
342092,Audley Avenue,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
342092,Audley Avenue,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
342092,Audley Avenue,2024-01-20T22:50:00.000+00:00,transformer,,Temperature,C,16.2
342092,Audley Avenue,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
342092,Audley Avenue,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
342092,Audley Avenue,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
342092,Audley Avenue,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
342092,Audley Avenue,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
342092,Audley Avenue,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
342092,Audley Avenue,2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
342092,Audley Avenue,2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
342092,Audley Avenue,2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
342092,Audley Avenue,2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.43
342092,Audley Avenue,2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.63
342092,Audley Avenue,2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,30.98
342092,Audley Avenue,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
342092,Audley Avenue,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
342092,Audley Avenue,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
342092,Audley Avenue,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
342092,Audley Avenue,2024-01-20T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
342092,Audley Avenue,2024-01-20T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
342092,Audley Avenue,2024-01-20T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
342092,Audley Avenue,2024-01-20T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.85
342092,Audley Avenue,2024-01-20T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.99
342092,Audley Avenue,2024-01-20T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.72
342092,Audley Avenue,2024-01-20T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
342092,Audley Avenue,2024-01-20T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.9
342092,Audley Avenue,2024-01-20T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
342092,Audley Avenue,2024-01-20T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
342092,Audley Avenue,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
342092,Audley Avenue,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
342092,Audley Avenue,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
342092,Audley Avenue,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.71
342092,Audley Avenue,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.11
342092,Audley Avenue,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,27.78
342092,Audley Avenue,2024-01-20T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,59.3
342092,Audley Avenue,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.2
342092,Audley Avenue,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.5
342092,Audley Avenue,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.8
342092,Audley Avenue,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
342092,Audley Avenue,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
342092,Audley Avenue,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.33
342092,Audley Avenue,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.47
342092,Audley Avenue,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
342092,Audley Avenue,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.7
342092,Audley Avenue,2024-01-20T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
342092,Audley Avenue,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
342092,Audley Avenue,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
342092,Audley Avenue,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
342092,Audley Avenue,2024-01-20T22:40:00.000+00:00,transformer,,Temperature,C,16.4
342092,Audley Avenue,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
342092,Audley Avenue,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
342092,Audley Avenue,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
342092,Audley Avenue,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
342092,Audley Avenue,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
342092,Audley Avenue,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
342092,Audley Avenue,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
342092,Audley Avenue,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
342092,Audley Avenue,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
342092,Audley Avenue,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.03
342092,Audley Avenue,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.09
342092,Audley Avenue,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,34.2
342092,Audley Avenue,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
342092,Audley Avenue,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
342092,Audley Avenue,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
342092,Audley Avenue,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
342092,Audley Avenue,2024-01-20T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
342092,Audley Avenue,2024-01-20T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.36
342092,Audley Avenue,2024-01-20T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
342092,Audley Avenue,2024-01-20T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.18
342092,Audley Avenue,2024-01-20T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.85
342092,Audley Avenue,2024-01-20T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.24
342092,Audley Avenue,2024-01-20T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
342092,Audley Avenue,2024-01-20T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.3
342092,Audley Avenue,2024-01-20T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
342092,Audley Avenue,2024-01-20T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
342092,Audley Avenue,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
342092,Audley Avenue,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
342092,Audley Avenue,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
342092,Audley Avenue,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.74
342092,Audley Avenue,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.53
342092,Audley Avenue,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,27.35
342092,Audley Avenue,2024-01-20T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,61.6
342092,Audley Avenue,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.9
342092,Audley Avenue,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
342092,Audley Avenue,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.2
342092,Audley Avenue,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
342092,Audley Avenue,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
342092,Audley Avenue,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
342092,Audley Avenue,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
342092,Audley Avenue,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
342092,Audley Avenue,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.71
342092,Audley Avenue,2024-01-20T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
342092,Audley Avenue,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
342092,Audley Avenue,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
342092,Audley Avenue,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
342092,Audley Avenue,2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,16.5
342092,Audley Avenue,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
342092,Audley Avenue,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
342092,Audley Avenue,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
342092,Audley Avenue,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
342092,Audley Avenue,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
342092,Audley Avenue,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
342092,Audley Avenue,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
342092,Audley Avenue,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
342092,Audley Avenue,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
342092,Audley Avenue,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.77
342092,Audley Avenue,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.35
342092,Audley Avenue,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,33.3
342092,Audley Avenue,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,70.3
342092,Audley Avenue,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
342092,Audley Avenue,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
342092,Audley Avenue,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
342092,Audley Avenue,2024-01-20T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
342092,Audley Avenue,2024-01-20T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
342092,Audley Avenue,2024-01-20T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
342092,Audley Avenue,2024-01-20T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.86
342092,Audley Avenue,2024-01-20T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.5
342092,Audley Avenue,2024-01-20T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.33
342092,Audley Avenue,2024-01-20T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
342092,Audley Avenue,2024-01-20T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.0
342092,Audley Avenue,2024-01-20T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
342092,Audley Avenue,2024-01-20T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
342092,Audley Avenue,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
342092,Audley Avenue,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
342092,Audley Avenue,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
342092,Audley Avenue,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.9
342092,Audley Avenue,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.38
342092,Audley Avenue,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.12
342092,Audley Avenue,2024-01-20T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
342092,Audley Avenue,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.3
342092,Audley Avenue,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.4
342092,Audley Avenue,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.3
342092,Audley Avenue,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
342092,Audley Avenue,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
342092,Audley Avenue,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
342092,Audley Avenue,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.82
342092,Audley Avenue,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
342092,Audley Avenue,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.81
342092,Audley Avenue,2024-01-20T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
342092,Audley Avenue,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
342092,Audley Avenue,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
342092,Audley Avenue,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
342092,Audley Avenue,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,16.5
342092,Audley Avenue,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
342092,Audley Avenue,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
342092,Audley Avenue,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
342092,Audley Avenue,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
342092,Audley Avenue,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
342092,Audley Avenue,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
342092,Audley Avenue,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
342092,Audley Avenue,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
342092,Audley Avenue,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
342092,Audley Avenue,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.59
342092,Audley Avenue,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.9
342092,Audley Avenue,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.25
342092,Audley Avenue,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
342092,Audley Avenue,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
342092,Audley Avenue,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
342092,Audley Avenue,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
342092,Audley Avenue,2024-01-20T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
342092,Audley Avenue,2024-01-20T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
342092,Audley Avenue,2024-01-20T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
342092,Audley Avenue,2024-01-20T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.2
342092,Audley Avenue,2024-01-20T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.64
342092,Audley Avenue,2024-01-20T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.26
342092,Audley Avenue,2024-01-20T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
342092,Audley Avenue,2024-01-20T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.8
342092,Audley Avenue,2024-01-20T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
342092,Audley Avenue,2024-01-20T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.9
342092,Audley Avenue,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
342092,Audley Avenue,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
342092,Audley Avenue,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
342092,Audley Avenue,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.69
342092,Audley Avenue,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.04
342092,Audley Avenue,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.8
342092,Audley Avenue,2024-01-20T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
342092,Audley Avenue,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.3
342092,Audley Avenue,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
342092,Audley Avenue,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.2
342092,Audley Avenue,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
342092,Audley Avenue,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
342092,Audley Avenue,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
342092,Audley Avenue,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.61
342092,Audley Avenue,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
342092,Audley Avenue,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.84
342092,Audley Avenue,2024-01-20T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
342092,Audley Avenue,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
342092,Audley Avenue,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
342092,Audley Avenue,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
342092,Audley Avenue,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,16.6
342092,Audley Avenue,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
342092,Audley Avenue,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
342092,Audley Avenue,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
342092,Audley Avenue,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
342092,Audley Avenue,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
342092,Audley Avenue,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
342092,Audley Avenue,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
342092,Audley Avenue,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
342092,Audley Avenue,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
342092,Audley Avenue,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.5
342092,Audley Avenue,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.69
342092,Audley Avenue,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,29.91
342092,Audley Avenue,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
342092,Audley Avenue,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
342092,Audley Avenue,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
342092,Audley Avenue,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
342092,Audley Avenue,2024-01-20T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
342092,Audley Avenue,2024-01-20T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
342092,Audley Avenue,2024-01-20T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
342092,Audley Avenue,2024-01-20T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.35
342092,Audley Avenue,2024-01-20T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.79
342092,Audley Avenue,2024-01-20T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.68
342092,Audley Avenue,2024-01-20T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
342092,Audley Avenue,2024-01-20T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
342092,Audley Avenue,2024-01-20T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
342092,Audley Avenue,2024-01-20T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.1
342092,Audley Avenue,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.21
342092,Audley Avenue,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
342092,Audley Avenue,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
342092,Audley Avenue,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.15
342092,Audley Avenue,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.65
342092,Audley Avenue,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,25.9
342092,Audley Avenue,2024-01-20T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,54.3
342092,Audley Avenue,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.4
342092,Audley Avenue,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.7
342092,Audley Avenue,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.6
342092,Audley Avenue,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
342092,Audley Avenue,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
342092,Audley Avenue,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
342092,Audley Avenue,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.66
342092,Audley Avenue,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
342092,Audley Avenue,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.03
342092,Audley Avenue,2024-01-20T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
342092,Audley Avenue,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
342092,Audley Avenue,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
342092,Audley Avenue,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
342092,Audley Avenue,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,16.7
342092,Audley Avenue,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
342092,Audley Avenue,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
342092,Audley Avenue,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
342092,Audley Avenue,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
342092,Audley Avenue,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
342092,Audley Avenue,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
342092,Audley Avenue,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
342092,Audley Avenue,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
342092,Audley Avenue,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
342092,Audley Avenue,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.15
342092,Audley Avenue,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.43
342092,Audley Avenue,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,34.62
342092,Audley Avenue,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
342092,Audley Avenue,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
342092,Audley Avenue,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
342092,Audley Avenue,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
342092,Audley Avenue,2024-01-20T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
342092,Audley Avenue,2024-01-20T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
342092,Audley Avenue,2024-01-20T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
342092,Audley Avenue,2024-01-20T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.6
342092,Audley Avenue,2024-01-20T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.3
342092,Audley Avenue,2024-01-20T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.7
342092,Audley Avenue,2024-01-20T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
342092,Audley Avenue,2024-01-20T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.3
342092,Audley Avenue,2024-01-20T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
342092,Audley Avenue,2024-01-20T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
342092,Audley Avenue,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
342092,Audley Avenue,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
342092,Audley Avenue,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
342092,Audley Avenue,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.58
342092,Audley Avenue,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.48
342092,Audley Avenue,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,25.09
342092,Audley Avenue,2024-01-20T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.8
342092,Audley Avenue,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.2
342092,Audley Avenue,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.7
342092,Audley Avenue,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.1
342092,Audley Avenue,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
342092,Audley Avenue,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
342092,Audley Avenue,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
342092,Audley Avenue,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.62
342092,Audley Avenue,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
342092,Audley Avenue,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.96
342092,Audley Avenue,2024-01-20T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
342092,Audley Avenue,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
342092,Audley Avenue,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
342092,Audley Avenue,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
342092,Audley Avenue,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,16.8
342092,Audley Avenue,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
342092,Audley Avenue,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
342092,Audley Avenue,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
