Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
342092,Audley Avenue,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
342092,Audley Avenue,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
342092,Audley Avenue,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
342092,Audley Avenue,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
342092,Audley Avenue,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
342092,Audley Avenue,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
342092,Audley Avenue,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.8
342092,Audley Avenue,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.83
342092,Audley Avenue,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,32.75
342092,Audley Avenue,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
342092,Audley Avenue,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
342092,Audley Avenue,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
342092,Audley Avenue,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
342092,Audley Avenue,2024-01-20T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
342092,Audley Avenue,2024-01-20T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
342092,Audley Avenue,2024-01-20T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
342092,Audley Avenue,2024-01-20T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.28
342092,Audley Avenue,2024-01-20T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.3
342092,Audley Avenue,2024-01-20T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.6
342092,Audley Avenue,2024-01-20T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
342092,Audley Avenue,2024-01-20T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.1
342092,Audley Avenue,2024-01-20T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
342092,Audley Avenue,2024-01-20T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
342092,Audley Avenue,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
342092,Audley Avenue,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
342092,Audley Avenue,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
342092,Audley Avenue,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.76
342092,Audley Avenue,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.15
342092,Audley Avenue,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.52
342092,Audley Avenue,2024-01-20T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
342092,Audley Avenue,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.8
342092,Audley Avenue,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.3
342092,Audley Avenue,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.2
342092,Audley Avenue,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
342092,Audley Avenue,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
342092,Audley Avenue,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
342092,Audley Avenue,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.78
342092,Audley Avenue,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
342092,Audley Avenue,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.87
342092,Audley Avenue,2024-01-20T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
342092,Audley Avenue,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
342092,Audley Avenue,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
342092,Audley Avenue,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
342092,Audley Avenue,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,16.9
342092,Audley Avenue,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
342092,Audley Avenue,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
342092,Audley Avenue,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
342092,Audley Avenue,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
342092,Audley Avenue,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
342092,Audley Avenue,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
342092,Audley Avenue,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
342092,Audley Avenue,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
342092,Audley Avenue,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
342092,Audley Avenue,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.83
342092,Audley Avenue,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.54
342092,Audley Avenue,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.99
342092,Audley Avenue,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
342092,Audley Avenue,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
342092,Audley Avenue,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
342092,Audley Avenue,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
342092,Audley Avenue,2024-01-20T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
342092,Audley Avenue,2024-01-20T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
342092,Audley Avenue,2024-01-20T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
342092,Audley Avenue,2024-01-20T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.63
342092,Audley Avenue,2024-01-20T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.18
342092,Audley Avenue,2024-01-20T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.15
342092,Audley Avenue,2024-01-20T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
342092,Audley Avenue,2024-01-20T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.5
342092,Audley Avenue,2024-01-20T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.1
342092,Audley Avenue,2024-01-20T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.8
342092,Audley Avenue,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
342092,Audley Avenue,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
342092,Audley Avenue,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
342092,Audley Avenue,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.26
342092,Audley Avenue,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.34
342092,Audley Avenue,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.23
342092,Audley Avenue,2024-01-20T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.5
342092,Audley Avenue,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.0
342092,Audley Avenue,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.6
342092,Audley Avenue,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.1
342092,Audley Avenue,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
342092,Audley Avenue,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
342092,Audley Avenue,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
342092,Audley Avenue,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.59
342092,Audley Avenue,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
342092,Audley Avenue,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.02
342092,Audley Avenue,2024-01-20T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
342092,Audley Avenue,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
342092,Audley Avenue,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
342092,Audley Avenue,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
342092,Audley Avenue,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,17.0
342092,Audley Avenue,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
342092,Audley Avenue,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
342092,Audley Avenue,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
342092,Audley Avenue,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
342092,Audley Avenue,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
342092,Audley Avenue,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
342092,Audley Avenue,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
342092,Audley Avenue,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
342092,Audley Avenue,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
342092,Audley Avenue,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.49
342092,Audley Avenue,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.57
342092,Audley Avenue,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.4
342092,Audley Avenue,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
342092,Audley Avenue,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
342092,Audley Avenue,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
342092,Audley Avenue,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
342092,Audley Avenue,2024-01-20T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-20T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
342092,Audley Avenue,2024-01-20T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
342092,Audley Avenue,2024-01-20T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.99
342092,Audley Avenue,2024-01-20T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.41
342092,Audley Avenue,2024-01-20T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.37
342092,Audley Avenue,2024-01-20T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
342092,Audley Avenue,2024-01-20T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.7
342092,Audley Avenue,2024-01-20T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
342092,Audley Avenue,2024-01-20T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
342092,Audley Avenue,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
342092,Audley Avenue,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
342092,Audley Avenue,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
342092,Audley Avenue,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.6
342092,Audley Avenue,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.64
342092,Audley Avenue,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.73
342092,Audley Avenue,2024-01-20T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
342092,Audley Avenue,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.1
342092,Audley Avenue,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.0
342092,Audley Avenue,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.4
342092,Audley Avenue,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
342092,Audley Avenue,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
342092,Audley Avenue,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.71
342092,Audley Avenue,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
342092,Audley Avenue,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.97
342092,Audley Avenue,2024-01-20T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
342092,Audley Avenue,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
342092,Audley Avenue,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
342092,Audley Avenue,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
342092,Audley Avenue,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,17.1
342092,Audley Avenue,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
342092,Audley Avenue,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
342092,Audley Avenue,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
342092,Audley Avenue,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
342092,Audley Avenue,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
342092,Audley Avenue,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
342092,Audley Avenue,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
342092,Audley Avenue,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
342092,Audley Avenue,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
342092,Audley Avenue,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.3
342092,Audley Avenue,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.14
342092,Audley Avenue,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.08
342092,Audley Avenue,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
342092,Audley Avenue,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
342092,Audley Avenue,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
342092,Audley Avenue,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
342092,Audley Avenue,2024-01-20T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
342092,Audley Avenue,2024-01-20T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.52
342092,Audley Avenue,2024-01-20T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
342092,Audley Avenue,2024-01-20T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.74
342092,Audley Avenue,2024-01-20T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.56
342092,Audley Avenue,2024-01-20T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.93
342092,Audley Avenue,2024-01-20T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
342092,Audley Avenue,2024-01-20T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.9
342092,Audley Avenue,2024-01-20T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.7
342092,Audley Avenue,2024-01-20T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
342092,Audley Avenue,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.33
342092,Audley Avenue,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
342092,Audley Avenue,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
342092,Audley Avenue,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.4
342092,Audley Avenue,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.16
342092,Audley Avenue,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,24.83
342092,Audley Avenue,2024-01-20T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
342092,Audley Avenue,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.0
342092,Audley Avenue,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.6
342092,Audley Avenue,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.0
342092,Audley Avenue,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
342092,Audley Avenue,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
342092,Audley Avenue,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
342092,Audley Avenue,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.26
342092,Audley Avenue,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
342092,Audley Avenue,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.11
342092,Audley Avenue,2024-01-20T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
342092,Audley Avenue,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
342092,Audley Avenue,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
342092,Audley Avenue,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
342092,Audley Avenue,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,17.3
342092,Audley Avenue,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
342092,Audley Avenue,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
342092,Audley Avenue,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
342092,Audley Avenue,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
342092,Audley Avenue,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
342092,Audley Avenue,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
342092,Audley Avenue,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
342092,Audley Avenue,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
342092,Audley Avenue,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
342092,Audley Avenue,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,29.4
342092,Audley Avenue,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.81
342092,Audley Avenue,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.87
342092,Audley Avenue,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
342092,Audley Avenue,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
342092,Audley Avenue,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
342092,Audley Avenue,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
342092,Audley Avenue,2024-01-20T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
342092,Audley Avenue,2024-01-20T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
342092,Audley Avenue,2024-01-20T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
342092,Audley Avenue,2024-01-20T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.82
342092,Audley Avenue,2024-01-20T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.1
342092,Audley Avenue,2024-01-20T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.65
342092,Audley Avenue,2024-01-20T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
342092,Audley Avenue,2024-01-20T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.3
342092,Audley Avenue,2024-01-20T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
342092,Audley Avenue,2024-01-20T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
342092,Audley Avenue,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
342092,Audley Avenue,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
342092,Audley Avenue,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
342092,Audley Avenue,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.27
342092,Audley Avenue,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.79
342092,Audley Avenue,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.81
342092,Audley Avenue,2024-01-20T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
342092,Audley Avenue,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.9
342092,Audley Avenue,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.5
342092,Audley Avenue,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.9
342092,Audley Avenue,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
342092,Audley Avenue,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
342092,Audley Avenue,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
342092,Audley Avenue,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.5
342092,Audley Avenue,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
342092,Audley Avenue,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.24
342092,Audley Avenue,2024-01-20T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
342092,Audley Avenue,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
342092,Audley Avenue,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
342092,Audley Avenue,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
342092,Audley Avenue,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,17.5
342092,Audley Avenue,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
342092,Audley Avenue,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
342092,Audley Avenue,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
342092,Audley Avenue,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
342092,Audley Avenue,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
342092,Audley Avenue,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
342092,Audley Avenue,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
342092,Audley Avenue,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
342092,Audley Avenue,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
342092,Audley Avenue,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.59
342092,Audley Avenue,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.02
342092,Audley Avenue,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,32.71
342092,Audley Avenue,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
342092,Audley Avenue,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
342092,Audley Avenue,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
342092,Audley Avenue,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
342092,Audley Avenue,2024-01-20T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
342092,Audley Avenue,2024-01-20T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
342092,Audley Avenue,2024-01-20T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
342092,Audley Avenue,2024-01-20T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.53
342092,Audley Avenue,2024-01-20T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.21
342092,Audley Avenue,2024-01-20T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.85
342092,Audley Avenue,2024-01-20T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
342092,Audley Avenue,2024-01-20T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.9
342092,Audley Avenue,2024-01-20T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.9
342092,Audley Avenue,2024-01-20T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
342092,Audley Avenue,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
342092,Audley Avenue,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
342092,Audley Avenue,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
342092,Audley Avenue,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.83
342092,Audley Avenue,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.19
342092,Audley Avenue,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.03
342092,Audley Avenue,2024-01-20T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
342092,Audley Avenue,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.0
342092,Audley Avenue,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.6
342092,Audley Avenue,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.9
342092,Audley Avenue,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
342092,Audley Avenue,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
342092,Audley Avenue,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
342092,Audley Avenue,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.34
342092,Audley Avenue,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
342092,Audley Avenue,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.82
342092,Audley Avenue,2024-01-20T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
342092,Audley Avenue,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
342092,Audley Avenue,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
342092,Audley Avenue,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
342092,Audley Avenue,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,17.7
342092,Audley Avenue,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
342092,Audley Avenue,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
342092,Audley Avenue,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
342092,Audley Avenue,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
342092,Audley Avenue,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
342092,Audley Avenue,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
342092,Audley Avenue,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
342092,Audley Avenue,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
342092,Audley Avenue,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
342092,Audley Avenue,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.7
342092,Audley Avenue,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.59
342092,Audley Avenue,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,30.7
342092,Audley Avenue,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
342092,Audley Avenue,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
342092,Audley Avenue,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
342092,Audley Avenue,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
342092,Audley Avenue,2024-01-20T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-20T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
342092,Audley Avenue,2024-01-20T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
342092,Audley Avenue,2024-01-20T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.68
342092,Audley Avenue,2024-01-20T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.55
342092,Audley Avenue,2024-01-20T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.96
342092,Audley Avenue,2024-01-20T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
342092,Audley Avenue,2024-01-20T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
342092,Audley Avenue,2024-01-20T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.2
342092,Audley Avenue,2024-01-20T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
342092,Audley Avenue,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
342092,Audley Avenue,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
342092,Audley Avenue,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
342092,Audley Avenue,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.36
342092,Audley Avenue,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.56
342092,Audley Avenue,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.52
342092,Audley Avenue,2024-01-20T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
342092,Audley Avenue,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.7
342092,Audley Avenue,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.7
342092,Audley Avenue,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.2
342092,Audley Avenue,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
342092,Audley Avenue,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
342092,Audley Avenue,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
342092,Audley Avenue,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
342092,Audley Avenue,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
342092,Audley Avenue,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.91
342092,Audley Avenue,2024-01-20T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
342092,Audley Avenue,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
342092,Audley Avenue,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
342092,Audley Avenue,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
342092,Audley Avenue,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,17.8
342092,Audley Avenue,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
342092,Audley Avenue,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
342092,Audley Avenue,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
342092,Audley Avenue,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
342092,Audley Avenue,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
342092,Audley Avenue,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
342092,Audley Avenue,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
342092,Audley Avenue,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
342092,Audley Avenue,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
342092,Audley Avenue,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.98
342092,Audley Avenue,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.33
342092,Audley Avenue,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,32.39
342092,Audley Avenue,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
342092,Audley Avenue,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
342092,Audley Avenue,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
342092,Audley Avenue,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
342092,Audley Avenue,2024-01-20T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
342092,Audley Avenue,2024-01-20T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
342092,Audley Avenue,2024-01-20T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
342092,Audley Avenue,2024-01-20T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.53
342092,Audley Avenue,2024-01-20T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.9
342092,Audley Avenue,2024-01-20T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.14
342092,Audley Avenue,2024-01-20T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
342092,Audley Avenue,2024-01-20T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.7
342092,Audley Avenue,2024-01-20T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
342092,Audley Avenue,2024-01-20T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.8
342092,Audley Avenue,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
342092,Audley Avenue,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
342092,Audley Avenue,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
342092,Audley Avenue,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.76
342092,Audley Avenue,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.76
342092,Audley Avenue,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.76
342092,Audley Avenue,2024-01-20T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
342092,Audley Avenue,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.9
342092,Audley Avenue,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.4
342092,Audley Avenue,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.3
342092,Audley Avenue,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
342092,Audley Avenue,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
342092,Audley Avenue,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
342092,Audley Avenue,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.23
342092,Audley Avenue,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
342092,Audley Avenue,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.54
342092,Audley Avenue,2024-01-20T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
342092,Audley Avenue,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
342092,Audley Avenue,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
342092,Audley Avenue,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
342092,Audley Avenue,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,17.9
342092,Audley Avenue,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
342092,Audley Avenue,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
342092,Audley Avenue,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
342092,Audley Avenue,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
342092,Audley Avenue,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
342092,Audley Avenue,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
342092,Audley Avenue,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
342092,Audley Avenue,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
342092,Audley Avenue,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
342092,Audley Avenue,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.53
342092,Audley Avenue,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.78
342092,Audley Avenue,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,29.44
342092,Audley Avenue,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
342092,Audley Avenue,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
342092,Audley Avenue,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
342092,Audley Avenue,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
342092,Audley Avenue,2024-01-20T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
342092,Audley Avenue,2024-01-20T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
342092,Audley Avenue,2024-01-20T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
342092,Audley Avenue,2024-01-20T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.62
342092,Audley Avenue,2024-01-20T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.02
342092,Audley Avenue,2024-01-20T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.31
342092,Audley Avenue,2024-01-20T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
342092,Audley Avenue,2024-01-20T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.1
342092,Audley Avenue,2024-01-20T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
342092,Audley Avenue,2024-01-20T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.5
342092,Audley Avenue,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
342092,Audley Avenue,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
342092,Audley Avenue,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
342092,Audley Avenue,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.98
342092,Audley Avenue,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.54
342092,Audley Avenue,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.5
342092,Audley Avenue,2024-01-20T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
342092,Audley Avenue,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.4
342092,Audley Avenue,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.7
342092,Audley Avenue,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.4
342092,Audley Avenue,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
342092,Audley Avenue,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
342092,Audley Avenue,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
342092,Audley Avenue,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.67
342092,Audley Avenue,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
342092,Audley Avenue,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.61
342092,Audley Avenue,2024-01-20T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
342092,Audley Avenue,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
342092,Audley Avenue,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
342092,Audley Avenue,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
342092,Audley Avenue,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,18.1
342092,Audley Avenue,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
342092,Audley Avenue,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
342092,Audley Avenue,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
342092,Audley Avenue,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
342092,Audley Avenue,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
342092,Audley Avenue,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
342092,Audley Avenue,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
342092,Audley Avenue,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
342092,Audley Avenue,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
342092,Audley Avenue,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.27
342092,Audley Avenue,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.79
342092,Audley Avenue,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,32.42
342092,Audley Avenue,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
342092,Audley Avenue,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
342092,Audley Avenue,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
342092,Audley Avenue,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
342092,Audley Avenue,2024-01-20T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
342092,Audley Avenue,2024-01-20T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
342092,Audley Avenue,2024-01-20T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
342092,Audley Avenue,2024-01-20T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.18
342092,Audley Avenue,2024-01-20T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.72
342092,Audley Avenue,2024-01-20T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.27
342092,Audley Avenue,2024-01-20T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
342092,Audley Avenue,2024-01-20T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.4
342092,Audley Avenue,2024-01-20T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
342092,Audley Avenue,2024-01-20T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.7
342092,Audley Avenue,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
342092,Audley Avenue,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
342092,Audley Avenue,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
342092,Audley Avenue,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.47
342092,Audley Avenue,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.8
342092,Audley Avenue,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.63
342092,Audley Avenue,2024-01-20T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
342092,Audley Avenue,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.0
342092,Audley Avenue,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.1
342092,Audley Avenue,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.2
342092,Audley Avenue,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
342092,Audley Avenue,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
342092,Audley Avenue,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
342092,Audley Avenue,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.74
342092,Audley Avenue,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
342092,Audley Avenue,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.6
342092,Audley Avenue,2024-01-20T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
342092,Audley Avenue,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
342092,Audley Avenue,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
342092,Audley Avenue,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
342092,Audley Avenue,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,18.2
342092,Audley Avenue,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
342092,Audley Avenue,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
342092,Audley Avenue,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
342092,Audley Avenue,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
342092,Audley Avenue,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
342092,Audley Avenue,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
342092,Audley Avenue,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
342092,Audley Avenue,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
342092,Audley Avenue,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
342092,Audley Avenue,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.39
342092,Audley Avenue,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.74
342092,Audley Avenue,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,34.5
342092,Audley Avenue,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
342092,Audley Avenue,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
342092,Audley Avenue,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
342092,Audley Avenue,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
342092,Audley Avenue,2024-01-20T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-20T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
342092,Audley Avenue,2024-01-20T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
342092,Audley Avenue,2024-01-20T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.3
342092,Audley Avenue,2024-01-20T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.57
342092,Audley Avenue,2024-01-20T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.4
342092,Audley Avenue,2024-01-20T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
342092,Audley Avenue,2024-01-20T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.5
342092,Audley Avenue,2024-01-20T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
342092,Audley Avenue,2024-01-20T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.0
342092,Audley Avenue,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
342092,Audley Avenue,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
342092,Audley Avenue,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
342092,Audley Avenue,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.04
342092,Audley Avenue,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.11
342092,Audley Avenue,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,28.98
342092,Audley Avenue,2024-01-20T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.8
342092,Audley Avenue,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.3
342092,Audley Avenue,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.9
342092,Audley Avenue,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,119.2
342092,Audley Avenue,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
342092,Audley Avenue,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
342092,Audley Avenue,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
342092,Audley Avenue,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.62
342092,Audley Avenue,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
342092,Audley Avenue,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.45
342092,Audley Avenue,2024-01-20T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
342092,Audley Avenue,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
342092,Audley Avenue,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
342092,Audley Avenue,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
342092,Audley Avenue,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,18.3
342092,Audley Avenue,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
342092,Audley Avenue,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
342092,Audley Avenue,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
342092,Audley Avenue,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
342092,Audley Avenue,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
342092,Audley Avenue,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
342092,Audley Avenue,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
342092,Audley Avenue,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
342092,Audley Avenue,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
342092,Audley Avenue,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.95
342092,Audley Avenue,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.76
342092,Audley Avenue,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,40.83
342092,Audley Avenue,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
342092,Audley Avenue,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
342092,Audley Avenue,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
342092,Audley Avenue,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
342092,Audley Avenue,2024-01-20T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
342092,Audley Avenue,2024-01-20T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
342092,Audley Avenue,2024-01-20T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
342092,Audley Avenue,2024-01-20T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.77
342092,Audley Avenue,2024-01-20T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.67
342092,Audley Avenue,2024-01-20T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.19
342092,Audley Avenue,2024-01-20T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
342092,Audley Avenue,2024-01-20T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.2
342092,Audley Avenue,2024-01-20T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
342092,Audley Avenue,2024-01-20T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.8
342092,Audley Avenue,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
342092,Audley Avenue,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
342092,Audley Avenue,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
342092,Audley Avenue,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.86
342092,Audley Avenue,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,27.55
342092,Audley Avenue,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,31.62
342092,Audley Avenue,2024-01-20T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,57.3
342092,Audley Avenue,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.1
342092,Audley Avenue,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.5
342092,Audley Avenue,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,129.5
342092,Audley Avenue,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
342092,Audley Avenue,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
