Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
342092,Audley Avenue,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
342092,Audley Avenue,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.75
342092,Audley Avenue,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
342092,Audley Avenue,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.91
342092,Audley Avenue,2024-01-20T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
342092,Audley Avenue,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
342092,Audley Avenue,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
342092,Audley Avenue,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
342092,Audley Avenue,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,18.3
342092,Audley Avenue,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
342092,Audley Avenue,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
342092,Audley Avenue,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
342092,Audley Avenue,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
342092,Audley Avenue,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
342092,Audley Avenue,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
342092,Audley Avenue,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
342092,Audley Avenue,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
342092,Audley Avenue,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
342092,Audley Avenue,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.38
342092,Audley Avenue,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.44
342092,Audley Avenue,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,42.72
342092,Audley Avenue,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
342092,Audley Avenue,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
342092,Audley Avenue,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
342092,Audley Avenue,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
342092,Audley Avenue,2024-01-20T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
342092,Audley Avenue,2024-01-20T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
342092,Audley Avenue,2024-01-20T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
342092,Audley Avenue,2024-01-20T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.58
342092,Audley Avenue,2024-01-20T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.64
342092,Audley Avenue,2024-01-20T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.56
342092,Audley Avenue,2024-01-20T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
342092,Audley Avenue,2024-01-20T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.2
342092,Audley Avenue,2024-01-20T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
342092,Audley Avenue,2024-01-20T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.9
342092,Audley Avenue,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
342092,Audley Avenue,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
342092,Audley Avenue,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
342092,Audley Avenue,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.72
342092,Audley Avenue,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.83
342092,Audley Avenue,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,26.65
342092,Audley Avenue,2024-01-20T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,52.1
342092,Audley Avenue,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.7
342092,Audley Avenue,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.0
342092,Audley Avenue,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.1
342092,Audley Avenue,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
342092,Audley Avenue,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
342092,Audley Avenue,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
342092,Audley Avenue,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.93
342092,Audley Avenue,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
342092,Audley Avenue,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.72
342092,Audley Avenue,2024-01-20T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
342092,Audley Avenue,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
342092,Audley Avenue,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
342092,Audley Avenue,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
342092,Audley Avenue,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,18.5
342092,Audley Avenue,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
342092,Audley Avenue,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
342092,Audley Avenue,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
342092,Audley Avenue,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
342092,Audley Avenue,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
342092,Audley Avenue,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
342092,Audley Avenue,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
342092,Audley Avenue,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
342092,Audley Avenue,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
342092,Audley Avenue,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.23
342092,Audley Avenue,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.59
342092,Audley Avenue,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,36.93
342092,Audley Avenue,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
342092,Audley Avenue,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
342092,Audley Avenue,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
342092,Audley Avenue,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
342092,Audley Avenue,2024-01-20T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
342092,Audley Avenue,2024-01-20T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
342092,Audley Avenue,2024-01-20T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
342092,Audley Avenue,2024-01-20T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.75
342092,Audley Avenue,2024-01-20T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.84
342092,Audley Avenue,2024-01-20T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.88
342092,Audley Avenue,2024-01-20T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
342092,Audley Avenue,2024-01-20T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.8
342092,Audley Avenue,2024-01-20T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
342092,Audley Avenue,2024-01-20T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
342092,Audley Avenue,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
342092,Audley Avenue,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
342092,Audley Avenue,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
342092,Audley Avenue,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.63
342092,Audley Avenue,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.86
342092,Audley Avenue,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,25.55
342092,Audley Avenue,2024-01-20T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
342092,Audley Avenue,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.2
342092,Audley Avenue,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.1
342092,Audley Avenue,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.8
342092,Audley Avenue,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
342092,Audley Avenue,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
342092,Audley Avenue,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
342092,Audley Avenue,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.84
342092,Audley Avenue,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
342092,Audley Avenue,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.35
342092,Audley Avenue,2024-01-20T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
342092,Audley Avenue,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
342092,Audley Avenue,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
342092,Audley Avenue,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
342092,Audley Avenue,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,18.6
342092,Audley Avenue,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
342092,Audley Avenue,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
342092,Audley Avenue,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
342092,Audley Avenue,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
342092,Audley Avenue,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
342092,Audley Avenue,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
342092,Audley Avenue,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
342092,Audley Avenue,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
342092,Audley Avenue,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
342092,Audley Avenue,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.22
342092,Audley Avenue,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.82
342092,Audley Avenue,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,37.79
342092,Audley Avenue,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
342092,Audley Avenue,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
342092,Audley Avenue,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
342092,Audley Avenue,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
342092,Audley Avenue,2024-01-20T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
342092,Audley Avenue,2024-01-20T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
342092,Audley Avenue,2024-01-20T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
342092,Audley Avenue,2024-01-20T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.43
342092,Audley Avenue,2024-01-20T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.57
342092,Audley Avenue,2024-01-20T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.17
342092,Audley Avenue,2024-01-20T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
342092,Audley Avenue,2024-01-20T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.8
342092,Audley Avenue,2024-01-20T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
342092,Audley Avenue,2024-01-20T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.7
342092,Audley Avenue,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.36
342092,Audley Avenue,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
342092,Audley Avenue,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
342092,Audley Avenue,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.28
342092,Audley Avenue,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.72
342092,Audley Avenue,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,28.82
342092,Audley Avenue,2024-01-20T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.6
342092,Audley Avenue,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.2
342092,Audley Avenue,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.8
342092,Audley Avenue,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,119.1
342092,Audley Avenue,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
342092,Audley Avenue,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
342092,Audley Avenue,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
342092,Audley Avenue,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.23
342092,Audley Avenue,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
342092,Audley Avenue,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.16
342092,Audley Avenue,2024-01-20T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
342092,Audley Avenue,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
342092,Audley Avenue,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
342092,Audley Avenue,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
342092,Audley Avenue,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,18.5
342092,Audley Avenue,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
342092,Audley Avenue,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
342092,Audley Avenue,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
342092,Audley Avenue,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
342092,Audley Avenue,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
342092,Audley Avenue,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
342092,Audley Avenue,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
342092,Audley Avenue,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
342092,Audley Avenue,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
342092,Audley Avenue,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.94
342092,Audley Avenue,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.41
342092,Audley Avenue,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,44.15
342092,Audley Avenue,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,71.9
342092,Audley Avenue,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
342092,Audley Avenue,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
342092,Audley Avenue,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
342092,Audley Avenue,2024-01-20T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
342092,Audley Avenue,2024-01-20T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
342092,Audley Avenue,2024-01-20T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
342092,Audley Avenue,2024-01-20T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.46
342092,Audley Avenue,2024-01-20T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.36
342092,Audley Avenue,2024-01-20T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.59
342092,Audley Avenue,2024-01-20T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
342092,Audley Avenue,2024-01-20T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.7
342092,Audley Avenue,2024-01-20T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
342092,Audley Avenue,2024-01-20T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.4
342092,Audley Avenue,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
342092,Audley Avenue,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
342092,Audley Avenue,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
342092,Audley Avenue,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.55
342092,Audley Avenue,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,26.52
342092,Audley Avenue,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,30.39
342092,Audley Avenue,2024-01-20T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.2
342092,Audley Avenue,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.5
342092,Audley Avenue,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.0
342092,Audley Avenue,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,125.6
342092,Audley Avenue,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
342092,Audley Avenue,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
342092,Audley Avenue,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.62
342092,Audley Avenue,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
342092,Audley Avenue,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.12
342092,Audley Avenue,2024-01-20T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
342092,Audley Avenue,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
342092,Audley Avenue,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
342092,Audley Avenue,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
342092,Audley Avenue,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,18.5
342092,Audley Avenue,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
342092,Audley Avenue,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
342092,Audley Avenue,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
342092,Audley Avenue,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
342092,Audley Avenue,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
342092,Audley Avenue,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
342092,Audley Avenue,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
342092,Audley Avenue,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
342092,Audley Avenue,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
342092,Audley Avenue,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.64
342092,Audley Avenue,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.1
342092,Audley Avenue,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,46.11
342092,Audley Avenue,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
342092,Audley Avenue,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
342092,Audley Avenue,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
342092,Audley Avenue,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
342092,Audley Avenue,2024-01-20T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
342092,Audley Avenue,2024-01-20T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
342092,Audley Avenue,2024-01-20T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
342092,Audley Avenue,2024-01-20T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.96
342092,Audley Avenue,2024-01-20T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.19
342092,Audley Avenue,2024-01-20T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.26
342092,Audley Avenue,2024-01-20T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
342092,Audley Avenue,2024-01-20T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.9
342092,Audley Avenue,2024-01-20T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.9
342092,Audley Avenue,2024-01-20T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.4
342092,Audley Avenue,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
342092,Audley Avenue,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.73
342092,Audley Avenue,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
342092,Audley Avenue,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.39
342092,Audley Avenue,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.7
342092,Audley Avenue,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,30.61
342092,Audley Avenue,2024-01-20T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
342092,Audley Avenue,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.3
342092,Audley Avenue,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.8
342092,Audley Avenue,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,126.6
342092,Audley Avenue,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
342092,Audley Avenue,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
342092,Audley Avenue,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
342092,Audley Avenue,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.89
342092,Audley Avenue,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
342092,Audley Avenue,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.75
342092,Audley Avenue,2024-01-20T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
342092,Audley Avenue,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
342092,Audley Avenue,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
342092,Audley Avenue,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.1
342092,Audley Avenue,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,18.6
342092,Audley Avenue,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
342092,Audley Avenue,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
342092,Audley Avenue,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
342092,Audley Avenue,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
342092,Audley Avenue,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
342092,Audley Avenue,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
342092,Audley Avenue,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
342092,Audley Avenue,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
342092,Audley Avenue,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
342092,Audley Avenue,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.24
342092,Audley Avenue,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.1
342092,Audley Avenue,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,47.63
342092,Audley Avenue,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
342092,Audley Avenue,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
342092,Audley Avenue,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
342092,Audley Avenue,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
342092,Audley Avenue,2024-01-20T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
342092,Audley Avenue,2024-01-20T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
342092,Audley Avenue,2024-01-20T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
342092,Audley Avenue,2024-01-20T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.93
342092,Audley Avenue,2024-01-20T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.2
342092,Audley Avenue,2024-01-20T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.05
342092,Audley Avenue,2024-01-20T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
342092,Audley Avenue,2024-01-20T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.8
342092,Audley Avenue,2024-01-20T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.0
342092,Audley Avenue,2024-01-20T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.0
342092,Audley Avenue,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
342092,Audley Avenue,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.37
342092,Audley Avenue,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.4
342092,Audley Avenue,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,22.24
342092,Audley Avenue,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.97
342092,Audley Avenue,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,35.5
342092,Audley Avenue,2024-01-20T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,58.9
342092,Audley Avenue,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.3
342092,Audley Avenue,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.9
342092,Audley Avenue,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,145.8
342092,Audley Avenue,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
342092,Audley Avenue,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
342092,Audley Avenue,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.19
342092,Audley Avenue,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
342092,Audley Avenue,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.25
342092,Audley Avenue,2024-01-20T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
342092,Audley Avenue,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
342092,Audley Avenue,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
342092,Audley Avenue,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
342092,Audley Avenue,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,18.7
342092,Audley Avenue,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
342092,Audley Avenue,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
342092,Audley Avenue,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
342092,Audley Avenue,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
342092,Audley Avenue,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
342092,Audley Avenue,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
342092,Audley Avenue,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
342092,Audley Avenue,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
342092,Audley Avenue,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
342092,Audley Avenue,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.35
342092,Audley Avenue,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.24
342092,Audley Avenue,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,56.8
342092,Audley Avenue,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,96.1
342092,Audley Avenue,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
342092,Audley Avenue,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
342092,Audley Avenue,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.3
342092,Audley Avenue,2024-01-20T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
342092,Audley Avenue,2024-01-20T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
342092,Audley Avenue,2024-01-20T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
342092,Audley Avenue,2024-01-20T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.84
342092,Audley Avenue,2024-01-20T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.29
342092,Audley Avenue,2024-01-20T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.51
342092,Audley Avenue,2024-01-20T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
342092,Audley Avenue,2024-01-20T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.3
342092,Audley Avenue,2024-01-20T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.3
342092,Audley Avenue,2024-01-20T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.2
342092,Audley Avenue,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
342092,Audley Avenue,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
342092,Audley Avenue,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.63
342092,Audley Avenue,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.63
342092,Audley Avenue,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,35.29
342092,Audley Avenue,2024-01-20T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,58.0
342092,Audley Avenue,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.6
342092,Audley Avenue,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.8
342092,Audley Avenue,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,145.8
342092,Audley Avenue,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
342092,Audley Avenue,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
342092,Audley Avenue,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
342092,Audley Avenue,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.49
342092,Audley Avenue,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
342092,Audley Avenue,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.85
342092,Audley Avenue,2024-01-20T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
342092,Audley Avenue,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
342092,Audley Avenue,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
342092,Audley Avenue,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
342092,Audley Avenue,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,18.6
342092,Audley Avenue,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
342092,Audley Avenue,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
342092,Audley Avenue,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
342092,Audley Avenue,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
342092,Audley Avenue,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
342092,Audley Avenue,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
342092,Audley Avenue,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
342092,Audley Avenue,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
342092,Audley Avenue,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
342092,Audley Avenue,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,33.95
342092,Audley Avenue,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.01
342092,Audley Avenue,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,52.65
342092,Audley Avenue,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,81.3
342092,Audley Avenue,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
342092,Audley Avenue,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
342092,Audley Avenue,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.3
342092,Audley Avenue,2024-01-20T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
342092,Audley Avenue,2024-01-20T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
342092,Audley Avenue,2024-01-20T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
342092,Audley Avenue,2024-01-20T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.04
342092,Audley Avenue,2024-01-20T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.26
342092,Audley Avenue,2024-01-20T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.86
342092,Audley Avenue,2024-01-20T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
342092,Audley Avenue,2024-01-20T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.4
342092,Audley Avenue,2024-01-20T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
342092,Audley Avenue,2024-01-20T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.4
342092,Audley Avenue,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
342092,Audley Avenue,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
342092,Audley Avenue,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
342092,Audley Avenue,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.8
342092,Audley Avenue,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.58
342092,Audley Avenue,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,33.13
342092,Audley Avenue,2024-01-20T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,56.4
342092,Audley Avenue,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.3
342092,Audley Avenue,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.4
342092,Audley Avenue,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,137.8
342092,Audley Avenue,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
342092,Audley Avenue,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
342092,Audley Avenue,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
342092,Audley Avenue,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.74
342092,Audley Avenue,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
342092,Audley Avenue,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.21
342092,Audley Avenue,2024-01-20T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
342092,Audley Avenue,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
342092,Audley Avenue,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
342092,Audley Avenue,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
342092,Audley Avenue,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,18.5
342092,Audley Avenue,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
342092,Audley Avenue,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
342092,Audley Avenue,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
342092,Audley Avenue,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
342092,Audley Avenue,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
342092,Audley Avenue,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
342092,Audley Avenue,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
342092,Audley Avenue,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
342092,Audley Avenue,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
342092,Audley Avenue,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,37.58
342092,Audley Avenue,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.92
342092,Audley Avenue,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,48.2
342092,Audley Avenue,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,82.7
342092,Audley Avenue,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
342092,Audley Avenue,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
342092,Audley Avenue,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
342092,Audley Avenue,2024-01-20T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
342092,Audley Avenue,2024-01-20T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
342092,Audley Avenue,2024-01-20T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
342092,Audley Avenue,2024-01-20T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.84
342092,Audley Avenue,2024-01-20T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.89
342092,Audley Avenue,2024-01-20T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.76
342092,Audley Avenue,2024-01-20T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
342092,Audley Avenue,2024-01-20T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.2
342092,Audley Avenue,2024-01-20T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.8
342092,Audley Avenue,2024-01-20T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.9
342092,Audley Avenue,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
342092,Audley Avenue,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
342092,Audley Avenue,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
342092,Audley Avenue,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.46
342092,Audley Avenue,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.99
342092,Audley Avenue,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,33.45
342092,Audley Avenue,2024-01-20T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.3
342092,Audley Avenue,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.6
342092,Audley Avenue,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.0
342092,Audley Avenue,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,138.7
342092,Audley Avenue,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
342092,Audley Avenue,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
342092,Audley Avenue,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
342092,Audley Avenue,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.82
342092,Audley Avenue,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
342092,Audley Avenue,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.47
342092,Audley Avenue,2024-01-20T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
342092,Audley Avenue,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
342092,Audley Avenue,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
342092,Audley Avenue,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.6
342092,Audley Avenue,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,18.3
342092,Audley Avenue,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
342092,Audley Avenue,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
342092,Audley Avenue,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
342092,Audley Avenue,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
342092,Audley Avenue,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
342092,Audley Avenue,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
342092,Audley Avenue,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
342092,Audley Avenue,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
342092,Audley Avenue,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
342092,Audley Avenue,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,39.13
342092,Audley Avenue,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.02
342092,Audley Avenue,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,54.68
342092,Audley Avenue,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,81.5
342092,Audley Avenue,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
342092,Audley Avenue,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
342092,Audley Avenue,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.9
342092,Audley Avenue,2024-01-20T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
342092,Audley Avenue,2024-01-20T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
342092,Audley Avenue,2024-01-20T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
342092,Audley Avenue,2024-01-20T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.31
342092,Audley Avenue,2024-01-20T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.36
342092,Audley Avenue,2024-01-20T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.92
342092,Audley Avenue,2024-01-20T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
342092,Audley Avenue,2024-01-20T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.0
342092,Audley Avenue,2024-01-20T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.8
342092,Audley Avenue,2024-01-20T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.6
342092,Audley Avenue,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
342092,Audley Avenue,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
342092,Audley Avenue,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
342092,Audley Avenue,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.65
342092,Audley Avenue,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.53
342092,Audley Avenue,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,31.04
342092,Audley Avenue,2024-01-20T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
342092,Audley Avenue,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.3
342092,Audley Avenue,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.9
342092,Audley Avenue,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,127.6
342092,Audley Avenue,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
342092,Audley Avenue,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
342092,Audley Avenue,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
342092,Audley Avenue,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.01
342092,Audley Avenue,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
342092,Audley Avenue,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.25
342092,Audley Avenue,2024-01-20T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
342092,Audley Avenue,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
342092,Audley Avenue,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
342092,Audley Avenue,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.8
342092,Audley Avenue,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,18.3
342092,Audley Avenue,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
342092,Audley Avenue,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
342092,Audley Avenue,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
342092,Audley Avenue,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
342092,Audley Avenue,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
342092,Audley Avenue,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
342092,Audley Avenue,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
342092,Audley Avenue,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
342092,Audley Avenue,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
342092,Audley Avenue,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,39.97
342092,Audley Avenue,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,35.09
342092,Audley Avenue,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,57.22
342092,Audley Avenue,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,80.9
342092,Audley Avenue,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
342092,Audley Avenue,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
342092,Audley Avenue,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.1
342092,Audley Avenue,2024-01-20T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-20T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
342092,Audley Avenue,2024-01-20T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
342092,Audley Avenue,2024-01-20T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.4
342092,Audley Avenue,2024-01-20T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.73
342092,Audley Avenue,2024-01-20T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.68
342092,Audley Avenue,2024-01-20T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
342092,Audley Avenue,2024-01-20T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.2
342092,Audley Avenue,2024-01-20T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.3
342092,Audley Avenue,2024-01-20T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.4
342092,Audley Avenue,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
342092,Audley Avenue,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
342092,Audley Avenue,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
342092,Audley Avenue,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.21
342092,Audley Avenue,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.63
342092,Audley Avenue,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,26.71
342092,Audley Avenue,2024-01-20T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
342092,Audley Avenue,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.6
342092,Audley Avenue,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.5
342092,Audley Avenue,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.4
342092,Audley Avenue,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
342092,Audley Avenue,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
342092,Audley Avenue,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
342092,Audley Avenue,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.53
342092,Audley Avenue,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
342092,Audley Avenue,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.81
342092,Audley Avenue,2024-01-20T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
342092,Audley Avenue,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
342092,Audley Avenue,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
342092,Audley Avenue,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
342092,Audley Avenue,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,18.3
342092,Audley Avenue,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
342092,Audley Avenue,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
342092,Audley Avenue,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
342092,Audley Avenue,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
342092,Audley Avenue,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
342092,Audley Avenue,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
342092,Audley Avenue,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
342092,Audley Avenue,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
342092,Audley Avenue,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
342092,Audley Avenue,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,39.14
342092,Audley Avenue,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.55
342092,Audley Avenue,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,45.2
342092,Audley Avenue,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
342092,Audley Avenue,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
342092,Audley Avenue,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
342092,Audley Avenue,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
342092,Audley Avenue,2024-01-20T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
342092,Audley Avenue,2024-01-20T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
342092,Audley Avenue,2024-01-20T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
342092,Audley Avenue,2024-01-20T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.98
342092,Audley Avenue,2024-01-20T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.71
342092,Audley Avenue,2024-01-20T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,21.79
342092,Audley Avenue,2024-01-20T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.1
342092,Audley Avenue,2024-01-20T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.3
342092,Audley Avenue,2024-01-20T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.3
342092,Audley Avenue,2024-01-20T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.5
