Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
342092,Audley Avenue,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
342092,Audley Avenue,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
342092,Audley Avenue,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
342092,Audley Avenue,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,23.32
342092,Audley Avenue,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.9
342092,Audley Avenue,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,25.49
342092,Audley Avenue,2024-01-20T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
342092,Audley Avenue,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.7
342092,Audley Avenue,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.1
342092,Audley Avenue,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.6
342092,Audley Avenue,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
342092,Audley Avenue,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
342092,Audley Avenue,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
342092,Audley Avenue,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.69
342092,Audley Avenue,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.2
342092,Audley Avenue,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.58
342092,Audley Avenue,2024-01-20T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
342092,Audley Avenue,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
342092,Audley Avenue,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
342092,Audley Avenue,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
342092,Audley Avenue,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,18.1
342092,Audley Avenue,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
342092,Audley Avenue,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
342092,Audley Avenue,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
342092,Audley Avenue,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
342092,Audley Avenue,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
342092,Audley Avenue,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
342092,Audley Avenue,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
342092,Audley Avenue,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
342092,Audley Avenue,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
342092,Audley Avenue,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
342092,Audley Avenue,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.81
342092,Audley Avenue,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,52.86
342092,Audley Avenue,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
342092,Audley Avenue,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
342092,Audley Avenue,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
342092,Audley Avenue,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
342092,Audley Avenue,2024-01-20T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
342092,Audley Avenue,2024-01-20T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
342092,Audley Avenue,2024-01-20T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
342092,Audley Avenue,2024-01-20T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.44
342092,Audley Avenue,2024-01-20T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.03
342092,Audley Avenue,2024-01-20T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,20.63
342092,Audley Avenue,2024-01-20T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.5
342092,Audley Avenue,2024-01-20T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.2
342092,Audley Avenue,2024-01-20T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.3
342092,Audley Avenue,2024-01-20T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.5
342092,Audley Avenue,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
342092,Audley Avenue,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
342092,Audley Avenue,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
342092,Audley Avenue,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,22.48
342092,Audley Avenue,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.04
342092,Audley Avenue,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,29.19
342092,Audley Avenue,2024-01-20T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.7
342092,Audley Avenue,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.8
342092,Audley Avenue,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.8
342092,Audley Avenue,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,120.7
342092,Audley Avenue,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
342092,Audley Avenue,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.51
342092,Audley Avenue,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.49
342092,Audley Avenue,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
342092,Audley Avenue,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.68
342092,Audley Avenue,2024-01-20T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
342092,Audley Avenue,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
342092,Audley Avenue,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
342092,Audley Avenue,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
342092,Audley Avenue,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,17.9
342092,Audley Avenue,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
342092,Audley Avenue,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
342092,Audley Avenue,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
342092,Audley Avenue,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
342092,Audley Avenue,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
342092,Audley Avenue,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
342092,Audley Avenue,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
342092,Audley Avenue,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
342092,Audley Avenue,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
342092,Audley Avenue,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,44.41
342092,Audley Avenue,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.16
342092,Audley Avenue,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,55.5
342092,Audley Avenue,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,95.3
342092,Audley Avenue,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
342092,Audley Avenue,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
342092,Audley Avenue,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
342092,Audley Avenue,2024-01-20T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.77
342092,Audley Avenue,2024-01-20T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
342092,Audley Avenue,2024-01-20T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.68
342092,Audley Avenue,2024-01-20T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,21.09
342092,Audley Avenue,2024-01-20T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.54
342092,Audley Avenue,2024-01-20T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,22.72
342092,Audley Avenue,2024-01-20T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,47.9
342092,Audley Avenue,2024-01-20T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.3
342092,Audley Avenue,2024-01-20T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.8
342092,Audley Avenue,2024-01-20T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.6
342092,Audley Avenue,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
342092,Audley Avenue,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
342092,Audley Avenue,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
342092,Audley Avenue,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.31
342092,Audley Avenue,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.09
342092,Audley Avenue,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,32.13
342092,Audley Avenue,2024-01-20T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,55.9
342092,Audley Avenue,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.4
342092,Audley Avenue,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.0
342092,Audley Avenue,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,132.9
342092,Audley Avenue,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
342092,Audley Avenue,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
342092,Audley Avenue,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.49
342092,Audley Avenue,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.82
342092,Audley Avenue,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
342092,Audley Avenue,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.04
342092,Audley Avenue,2024-01-20T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
342092,Audley Avenue,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
342092,Audley Avenue,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
342092,Audley Avenue,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.8
342092,Audley Avenue,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,17.6
342092,Audley Avenue,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
342092,Audley Avenue,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
342092,Audley Avenue,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
342092,Audley Avenue,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
342092,Audley Avenue,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
342092,Audley Avenue,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
342092,Audley Avenue,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
342092,Audley Avenue,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
342092,Audley Avenue,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
342092,Audley Avenue,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,44.23
342092,Audley Avenue,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.7
342092,Audley Avenue,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,68.9
342092,Audley Avenue,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,131.4
342092,Audley Avenue,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
342092,Audley Avenue,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
342092,Audley Avenue,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,285.3
342092,Audley Avenue,2024-01-20T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.47
342092,Audley Avenue,2024-01-20T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.45
342092,Audley Avenue,2024-01-20T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
342092,Audley Avenue,2024-01-20T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.16
342092,Audley Avenue,2024-01-20T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.01
342092,Audley Avenue,2024-01-20T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,20.73
342092,Audley Avenue,2024-01-20T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.2
342092,Audley Avenue,2024-01-20T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.6
342092,Audley Avenue,2024-01-20T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.9
342092,Audley Avenue,2024-01-20T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.3
342092,Audley Avenue,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
342092,Audley Avenue,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
342092,Audley Avenue,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
342092,Audley Avenue,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.07
342092,Audley Avenue,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.77
342092,Audley Avenue,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,38.08
342092,Audley Avenue,2024-01-20T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,78.1
342092,Audley Avenue,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.5
342092,Audley Avenue,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.8
342092,Audley Avenue,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,157.9
342092,Audley Avenue,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
342092,Audley Avenue,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
342092,Audley Avenue,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.9
342092,Audley Avenue,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.97
342092,Audley Avenue,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
342092,Audley Avenue,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.62
342092,Audley Avenue,2024-01-20T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,54.9
342092,Audley Avenue,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
342092,Audley Avenue,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
342092,Audley Avenue,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.6
342092,Audley Avenue,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,17.4
342092,Audley Avenue,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
342092,Audley Avenue,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
342092,Audley Avenue,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
342092,Audley Avenue,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
342092,Audley Avenue,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
342092,Audley Avenue,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
342092,Audley Avenue,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
342092,Audley Avenue,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
342092,Audley Avenue,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
342092,Audley Avenue,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,42.2
342092,Audley Avenue,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.76
342092,Audley Avenue,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,78.43
342092,Audley Avenue,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,164.2
342092,Audley Avenue,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
342092,Audley Avenue,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
342092,Audley Avenue,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,324.3
342092,Audley Avenue,2024-01-20T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
342092,Audley Avenue,2024-01-20T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
342092,Audley Avenue,2024-01-20T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
342092,Audley Avenue,2024-01-20T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.84
342092,Audley Avenue,2024-01-20T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.09
342092,Audley Avenue,2024-01-20T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,20.89
342092,Audley Avenue,2024-01-20T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.4
342092,Audley Avenue,2024-01-20T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.7
342092,Audley Avenue,2024-01-20T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.2
342092,Audley Avenue,2024-01-20T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.3
342092,Audley Avenue,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
342092,Audley Avenue,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
342092,Audley Avenue,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
342092,Audley Avenue,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.93
342092,Audley Avenue,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.37
342092,Audley Avenue,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,32.92
342092,Audley Avenue,2024-01-20T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,64.6
342092,Audley Avenue,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.5
342092,Audley Avenue,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.0
342092,Audley Avenue,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,136.9
342092,Audley Avenue,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
342092,Audley Avenue,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
342092,Audley Avenue,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.89
342092,Audley Avenue,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.95
342092,Audley Avenue,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
342092,Audley Avenue,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.0
342092,Audley Avenue,2024-01-20T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
342092,Audley Avenue,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
342092,Audley Avenue,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
342092,Audley Avenue,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.3
342092,Audley Avenue,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,17.3
342092,Audley Avenue,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
342092,Audley Avenue,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
342092,Audley Avenue,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
342092,Audley Avenue,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
342092,Audley Avenue,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
342092,Audley Avenue,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
342092,Audley Avenue,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
342092,Audley Avenue,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
342092,Audley Avenue,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
342092,Audley Avenue,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,43.73
342092,Audley Avenue,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.43
342092,Audley Avenue,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,67.8
342092,Audley Avenue,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,138.2
342092,Audley Avenue,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
342092,Audley Avenue,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
342092,Audley Avenue,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.8
342092,Audley Avenue,2024-01-20T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
342092,Audley Avenue,2024-01-20T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.52
342092,Audley Avenue,2024-01-20T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
342092,Audley Avenue,2024-01-20T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.91
342092,Audley Avenue,2024-01-20T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.89
342092,Audley Avenue,2024-01-20T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.09
342092,Audley Avenue,2024-01-20T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.0
342092,Audley Avenue,2024-01-20T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.8
342092,Audley Avenue,2024-01-20T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.3
342092,Audley Avenue,2024-01-20T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.9
342092,Audley Avenue,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
342092,Audley Avenue,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
342092,Audley Avenue,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
342092,Audley Avenue,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.31
342092,Audley Avenue,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.32
342092,Audley Avenue,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,32.34
342092,Audley Avenue,2024-01-20T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,65.5
342092,Audley Avenue,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.8
342092,Audley Avenue,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.0
342092,Audley Avenue,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,134.4
342092,Audley Avenue,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
342092,Audley Avenue,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
342092,Audley Avenue,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.94
342092,Audley Avenue,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.82
342092,Audley Avenue,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
342092,Audley Avenue,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.33
342092,Audley Avenue,2024-01-20T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
342092,Audley Avenue,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
342092,Audley Avenue,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
342092,Audley Avenue,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.2
342092,Audley Avenue,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,17.3
342092,Audley Avenue,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
342092,Audley Avenue,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
342092,Audley Avenue,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
342092,Audley Avenue,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
342092,Audley Avenue,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
342092,Audley Avenue,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
342092,Audley Avenue,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
342092,Audley Avenue,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
342092,Audley Avenue,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
342092,Audley Avenue,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,42.04
342092,Audley Avenue,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.23
342092,Audley Avenue,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,61.75
342092,Audley Avenue,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,117.4
342092,Audley Avenue,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
342092,Audley Avenue,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
342092,Audley Avenue,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.2
342092,Audley Avenue,2024-01-20T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
342092,Audley Avenue,2024-01-20T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
342092,Audley Avenue,2024-01-20T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
342092,Audley Avenue,2024-01-20T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.49
342092,Audley Avenue,2024-01-20T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.4
342092,Audley Avenue,2024-01-20T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,19.33
342092,Audley Avenue,2024-01-20T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.6
342092,Audley Avenue,2024-01-20T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.1
342092,Audley Avenue,2024-01-20T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.3
342092,Audley Avenue,2024-01-20T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.9
342092,Audley Avenue,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
342092,Audley Avenue,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
342092,Audley Avenue,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
342092,Audley Avenue,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.26
342092,Audley Avenue,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.07
342092,Audley Avenue,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,29.79
342092,Audley Avenue,2024-01-20T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,53.0
342092,Audley Avenue,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.7
342092,Audley Avenue,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.2
342092,Audley Avenue,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,123.7
342092,Audley Avenue,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
342092,Audley Avenue,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
342092,Audley Avenue,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.65
342092,Audley Avenue,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.37
342092,Audley Avenue,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
342092,Audley Avenue,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.6
342092,Audley Avenue,2024-01-20T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
342092,Audley Avenue,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
342092,Audley Avenue,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
342092,Audley Avenue,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.9
342092,Audley Avenue,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,17.2
342092,Audley Avenue,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
342092,Audley Avenue,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
342092,Audley Avenue,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
342092,Audley Avenue,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
342092,Audley Avenue,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
342092,Audley Avenue,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
342092,Audley Avenue,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
342092,Audley Avenue,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
342092,Audley Avenue,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
342092,Audley Avenue,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,42.12
342092,Audley Avenue,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.53
342092,Audley Avenue,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,57.73
342092,Audley Avenue,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,99.8
342092,Audley Avenue,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
342092,Audley Avenue,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
342092,Audley Avenue,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.2
342092,Audley Avenue,2024-01-20T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
342092,Audley Avenue,2024-01-20T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
342092,Audley Avenue,2024-01-20T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
342092,Audley Avenue,2024-01-20T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.4
342092,Audley Avenue,2024-01-20T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.37
342092,Audley Avenue,2024-01-20T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.4
342092,Audley Avenue,2024-01-20T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.9
342092,Audley Avenue,2024-01-20T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.4
342092,Audley Avenue,2024-01-20T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
342092,Audley Avenue,2024-01-20T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.4
342092,Audley Avenue,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
342092,Audley Avenue,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
342092,Audley Avenue,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
342092,Audley Avenue,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.59
342092,Audley Avenue,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.62
342092,Audley Avenue,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,30.49
342092,Audley Avenue,2024-01-20T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,61.7
342092,Audley Avenue,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.8
342092,Audley Avenue,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.7
342092,Audley Avenue,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,127.0
342092,Audley Avenue,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
342092,Audley Avenue,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
342092,Audley Avenue,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.49
342092,Audley Avenue,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.36
342092,Audley Avenue,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
342092,Audley Avenue,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.51
342092,Audley Avenue,2024-01-20T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
342092,Audley Avenue,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
342092,Audley Avenue,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
342092,Audley Avenue,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
342092,Audley Avenue,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,17.0
342092,Audley Avenue,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
342092,Audley Avenue,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
342092,Audley Avenue,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
342092,Audley Avenue,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
342092,Audley Avenue,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
342092,Audley Avenue,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
342092,Audley Avenue,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
342092,Audley Avenue,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
342092,Audley Avenue,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
342092,Audley Avenue,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,40.35
342092,Audley Avenue,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.97
342092,Audley Avenue,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,53.4
342092,Audley Avenue,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,109.0
342092,Audley Avenue,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
342092,Audley Avenue,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
342092,Audley Avenue,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
342092,Audley Avenue,2024-01-20T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
342092,Audley Avenue,2024-01-20T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
342092,Audley Avenue,2024-01-20T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
342092,Audley Avenue,2024-01-20T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.91
342092,Audley Avenue,2024-01-20T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.23
342092,Audley Avenue,2024-01-20T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.03
342092,Audley Avenue,2024-01-20T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
342092,Audley Avenue,2024-01-20T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.3
342092,Audley Avenue,2024-01-20T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.3
342092,Audley Avenue,2024-01-20T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.5
342092,Audley Avenue,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
342092,Audley Avenue,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
342092,Audley Avenue,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.99
342092,Audley Avenue,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.87
342092,Audley Avenue,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.51
342092,Audley Avenue,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,28.17
342092,Audley Avenue,2024-01-20T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.9
342092,Audley Avenue,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.7
342092,Audley Avenue,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.5
342092,Audley Avenue,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,117.5
342092,Audley Avenue,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
342092,Audley Avenue,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
342092,Audley Avenue,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.88
342092,Audley Avenue,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.97
342092,Audley Avenue,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
342092,Audley Avenue,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.58
342092,Audley Avenue,2024-01-20T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
342092,Audley Avenue,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
342092,Audley Avenue,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
342092,Audley Avenue,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.1
342092,Audley Avenue,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,17.0
342092,Audley Avenue,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
342092,Audley Avenue,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
342092,Audley Avenue,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
342092,Audley Avenue,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
342092,Audley Avenue,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
342092,Audley Avenue,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
342092,Audley Avenue,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
342092,Audley Avenue,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
342092,Audley Avenue,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
342092,Audley Avenue,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,33.76
342092,Audley Avenue,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.8
342092,Audley Avenue,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,53.79
342092,Audley Avenue,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,97.0
342092,Audley Avenue,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
342092,Audley Avenue,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
342092,Audley Avenue,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.3
342092,Audley Avenue,2024-01-20T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
342092,Audley Avenue,2024-01-20T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
342092,Audley Avenue,2024-01-20T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
342092,Audley Avenue,2024-01-20T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.68
342092,Audley Avenue,2024-01-20T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.53
342092,Audley Avenue,2024-01-20T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.6
342092,Audley Avenue,2024-01-20T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
342092,Audley Avenue,2024-01-20T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.9
342092,Audley Avenue,2024-01-20T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.6
342092,Audley Avenue,2024-01-20T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.6
342092,Audley Avenue,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
342092,Audley Avenue,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
342092,Audley Avenue,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.61
342092,Audley Avenue,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.71
342092,Audley Avenue,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.12
342092,Audley Avenue,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.85
342092,Audley Avenue,2024-01-20T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
342092,Audley Avenue,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.0
342092,Audley Avenue,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.9
342092,Audley Avenue,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.3
342092,Audley Avenue,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
342092,Audley Avenue,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
342092,Audley Avenue,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.79
342092,Audley Avenue,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.25
342092,Audley Avenue,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
342092,Audley Avenue,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.6
342092,Audley Avenue,2024-01-20T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
342092,Audley Avenue,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
342092,Audley Avenue,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
342092,Audley Avenue,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.1
342092,Audley Avenue,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,17.0
342092,Audley Avenue,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
342092,Audley Avenue,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
342092,Audley Avenue,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
342092,Audley Avenue,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
342092,Audley Avenue,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
342092,Audley Avenue,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
342092,Audley Avenue,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
342092,Audley Avenue,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
342092,Audley Avenue,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
342092,Audley Avenue,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,31.63
342092,Audley Avenue,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.75
342092,Audley Avenue,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,48.05
342092,Audley Avenue,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,75.9
342092,Audley Avenue,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
342092,Audley Avenue,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
342092,Audley Avenue,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
342092,Audley Avenue,2024-01-20T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
342092,Audley Avenue,2024-01-20T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
342092,Audley Avenue,2024-01-20T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
342092,Audley Avenue,2024-01-20T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.52
342092,Audley Avenue,2024-01-20T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.97
342092,Audley Avenue,2024-01-20T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.11
342092,Audley Avenue,2024-01-20T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
342092,Audley Avenue,2024-01-20T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.1
342092,Audley Avenue,2024-01-20T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.3
342092,Audley Avenue,2024-01-20T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.4
342092,Audley Avenue,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
342092,Audley Avenue,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
342092,Audley Avenue,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.65
342092,Audley Avenue,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.72
342092,Audley Avenue,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.81
342092,Audley Avenue,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,27.6
342092,Audley Avenue,2024-01-20T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,54.8
342092,Audley Avenue,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.0
342092,Audley Avenue,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.1
342092,Audley Avenue,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.0
342092,Audley Avenue,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
342092,Audley Avenue,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
342092,Audley Avenue,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.38
342092,Audley Avenue,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.42
342092,Audley Avenue,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
342092,Audley Avenue,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.75
342092,Audley Avenue,2024-01-20T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
342092,Audley Avenue,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
342092,Audley Avenue,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
342092,Audley Avenue,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
342092,Audley Avenue,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,16.9
342092,Audley Avenue,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
342092,Audley Avenue,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
342092,Audley Avenue,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
342092,Audley Avenue,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
342092,Audley Avenue,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
342092,Audley Avenue,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
342092,Audley Avenue,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
342092,Audley Avenue,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
342092,Audley Avenue,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
342092,Audley Avenue,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.65
342092,Audley Avenue,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.81
342092,Audley Avenue,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,54.46
342092,Audley Avenue,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,99.9
342092,Audley Avenue,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
342092,Audley Avenue,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
342092,Audley Avenue,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
342092,Audley Avenue,2024-01-20T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
342092,Audley Avenue,2024-01-20T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
342092,Audley Avenue,2024-01-20T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
342092,Audley Avenue,2024-01-20T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.72
342092,Audley Avenue,2024-01-20T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.51
342092,Audley Avenue,2024-01-20T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.54
342092,Audley Avenue,2024-01-20T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
342092,Audley Avenue,2024-01-20T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.3
342092,Audley Avenue,2024-01-20T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.2
342092,Audley Avenue,2024-01-20T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.7
342092,Audley Avenue,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
342092,Audley Avenue,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
342092,Audley Avenue,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
342092,Audley Avenue,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.84
342092,Audley Avenue,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.63
342092,Audley Avenue,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,27.0
342092,Audley Avenue,2024-01-20T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
342092,Audley Avenue,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.9
342092,Audley Avenue,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.8
342092,Audley Avenue,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.7
342092,Audley Avenue,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
342092,Audley Avenue,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
342092,Audley Avenue,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
342092,Audley Avenue,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.49
342092,Audley Avenue,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
342092,Audley Avenue,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.27
342092,Audley Avenue,2024-01-20T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
342092,Audley Avenue,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
342092,Audley Avenue,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
342092,Audley Avenue,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
342092,Audley Avenue,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,16.9
342092,Audley Avenue,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
342092,Audley Avenue,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
342092,Audley Avenue,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
342092,Audley Avenue,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
342092,Audley Avenue,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
342092,Audley Avenue,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
342092,Audley Avenue,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
342092,Audley Avenue,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
342092,Audley Avenue,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
342092,Audley Avenue,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,30.06
342092,Audley Avenue,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.22
342092,Audley Avenue,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,51.8
342092,Audley Avenue,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
342092,Audley Avenue,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
