Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
342092,Audley Avenue,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
342092,Audley Avenue,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
342092,Audley Avenue,2024-01-20T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
342092,Audley Avenue,2024-01-20T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
342092,Audley Avenue,2024-01-20T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
342092,Audley Avenue,2024-01-20T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.11
342092,Audley Avenue,2024-01-20T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.16
342092,Audley Avenue,2024-01-20T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.11
342092,Audley Avenue,2024-01-20T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
342092,Audley Avenue,2024-01-20T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.9
342092,Audley Avenue,2024-01-20T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.1
342092,Audley Avenue,2024-01-20T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.9
342092,Audley Avenue,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.21
342092,Audley Avenue,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
342092,Audley Avenue,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
342092,Audley Avenue,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.09
342092,Audley Avenue,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.78
342092,Audley Avenue,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,26.57
342092,Audley Avenue,2024-01-20T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,51.8
342092,Audley Avenue,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.7
342092,Audley Avenue,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.0
342092,Audley Avenue,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.4
342092,Audley Avenue,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
342092,Audley Avenue,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
342092,Audley Avenue,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
342092,Audley Avenue,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.04
342092,Audley Avenue,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
342092,Audley Avenue,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.03
342092,Audley Avenue,2024-01-20T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
342092,Audley Avenue,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
342092,Audley Avenue,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
342092,Audley Avenue,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
342092,Audley Avenue,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,16.8
342092,Audley Avenue,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
342092,Audley Avenue,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
342092,Audley Avenue,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
342092,Audley Avenue,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
342092,Audley Avenue,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
342092,Audley Avenue,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
342092,Audley Avenue,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
342092,Audley Avenue,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
342092,Audley Avenue,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
342092,Audley Avenue,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.24
342092,Audley Avenue,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.97
342092,Audley Avenue,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,47.71
342092,Audley Avenue,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,82.9
342092,Audley Avenue,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
342092,Audley Avenue,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
342092,Audley Avenue,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
342092,Audley Avenue,2024-01-20T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
342092,Audley Avenue,2024-01-20T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
342092,Audley Avenue,2024-01-20T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
342092,Audley Avenue,2024-01-20T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.5
342092,Audley Avenue,2024-01-20T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.9
342092,Audley Avenue,2024-01-20T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.79
342092,Audley Avenue,2024-01-20T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
342092,Audley Avenue,2024-01-20T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.4
342092,Audley Avenue,2024-01-20T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.2
342092,Audley Avenue,2024-01-20T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.5
342092,Audley Avenue,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
342092,Audley Avenue,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
342092,Audley Avenue,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
342092,Audley Avenue,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.02
342092,Audley Avenue,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.55
342092,Audley Avenue,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,25.85
342092,Audley Avenue,2024-01-20T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.7
342092,Audley Avenue,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.8
342092,Audley Avenue,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.6
342092,Audley Avenue,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.8
342092,Audley Avenue,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
342092,Audley Avenue,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
342092,Audley Avenue,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.66
342092,Audley Avenue,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
342092,Audley Avenue,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.84
342092,Audley Avenue,2024-01-20T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
342092,Audley Avenue,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
342092,Audley Avenue,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
342092,Audley Avenue,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
342092,Audley Avenue,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,16.7
342092,Audley Avenue,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
342092,Audley Avenue,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
342092,Audley Avenue,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
342092,Audley Avenue,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
342092,Audley Avenue,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
342092,Audley Avenue,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
342092,Audley Avenue,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
342092,Audley Avenue,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
342092,Audley Avenue,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
342092,Audley Avenue,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.18
342092,Audley Avenue,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.54
342092,Audley Avenue,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,46.48
342092,Audley Avenue,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
342092,Audley Avenue,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
342092,Audley Avenue,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
342092,Audley Avenue,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
342092,Audley Avenue,2024-01-20T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
342092,Audley Avenue,2024-01-20T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
342092,Audley Avenue,2024-01-20T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
342092,Audley Avenue,2024-01-20T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.83
342092,Audley Avenue,2024-01-20T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.39
342092,Audley Avenue,2024-01-20T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.86
342092,Audley Avenue,2024-01-20T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
342092,Audley Avenue,2024-01-20T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.7
342092,Audley Avenue,2024-01-20T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
342092,Audley Avenue,2024-01-20T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.2
342092,Audley Avenue,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
342092,Audley Avenue,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
342092,Audley Avenue,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.32
342092,Audley Avenue,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.57
342092,Audley Avenue,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.85
342092,Audley Avenue,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,27.26
342092,Audley Avenue,2024-01-20T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.2
342092,Audley Avenue,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.4
342092,Audley Avenue,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
342092,Audley Avenue,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.7
342092,Audley Avenue,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
342092,Audley Avenue,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
342092,Audley Avenue,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
342092,Audley Avenue,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.83
342092,Audley Avenue,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
342092,Audley Avenue,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.74
342092,Audley Avenue,2024-01-20T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
342092,Audley Avenue,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
342092,Audley Avenue,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
342092,Audley Avenue,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
342092,Audley Avenue,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,16.6
342092,Audley Avenue,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
342092,Audley Avenue,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
342092,Audley Avenue,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
342092,Audley Avenue,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
342092,Audley Avenue,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
342092,Audley Avenue,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
342092,Audley Avenue,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
342092,Audley Avenue,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
342092,Audley Avenue,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
342092,Audley Avenue,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,34.23
342092,Audley Avenue,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.27
342092,Audley Avenue,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,44.86
342092,Audley Avenue,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,82.5
342092,Audley Avenue,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
342092,Audley Avenue,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
342092,Audley Avenue,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
342092,Audley Avenue,2024-01-20T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
342092,Audley Avenue,2024-01-20T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
342092,Audley Avenue,2024-01-20T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
342092,Audley Avenue,2024-01-20T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.6
342092,Audley Avenue,2024-01-20T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.3
342092,Audley Avenue,2024-01-20T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.5
342092,Audley Avenue,2024-01-20T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
342092,Audley Avenue,2024-01-20T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.0
342092,Audley Avenue,2024-01-20T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
342092,Audley Avenue,2024-01-20T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.6
342092,Audley Avenue,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
342092,Audley Avenue,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
342092,Audley Avenue,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.87
342092,Audley Avenue,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.17
342092,Audley Avenue,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.17
342092,Audley Avenue,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,31.15
342092,Audley Avenue,2024-01-20T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,60.3
342092,Audley Avenue,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.8
342092,Audley Avenue,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.0
342092,Audley Avenue,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,128.8
342092,Audley Avenue,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
342092,Audley Avenue,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
342092,Audley Avenue,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.89
342092,Audley Avenue,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.84
342092,Audley Avenue,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
342092,Audley Avenue,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.91
342092,Audley Avenue,2024-01-20T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
342092,Audley Avenue,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
342092,Audley Avenue,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
342092,Audley Avenue,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
342092,Audley Avenue,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,16.6
342092,Audley Avenue,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
342092,Audley Avenue,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
342092,Audley Avenue,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
342092,Audley Avenue,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
342092,Audley Avenue,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
342092,Audley Avenue,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
342092,Audley Avenue,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
342092,Audley Avenue,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
342092,Audley Avenue,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
342092,Audley Avenue,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,32.62
342092,Audley Avenue,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.57
342092,Audley Avenue,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,45.56
342092,Audley Avenue,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
342092,Audley Avenue,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
342092,Audley Avenue,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
342092,Audley Avenue,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
342092,Audley Avenue,2024-01-20T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
342092,Audley Avenue,2024-01-20T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
342092,Audley Avenue,2024-01-20T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
342092,Audley Avenue,2024-01-20T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.96
342092,Audley Avenue,2024-01-20T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.91
342092,Audley Avenue,2024-01-20T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.08
342092,Audley Avenue,2024-01-20T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
342092,Audley Avenue,2024-01-20T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.3
342092,Audley Avenue,2024-01-20T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
342092,Audley Avenue,2024-01-20T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.2
342092,Audley Avenue,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
342092,Audley Avenue,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
342092,Audley Avenue,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
342092,Audley Avenue,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.51
342092,Audley Avenue,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.13
342092,Audley Avenue,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,27.16
342092,Audley Avenue,2024-01-20T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.7
342092,Audley Avenue,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.0
342092,Audley Avenue,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.7
342092,Audley Avenue,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.8
342092,Audley Avenue,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
342092,Audley Avenue,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
342092,Audley Avenue,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.73
342092,Audley Avenue,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.91
342092,Audley Avenue,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
342092,Audley Avenue,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.04
342092,Audley Avenue,2024-01-20T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
342092,Audley Avenue,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
342092,Audley Avenue,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
342092,Audley Avenue,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
342092,Audley Avenue,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,16.7
342092,Audley Avenue,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
342092,Audley Avenue,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
342092,Audley Avenue,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
342092,Audley Avenue,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
342092,Audley Avenue,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
342092,Audley Avenue,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
342092,Audley Avenue,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
342092,Audley Avenue,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
342092,Audley Avenue,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
342092,Audley Avenue,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,34.38
342092,Audley Avenue,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.13
342092,Audley Avenue,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,46.28
342092,Audley Avenue,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
342092,Audley Avenue,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
342092,Audley Avenue,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
342092,Audley Avenue,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
342092,Audley Avenue,2024-01-20T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
342092,Audley Avenue,2024-01-20T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
342092,Audley Avenue,2024-01-20T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
342092,Audley Avenue,2024-01-20T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.92
342092,Audley Avenue,2024-01-20T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.46
342092,Audley Avenue,2024-01-20T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.66
342092,Audley Avenue,2024-01-20T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
342092,Audley Avenue,2024-01-20T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.9
342092,Audley Avenue,2024-01-20T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.7
342092,Audley Avenue,2024-01-20T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.7
342092,Audley Avenue,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
342092,Audley Avenue,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
342092,Audley Avenue,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
342092,Audley Avenue,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.18
342092,Audley Avenue,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.18
342092,Audley Avenue,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.95
342092,Audley Avenue,2024-01-20T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.5
342092,Audley Avenue,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.2
342092,Audley Avenue,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.3
342092,Audley Avenue,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.8
342092,Audley Avenue,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
342092,Audley Avenue,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
342092,Audley Avenue,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.87
342092,Audley Avenue,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.71
342092,Audley Avenue,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
342092,Audley Avenue,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.64
342092,Audley Avenue,2024-01-20T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
342092,Audley Avenue,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
342092,Audley Avenue,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
342092,Audley Avenue,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
342092,Audley Avenue,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,16.6
342092,Audley Avenue,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
342092,Audley Avenue,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
342092,Audley Avenue,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
342092,Audley Avenue,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
342092,Audley Avenue,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
342092,Audley Avenue,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
342092,Audley Avenue,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
342092,Audley Avenue,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
342092,Audley Avenue,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
342092,Audley Avenue,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.82
342092,Audley Avenue,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.73
342092,Audley Avenue,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,42.25
342092,Audley Avenue,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
342092,Audley Avenue,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
342092,Audley Avenue,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
342092,Audley Avenue,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
342092,Audley Avenue,2024-01-20T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
342092,Audley Avenue,2024-01-20T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
342092,Audley Avenue,2024-01-20T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
342092,Audley Avenue,2024-01-20T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.36
342092,Audley Avenue,2024-01-20T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.3
342092,Audley Avenue,2024-01-20T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.42
342092,Audley Avenue,2024-01-20T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
342092,Audley Avenue,2024-01-20T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.0
342092,Audley Avenue,2024-01-20T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.7
342092,Audley Avenue,2024-01-20T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
342092,Audley Avenue,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
342092,Audley Avenue,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
342092,Audley Avenue,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.77
342092,Audley Avenue,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.01
342092,Audley Avenue,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.61
342092,Audley Avenue,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,25.04
342092,Audley Avenue,2024-01-20T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
342092,Audley Avenue,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.6
342092,Audley Avenue,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.4
342092,Audley Avenue,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.1
342092,Audley Avenue,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
342092,Audley Avenue,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
342092,Audley Avenue,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.78
342092,Audley Avenue,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.2
342092,Audley Avenue,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
342092,Audley Avenue,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.63
342092,Audley Avenue,2024-01-20T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
342092,Audley Avenue,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
342092,Audley Avenue,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
342092,Audley Avenue,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
342092,Audley Avenue,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,16.6
342092,Audley Avenue,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
342092,Audley Avenue,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
342092,Audley Avenue,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
342092,Audley Avenue,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
342092,Audley Avenue,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
342092,Audley Avenue,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
342092,Audley Avenue,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
342092,Audley Avenue,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
342092,Audley Avenue,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
342092,Audley Avenue,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,28.57
342092,Audley Avenue,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.04
342092,Audley Avenue,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,38.11
342092,Audley Avenue,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
342092,Audley Avenue,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
342092,Audley Avenue,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
342092,Audley Avenue,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
342092,Audley Avenue,2024-01-20T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
342092,Audley Avenue,2024-01-20T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
342092,Audley Avenue,2024-01-20T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
342092,Audley Avenue,2024-01-20T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.31
342092,Audley Avenue,2024-01-20T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.83
342092,Audley Avenue,2024-01-20T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.85
342092,Audley Avenue,2024-01-20T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
342092,Audley Avenue,2024-01-20T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.4
342092,Audley Avenue,2024-01-20T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
342092,Audley Avenue,2024-01-20T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
342092,Audley Avenue,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
342092,Audley Avenue,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
342092,Audley Avenue,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
342092,Audley Avenue,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.64
342092,Audley Avenue,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.16
342092,Audley Avenue,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,26.54
342092,Audley Avenue,2024-01-20T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.6
342092,Audley Avenue,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.4
342092,Audley Avenue,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.8
342092,Audley Avenue,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.1
342092,Audley Avenue,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
342092,Audley Avenue,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
342092,Audley Avenue,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.76
342092,Audley Avenue,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.03
342092,Audley Avenue,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
342092,Audley Avenue,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.1
342092,Audley Avenue,2024-01-20T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
342092,Audley Avenue,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
342092,Audley Avenue,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
342092,Audley Avenue,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
342092,Audley Avenue,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,16.7
342092,Audley Avenue,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
342092,Audley Avenue,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
342092,Audley Avenue,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
342092,Audley Avenue,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
342092,Audley Avenue,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
342092,Audley Avenue,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
342092,Audley Avenue,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
342092,Audley Avenue,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
342092,Audley Avenue,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
342092,Audley Avenue,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.98
342092,Audley Avenue,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.14
342092,Audley Avenue,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,37.5
342092,Audley Avenue,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
342092,Audley Avenue,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
342092,Audley Avenue,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
342092,Audley Avenue,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
342092,Audley Avenue,2024-01-20T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
342092,Audley Avenue,2024-01-20T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
342092,Audley Avenue,2024-01-20T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
342092,Audley Avenue,2024-01-20T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.43
342092,Audley Avenue,2024-01-20T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.47
342092,Audley Avenue,2024-01-20T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.33
342092,Audley Avenue,2024-01-20T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
342092,Audley Avenue,2024-01-20T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.1
342092,Audley Avenue,2024-01-20T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.4
342092,Audley Avenue,2024-01-20T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
342092,Audley Avenue,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
342092,Audley Avenue,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
342092,Audley Avenue,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
342092,Audley Avenue,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.15
342092,Audley Avenue,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.38
342092,Audley Avenue,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,25.26
342092,Audley Avenue,2024-01-20T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
342092,Audley Avenue,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.2
342092,Audley Avenue,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.2
342092,Audley Avenue,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.4
342092,Audley Avenue,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
342092,Audley Avenue,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
342092,Audley Avenue,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.62
342092,Audley Avenue,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.9
342092,Audley Avenue,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
342092,Audley Avenue,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.3
342092,Audley Avenue,2024-01-20T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
342092,Audley Avenue,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
342092,Audley Avenue,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
342092,Audley Avenue,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
342092,Audley Avenue,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,16.7
342092,Audley Avenue,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
342092,Audley Avenue,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
342092,Audley Avenue,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
342092,Audley Avenue,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
342092,Audley Avenue,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
342092,Audley Avenue,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
342092,Audley Avenue,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
342092,Audley Avenue,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
342092,Audley Avenue,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
342092,Audley Avenue,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.48
342092,Audley Avenue,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.98
342092,Audley Avenue,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,35.89
342092,Audley Avenue,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
342092,Audley Avenue,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
342092,Audley Avenue,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
342092,Audley Avenue,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
342092,Audley Avenue,2024-01-20T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
342092,Audley Avenue,2024-01-20T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
342092,Audley Avenue,2024-01-20T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
342092,Audley Avenue,2024-01-20T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.47
342092,Audley Avenue,2024-01-20T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.68
342092,Audley Avenue,2024-01-20T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.42
342092,Audley Avenue,2024-01-20T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
342092,Audley Avenue,2024-01-20T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.8
342092,Audley Avenue,2024-01-20T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
342092,Audley Avenue,2024-01-20T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.3
342092,Audley Avenue,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
342092,Audley Avenue,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
342092,Audley Avenue,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
342092,Audley Avenue,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.16
342092,Audley Avenue,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.82
342092,Audley Avenue,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.97
342092,Audley Avenue,2024-01-20T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
342092,Audley Avenue,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.5
342092,Audley Avenue,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.4
342092,Audley Avenue,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.2
342092,Audley Avenue,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
342092,Audley Avenue,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
342092,Audley Avenue,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.45
342092,Audley Avenue,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.21
342092,Audley Avenue,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
342092,Audley Avenue,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.67
342092,Audley Avenue,2024-01-20T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
342092,Audley Avenue,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
342092,Audley Avenue,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
342092,Audley Avenue,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
342092,Audley Avenue,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,16.7
342092,Audley Avenue,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
342092,Audley Avenue,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
342092,Audley Avenue,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
342092,Audley Avenue,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
342092,Audley Avenue,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
342092,Audley Avenue,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
342092,Audley Avenue,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
342092,Audley Avenue,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
342092,Audley Avenue,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
342092,Audley Avenue,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,24.83
342092,Audley Avenue,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.67
342092,Audley Avenue,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,34.06
342092,Audley Avenue,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
342092,Audley Avenue,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
342092,Audley Avenue,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
342092,Audley Avenue,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
342092,Audley Avenue,2024-01-20T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
342092,Audley Avenue,2024-01-20T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
342092,Audley Avenue,2024-01-20T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
342092,Audley Avenue,2024-01-20T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.51
342092,Audley Avenue,2024-01-20T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.67
342092,Audley Avenue,2024-01-20T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.67
342092,Audley Avenue,2024-01-20T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
342092,Audley Avenue,2024-01-20T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.3
342092,Audley Avenue,2024-01-20T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
342092,Audley Avenue,2024-01-20T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.8
342092,Audley Avenue,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.21
342092,Audley Avenue,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
342092,Audley Avenue,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
342092,Audley Avenue,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.11
342092,Audley Avenue,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.76
342092,Audley Avenue,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.72
342092,Audley Avenue,2024-01-20T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
342092,Audley Avenue,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.6
342092,Audley Avenue,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.4
342092,Audley Avenue,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.6
342092,Audley Avenue,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
342092,Audley Avenue,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
342092,Audley Avenue,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.54
342092,Audley Avenue,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.28
342092,Audley Avenue,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
342092,Audley Avenue,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.32
342092,Audley Avenue,2024-01-20T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
342092,Audley Avenue,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
342092,Audley Avenue,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
342092,Audley Avenue,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
342092,Audley Avenue,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,16.7
342092,Audley Avenue,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
342092,Audley Avenue,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
342092,Audley Avenue,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
342092,Audley Avenue,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
342092,Audley Avenue,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
342092,Audley Avenue,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
342092,Audley Avenue,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
342092,Audley Avenue,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
342092,Audley Avenue,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
342092,Audley Avenue,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,23.9
342092,Audley Avenue,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.55
342092,Audley Avenue,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,38.71
342092,Audley Avenue,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
342092,Audley Avenue,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
342092,Audley Avenue,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
342092,Audley Avenue,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
342092,Audley Avenue,2024-01-20T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
342092,Audley Avenue,2024-01-20T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
342092,Audley Avenue,2024-01-20T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
342092,Audley Avenue,2024-01-20T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.68
342092,Audley Avenue,2024-01-20T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.66
342092,Audley Avenue,2024-01-20T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.83
342092,Audley Avenue,2024-01-20T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
342092,Audley Avenue,2024-01-20T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
342092,Audley Avenue,2024-01-20T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.7
342092,Audley Avenue,2024-01-20T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.2
342092,Audley Avenue,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
342092,Audley Avenue,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
342092,Audley Avenue,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
342092,Audley Avenue,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.48
342092,Audley Avenue,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.12
342092,Audley Avenue,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.55
342092,Audley Avenue,2024-01-20T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
342092,Audley Avenue,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.4
342092,Audley Avenue,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.0
342092,Audley Avenue,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.4
342092,Audley Avenue,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
342092,Audley Avenue,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
342092,Audley Avenue,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.48
342092,Audley Avenue,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.36
342092,Audley Avenue,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
342092,Audley Avenue,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.07
342092,Audley Avenue,2024-01-20T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
342092,Audley Avenue,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
342092,Audley Avenue,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
342092,Audley Avenue,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
342092,Audley Avenue,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,16.6
342092,Audley Avenue,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
342092,Audley Avenue,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
