Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
342092,Audley Avenue,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
342092,Audley Avenue,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
342092,Audley Avenue,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
342092,Audley Avenue,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
342092,Audley Avenue,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
342092,Audley Avenue,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
342092,Audley Avenue,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
342092,Audley Avenue,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.52
342092,Audley Avenue,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
342092,Audley Avenue,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,37.45
342092,Audley Avenue,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
342092,Audley Avenue,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
342092,Audley Avenue,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
342092,Audley Avenue,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
342092,Audley Avenue,2024-01-20T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
342092,Audley Avenue,2024-01-20T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
342092,Audley Avenue,2024-01-20T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
342092,Audley Avenue,2024-01-20T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.76
342092,Audley Avenue,2024-01-20T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.23
342092,Audley Avenue,2024-01-20T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.73
342092,Audley Avenue,2024-01-20T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
342092,Audley Avenue,2024-01-20T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.1
342092,Audley Avenue,2024-01-20T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.1
342092,Audley Avenue,2024-01-20T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.8
342092,Audley Avenue,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
342092,Audley Avenue,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
342092,Audley Avenue,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.7
342092,Audley Avenue,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.93
342092,Audley Avenue,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.42
342092,Audley Avenue,2024-01-20T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
342092,Audley Avenue,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.9
342092,Audley Avenue,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.0
342092,Audley Avenue,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.1
342092,Audley Avenue,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
342092,Audley Avenue,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
342092,Audley Avenue,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.52
342092,Audley Avenue,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
342092,Audley Avenue,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
342092,Audley Avenue,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.91
342092,Audley Avenue,2024-01-20T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
342092,Audley Avenue,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
342092,Audley Avenue,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
342092,Audley Avenue,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
342092,Audley Avenue,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,16.6
342092,Audley Avenue,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
342092,Audley Avenue,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
342092,Audley Avenue,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
342092,Audley Avenue,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
342092,Audley Avenue,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
342092,Audley Avenue,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
342092,Audley Avenue,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
342092,Audley Avenue,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
342092,Audley Avenue,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
342092,Audley Avenue,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.46
342092,Audley Avenue,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.28
342092,Audley Avenue,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,39.05
342092,Audley Avenue,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
342092,Audley Avenue,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
342092,Audley Avenue,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
342092,Audley Avenue,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
342092,Audley Avenue,2024-01-20T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
342092,Audley Avenue,2024-01-20T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
342092,Audley Avenue,2024-01-20T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
342092,Audley Avenue,2024-01-20T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.6
342092,Audley Avenue,2024-01-20T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.56
342092,Audley Avenue,2024-01-20T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.96
342092,Audley Avenue,2024-01-20T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
342092,Audley Avenue,2024-01-20T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.5
342092,Audley Avenue,2024-01-20T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
342092,Audley Avenue,2024-01-20T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.8
342092,Audley Avenue,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
342092,Audley Avenue,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
342092,Audley Avenue,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
342092,Audley Avenue,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.65
342092,Audley Avenue,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.05
342092,Audley Avenue,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.38
342092,Audley Avenue,2024-01-20T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.5
342092,Audley Avenue,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.0
342092,Audley Avenue,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.1
342092,Audley Avenue,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.0
342092,Audley Avenue,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
342092,Audley Avenue,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
342092,Audley Avenue,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
342092,Audley Avenue,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.05
342092,Audley Avenue,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
342092,Audley Avenue,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.06
342092,Audley Avenue,2024-01-20T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
342092,Audley Avenue,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
342092,Audley Avenue,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
342092,Audley Avenue,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
342092,Audley Avenue,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,16.6
342092,Audley Avenue,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
342092,Audley Avenue,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
342092,Audley Avenue,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
342092,Audley Avenue,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
342092,Audley Avenue,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
342092,Audley Avenue,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
342092,Audley Avenue,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
342092,Audley Avenue,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
342092,Audley Avenue,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
342092,Audley Avenue,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,27.3
342092,Audley Avenue,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.69
342092,Audley Avenue,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,35.4
342092,Audley Avenue,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
342092,Audley Avenue,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
342092,Audley Avenue,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
342092,Audley Avenue,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
342092,Audley Avenue,2024-01-20T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
342092,Audley Avenue,2024-01-20T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
342092,Audley Avenue,2024-01-20T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
342092,Audley Avenue,2024-01-20T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.54
342092,Audley Avenue,2024-01-20T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.73
342092,Audley Avenue,2024-01-20T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.3
342092,Audley Avenue,2024-01-20T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
342092,Audley Avenue,2024-01-20T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.6
342092,Audley Avenue,2024-01-20T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.6
342092,Audley Avenue,2024-01-20T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.5
342092,Audley Avenue,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
342092,Audley Avenue,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
342092,Audley Avenue,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.29
342092,Audley Avenue,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.22
342092,Audley Avenue,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
342092,Audley Avenue,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,26.5
342092,Audley Avenue,2024-01-20T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,56.0
342092,Audley Avenue,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.9
342092,Audley Avenue,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.9
342092,Audley Avenue,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.9
342092,Audley Avenue,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
342092,Audley Avenue,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
342092,Audley Avenue,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
342092,Audley Avenue,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.78
342092,Audley Avenue,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
342092,Audley Avenue,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.12
342092,Audley Avenue,2024-01-20T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
342092,Audley Avenue,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.9
342092,Audley Avenue,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
342092,Audley Avenue,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
342092,Audley Avenue,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,16.4
342092,Audley Avenue,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
342092,Audley Avenue,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
342092,Audley Avenue,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
342092,Audley Avenue,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
342092,Audley Avenue,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
342092,Audley Avenue,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
342092,Audley Avenue,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
342092,Audley Avenue,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
342092,Audley Avenue,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
342092,Audley Avenue,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,33.54
342092,Audley Avenue,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.87
342092,Audley Avenue,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,37.92
342092,Audley Avenue,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
342092,Audley Avenue,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
342092,Audley Avenue,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
342092,Audley Avenue,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
342092,Audley Avenue,2024-01-20T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-20T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
342092,Audley Avenue,2024-01-20T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
342092,Audley Avenue,2024-01-20T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.78
342092,Audley Avenue,2024-01-20T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.88
342092,Audley Avenue,2024-01-20T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.42
342092,Audley Avenue,2024-01-20T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
342092,Audley Avenue,2024-01-20T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.4
342092,Audley Avenue,2024-01-20T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.3
342092,Audley Avenue,2024-01-20T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.8
342092,Audley Avenue,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
342092,Audley Avenue,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
342092,Audley Avenue,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
342092,Audley Avenue,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.78
342092,Audley Avenue,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.75
342092,Audley Avenue,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.93
342092,Audley Avenue,2024-01-20T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.0
342092,Audley Avenue,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
342092,Audley Avenue,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.1
342092,Audley Avenue,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.1
342092,Audley Avenue,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
342092,Audley Avenue,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
342092,Audley Avenue,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
342092,Audley Avenue,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.46
342092,Audley Avenue,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
342092,Audley Avenue,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.21
342092,Audley Avenue,2024-01-20T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
342092,Audley Avenue,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
342092,Audley Avenue,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
342092,Audley Avenue,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
342092,Audley Avenue,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,16.4
342092,Audley Avenue,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
342092,Audley Avenue,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
342092,Audley Avenue,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
342092,Audley Avenue,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
342092,Audley Avenue,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
342092,Audley Avenue,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
342092,Audley Avenue,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
342092,Audley Avenue,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
342092,Audley Avenue,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
342092,Audley Avenue,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,29.02
342092,Audley Avenue,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.72
342092,Audley Avenue,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,36.56
342092,Audley Avenue,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
342092,Audley Avenue,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
342092,Audley Avenue,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
342092,Audley Avenue,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
342092,Audley Avenue,2024-01-20T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
342092,Audley Avenue,2024-01-20T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
342092,Audley Avenue,2024-01-20T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
342092,Audley Avenue,2024-01-20T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.96
342092,Audley Avenue,2024-01-20T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.03
342092,Audley Avenue,2024-01-20T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.3
342092,Audley Avenue,2024-01-20T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
342092,Audley Avenue,2024-01-20T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.1
342092,Audley Avenue,2024-01-20T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.7
342092,Audley Avenue,2024-01-20T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.5
342092,Audley Avenue,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
342092,Audley Avenue,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
342092,Audley Avenue,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
342092,Audley Avenue,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.63
342092,Audley Avenue,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.24
342092,Audley Avenue,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,24.38
342092,Audley Avenue,2024-01-20T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,54.4
342092,Audley Avenue,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
342092,Audley Avenue,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.6
342092,Audley Avenue,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.3
342092,Audley Avenue,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
342092,Audley Avenue,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
342092,Audley Avenue,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.45
342092,Audley Avenue,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.67
342092,Audley Avenue,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
342092,Audley Avenue,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.13
342092,Audley Avenue,2024-01-20T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
342092,Audley Avenue,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
342092,Audley Avenue,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
342092,Audley Avenue,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
342092,Audley Avenue,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,16.4
342092,Audley Avenue,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
342092,Audley Avenue,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
342092,Audley Avenue,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
342092,Audley Avenue,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
342092,Audley Avenue,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
342092,Audley Avenue,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
342092,Audley Avenue,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
342092,Audley Avenue,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
342092,Audley Avenue,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
342092,Audley Avenue,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,30.27
342092,Audley Avenue,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.4
342092,Audley Avenue,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,40.8
342092,Audley Avenue,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
342092,Audley Avenue,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
342092,Audley Avenue,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
342092,Audley Avenue,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
342092,Audley Avenue,2024-01-20T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
342092,Audley Avenue,2024-01-20T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
342092,Audley Avenue,2024-01-20T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
342092,Audley Avenue,2024-01-20T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.43
342092,Audley Avenue,2024-01-20T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.37
342092,Audley Avenue,2024-01-20T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.35
342092,Audley Avenue,2024-01-20T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
342092,Audley Avenue,2024-01-20T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.4
342092,Audley Avenue,2024-01-20T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.4
342092,Audley Avenue,2024-01-20T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.2
342092,Audley Avenue,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
342092,Audley Avenue,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
342092,Audley Avenue,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
342092,Audley Avenue,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.4
342092,Audley Avenue,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.5
342092,Audley Avenue,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,28.04
342092,Audley Avenue,2024-01-20T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,68.7
342092,Audley Avenue,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
342092,Audley Avenue,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.7
342092,Audley Avenue,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.7
342092,Audley Avenue,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
342092,Audley Avenue,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
342092,Audley Avenue,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.53
342092,Audley Avenue,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.47
342092,Audley Avenue,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
342092,Audley Avenue,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.13
342092,Audley Avenue,2024-01-20T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
342092,Audley Avenue,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
342092,Audley Avenue,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
342092,Audley Avenue,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
342092,Audley Avenue,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,16.3
342092,Audley Avenue,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
342092,Audley Avenue,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
342092,Audley Avenue,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
342092,Audley Avenue,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
342092,Audley Avenue,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
342092,Audley Avenue,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
342092,Audley Avenue,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
342092,Audley Avenue,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
342092,Audley Avenue,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
342092,Audley Avenue,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,28.3
342092,Audley Avenue,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,29.02
342092,Audley Avenue,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,51.53
342092,Audley Avenue,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,85.3
342092,Audley Avenue,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
342092,Audley Avenue,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
342092,Audley Avenue,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
342092,Audley Avenue,2024-01-20T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
342092,Audley Avenue,2024-01-20T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
342092,Audley Avenue,2024-01-20T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
342092,Audley Avenue,2024-01-20T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.43
342092,Audley Avenue,2024-01-20T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.53
342092,Audley Avenue,2024-01-20T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.8
342092,Audley Avenue,2024-01-20T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
342092,Audley Avenue,2024-01-20T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.5
342092,Audley Avenue,2024-01-20T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.2
342092,Audley Avenue,2024-01-20T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.7
342092,Audley Avenue,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
342092,Audley Avenue,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
342092,Audley Avenue,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
342092,Audley Avenue,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.11
342092,Audley Avenue,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.16
342092,Audley Avenue,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.37
342092,Audley Avenue,2024-01-20T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
342092,Audley Avenue,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
342092,Audley Avenue,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.4
342092,Audley Avenue,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.8
342092,Audley Avenue,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
342092,Audley Avenue,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
342092,Audley Avenue,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
342092,Audley Avenue,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.88
342092,Audley Avenue,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
342092,Audley Avenue,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.35
342092,Audley Avenue,2024-01-20T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
342092,Audley Avenue,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
342092,Audley Avenue,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
342092,Audley Avenue,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
342092,Audley Avenue,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,16.1
342092,Audley Avenue,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
342092,Audley Avenue,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
342092,Audley Avenue,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
342092,Audley Avenue,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
342092,Audley Avenue,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
342092,Audley Avenue,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
342092,Audley Avenue,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
342092,Audley Avenue,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
342092,Audley Avenue,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
342092,Audley Avenue,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.42
342092,Audley Avenue,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.82
342092,Audley Avenue,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,36.52
342092,Audley Avenue,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
342092,Audley Avenue,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
342092,Audley Avenue,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
342092,Audley Avenue,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
342092,Audley Avenue,2024-01-20T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
342092,Audley Avenue,2024-01-20T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
342092,Audley Avenue,2024-01-20T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
342092,Audley Avenue,2024-01-20T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.8
342092,Audley Avenue,2024-01-20T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.21
342092,Audley Avenue,2024-01-20T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.06
342092,Audley Avenue,2024-01-20T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
342092,Audley Avenue,2024-01-20T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.3
342092,Audley Avenue,2024-01-20T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
342092,Audley Avenue,2024-01-20T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.6
342092,Audley Avenue,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
342092,Audley Avenue,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
342092,Audley Avenue,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
342092,Audley Avenue,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.6
342092,Audley Avenue,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.17
342092,Audley Avenue,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,26.73
342092,Audley Avenue,2024-01-20T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,58.0
342092,Audley Avenue,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
342092,Audley Avenue,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.3
342092,Audley Avenue,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.3
342092,Audley Avenue,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
342092,Audley Avenue,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
342092,Audley Avenue,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.5
342092,Audley Avenue,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.04
342092,Audley Avenue,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
342092,Audley Avenue,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
342092,Audley Avenue,2024-01-20T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
342092,Audley Avenue,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
342092,Audley Avenue,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
342092,Audley Avenue,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
342092,Audley Avenue,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,16.1
342092,Audley Avenue,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
342092,Audley Avenue,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
342092,Audley Avenue,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
342092,Audley Avenue,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
342092,Audley Avenue,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
342092,Audley Avenue,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
342092,Audley Avenue,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
342092,Audley Avenue,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
342092,Audley Avenue,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
342092,Audley Avenue,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,21.45
342092,Audley Avenue,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.47
342092,Audley Avenue,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,40.79
342092,Audley Avenue,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,78.6
342092,Audley Avenue,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
342092,Audley Avenue,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
342092,Audley Avenue,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
342092,Audley Avenue,2024-01-20T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
342092,Audley Avenue,2024-01-20T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
342092,Audley Avenue,2024-01-20T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
342092,Audley Avenue,2024-01-20T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.09
342092,Audley Avenue,2024-01-20T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.86
342092,Audley Avenue,2024-01-20T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.63
342092,Audley Avenue,2024-01-20T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
342092,Audley Avenue,2024-01-20T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.8
342092,Audley Avenue,2024-01-20T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
342092,Audley Avenue,2024-01-20T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.5
342092,Audley Avenue,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
342092,Audley Avenue,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
342092,Audley Avenue,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.91
342092,Audley Avenue,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.86
342092,Audley Avenue,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.03
342092,Audley Avenue,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,27.08
342092,Audley Avenue,2024-01-20T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,63.9
342092,Audley Avenue,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
342092,Audley Avenue,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.3
342092,Audley Avenue,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.3
342092,Audley Avenue,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
342092,Audley Avenue,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
342092,Audley Avenue,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.57
342092,Audley Avenue,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.69
342092,Audley Avenue,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
342092,Audley Avenue,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.08
342092,Audley Avenue,2024-01-20T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
342092,Audley Avenue,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
342092,Audley Avenue,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
342092,Audley Avenue,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
342092,Audley Avenue,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,16.1
342092,Audley Avenue,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
342092,Audley Avenue,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
342092,Audley Avenue,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
342092,Audley Avenue,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
342092,Audley Avenue,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
342092,Audley Avenue,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
342092,Audley Avenue,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
342092,Audley Avenue,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
342092,Audley Avenue,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
342092,Audley Avenue,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.64
342092,Audley Avenue,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.04
342092,Audley Avenue,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,40.78
342092,Audley Avenue,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
342092,Audley Avenue,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
342092,Audley Avenue,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
342092,Audley Avenue,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
342092,Audley Avenue,2024-01-20T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
342092,Audley Avenue,2024-01-20T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
342092,Audley Avenue,2024-01-20T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
342092,Audley Avenue,2024-01-20T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.72
342092,Audley Avenue,2024-01-20T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
342092,Audley Avenue,2024-01-20T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.66
342092,Audley Avenue,2024-01-20T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
342092,Audley Avenue,2024-01-20T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.4
342092,Audley Avenue,2024-01-20T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
342092,Audley Avenue,2024-01-20T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.0
342092,Audley Avenue,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
342092,Audley Avenue,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
342092,Audley Avenue,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.96
342092,Audley Avenue,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.14
342092,Audley Avenue,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.48
342092,Audley Avenue,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,27.04
342092,Audley Avenue,2024-01-20T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,55.4
342092,Audley Avenue,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.2
342092,Audley Avenue,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.4
342092,Audley Avenue,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.8
342092,Audley Avenue,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
342092,Audley Avenue,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
342092,Audley Avenue,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.58
342092,Audley Avenue,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.35
342092,Audley Avenue,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
342092,Audley Avenue,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.19
342092,Audley Avenue,2024-01-20T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
342092,Audley Avenue,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
342092,Audley Avenue,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
342092,Audley Avenue,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
342092,Audley Avenue,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,15.9
342092,Audley Avenue,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
342092,Audley Avenue,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
342092,Audley Avenue,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
342092,Audley Avenue,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
342092,Audley Avenue,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
342092,Audley Avenue,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
342092,Audley Avenue,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
342092,Audley Avenue,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
342092,Audley Avenue,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
342092,Audley Avenue,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.21
342092,Audley Avenue,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.59
342092,Audley Avenue,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,42.88
342092,Audley Avenue,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,81.8
342092,Audley Avenue,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
342092,Audley Avenue,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
342092,Audley Avenue,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
342092,Audley Avenue,2024-01-20T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
342092,Audley Avenue,2024-01-20T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
342092,Audley Avenue,2024-01-20T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
342092,Audley Avenue,2024-01-20T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.56
342092,Audley Avenue,2024-01-20T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.16
342092,Audley Avenue,2024-01-20T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.48
342092,Audley Avenue,2024-01-20T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.8
342092,Audley Avenue,2024-01-20T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.0
342092,Audley Avenue,2024-01-20T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
342092,Audley Avenue,2024-01-20T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.8
342092,Audley Avenue,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
342092,Audley Avenue,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
342092,Audley Avenue,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
342092,Audley Avenue,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.87
342092,Audley Avenue,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.99
342092,Audley Avenue,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.53
342092,Audley Avenue,2024-01-20T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.6
342092,Audley Avenue,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
342092,Audley Avenue,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.0
342092,Audley Avenue,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.5
342092,Audley Avenue,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
342092,Audley Avenue,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
342092,Audley Avenue,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.79
342092,Audley Avenue,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
342092,Audley Avenue,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
342092,Audley Avenue,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.13
342092,Audley Avenue,2024-01-20T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
342092,Audley Avenue,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
342092,Audley Avenue,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
342092,Audley Avenue,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
342092,Audley Avenue,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,15.7
342092,Audley Avenue,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
342092,Audley Avenue,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
342092,Audley Avenue,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
342092,Audley Avenue,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
342092,Audley Avenue,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
342092,Audley Avenue,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
342092,Audley Avenue,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
342092,Audley Avenue,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
342092,Audley Avenue,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
342092,Audley Avenue,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.12
342092,Audley Avenue,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.27
342092,Audley Avenue,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,44.14
342092,Audley Avenue,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,89.0
342092,Audley Avenue,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
342092,Audley Avenue,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
342092,Audley Avenue,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
342092,Audley Avenue,2024-01-20T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
342092,Audley Avenue,2024-01-20T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
342092,Audley Avenue,2024-01-20T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
342092,Audley Avenue,2024-01-20T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.42
342092,Audley Avenue,2024-01-20T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.72
342092,Audley Avenue,2024-01-20T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.42
342092,Audley Avenue,2024-01-20T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.7
342092,Audley Avenue,2024-01-20T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.0
342092,Audley Avenue,2024-01-20T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
342092,Audley Avenue,2024-01-20T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.5
342092,Audley Avenue,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
342092,Audley Avenue,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
342092,Audley Avenue,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
342092,Audley Avenue,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.32
342092,Audley Avenue,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.55
342092,Audley Avenue,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,26.77
342092,Audley Avenue,2024-01-20T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,61.4
342092,Audley Avenue,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.2
342092,Audley Avenue,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.7
342092,Audley Avenue,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.5
342092,Audley Avenue,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
342092,Audley Avenue,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
