Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
342092,Audley Avenue,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.63
342092,Audley Avenue,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.87
342092,Audley Avenue,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
342092,Audley Avenue,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.22
342092,Audley Avenue,2024-01-20T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
342092,Audley Avenue,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
342092,Audley Avenue,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
342092,Audley Avenue,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
342092,Audley Avenue,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,15.7
342092,Audley Avenue,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
342092,Audley Avenue,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
342092,Audley Avenue,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
342092,Audley Avenue,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
342092,Audley Avenue,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
342092,Audley Avenue,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
342092,Audley Avenue,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
342092,Audley Avenue,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
342092,Audley Avenue,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
342092,Audley Avenue,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,24.61
342092,Audley Avenue,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.3
342092,Audley Avenue,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,46.41
342092,Audley Avenue,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,105.4
342092,Audley Avenue,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
342092,Audley Avenue,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
342092,Audley Avenue,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
342092,Audley Avenue,2024-01-20T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
342092,Audley Avenue,2024-01-20T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
342092,Audley Avenue,2024-01-20T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
342092,Audley Avenue,2024-01-20T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.4
342092,Audley Avenue,2024-01-20T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.05
342092,Audley Avenue,2024-01-20T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.97
342092,Audley Avenue,2024-01-20T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,45.5
342092,Audley Avenue,2024-01-20T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.4
342092,Audley Avenue,2024-01-20T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
342092,Audley Avenue,2024-01-20T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.2
342092,Audley Avenue,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
342092,Audley Avenue,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
342092,Audley Avenue,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
342092,Audley Avenue,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.91
342092,Audley Avenue,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.96
342092,Audley Avenue,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.63
342092,Audley Avenue,2024-01-20T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
342092,Audley Avenue,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.4
342092,Audley Avenue,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.0
342092,Audley Avenue,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.2
342092,Audley Avenue,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
342092,Audley Avenue,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
342092,Audley Avenue,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.49
342092,Audley Avenue,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.57
342092,Audley Avenue,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
342092,Audley Avenue,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.68
342092,Audley Avenue,2024-01-20T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
342092,Audley Avenue,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
342092,Audley Avenue,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
342092,Audley Avenue,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.5
342092,Audley Avenue,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,15.7
342092,Audley Avenue,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
342092,Audley Avenue,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
342092,Audley Avenue,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
342092,Audley Avenue,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
342092,Audley Avenue,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
342092,Audley Avenue,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
342092,Audley Avenue,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
342092,Audley Avenue,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
342092,Audley Avenue,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
342092,Audley Avenue,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,28.89
342092,Audley Avenue,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.11
342092,Audley Avenue,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,45.28
342092,Audley Avenue,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,94.2
342092,Audley Avenue,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
342092,Audley Avenue,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
342092,Audley Avenue,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
342092,Audley Avenue,2024-01-20T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
342092,Audley Avenue,2024-01-20T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
342092,Audley Avenue,2024-01-20T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
342092,Audley Avenue,2024-01-20T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.21
342092,Audley Avenue,2024-01-20T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.91
342092,Audley Avenue,2024-01-20T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.28
342092,Audley Avenue,2024-01-20T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.5
342092,Audley Avenue,2024-01-20T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.6
342092,Audley Avenue,2024-01-20T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
342092,Audley Avenue,2024-01-20T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.3
342092,Audley Avenue,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
342092,Audley Avenue,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
342092,Audley Avenue,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
342092,Audley Avenue,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.32
342092,Audley Avenue,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.1
342092,Audley Avenue,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.29
342092,Audley Avenue,2024-01-20T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
342092,Audley Avenue,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.6
342092,Audley Avenue,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.9
342092,Audley Avenue,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.6
342092,Audley Avenue,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
342092,Audley Avenue,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
342092,Audley Avenue,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
342092,Audley Avenue,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.54
342092,Audley Avenue,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
342092,Audley Avenue,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.98
342092,Audley Avenue,2024-01-20T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
342092,Audley Avenue,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
342092,Audley Avenue,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
342092,Audley Avenue,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
342092,Audley Avenue,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,15.7
342092,Audley Avenue,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
342092,Audley Avenue,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
342092,Audley Avenue,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
342092,Audley Avenue,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
342092,Audley Avenue,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
342092,Audley Avenue,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
342092,Audley Avenue,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
342092,Audley Avenue,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
342092,Audley Avenue,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
342092,Audley Avenue,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,32.08
342092,Audley Avenue,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.17
342092,Audley Avenue,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,37.56
342092,Audley Avenue,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
342092,Audley Avenue,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
342092,Audley Avenue,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
342092,Audley Avenue,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
342092,Audley Avenue,2024-01-20T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
342092,Audley Avenue,2024-01-20T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
342092,Audley Avenue,2024-01-20T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
342092,Audley Avenue,2024-01-20T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.01
342092,Audley Avenue,2024-01-20T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.04
342092,Audley Avenue,2024-01-20T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.69
342092,Audley Avenue,2024-01-20T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
342092,Audley Avenue,2024-01-20T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.9
342092,Audley Avenue,2024-01-20T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
342092,Audley Avenue,2024-01-20T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.7
342092,Audley Avenue,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
342092,Audley Avenue,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
342092,Audley Avenue,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
342092,Audley Avenue,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.42
342092,Audley Avenue,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.83
342092,Audley Avenue,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.54
342092,Audley Avenue,2024-01-20T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
342092,Audley Avenue,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.9
342092,Audley Avenue,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.0
342092,Audley Avenue,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.3
342092,Audley Avenue,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
342092,Audley Avenue,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
342092,Audley Avenue,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
342092,Audley Avenue,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.4
342092,Audley Avenue,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
342092,Audley Avenue,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.16
342092,Audley Avenue,2024-01-20T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
342092,Audley Avenue,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
342092,Audley Avenue,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
342092,Audley Avenue,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
342092,Audley Avenue,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,15.6
342092,Audley Avenue,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
342092,Audley Avenue,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
342092,Audley Avenue,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
342092,Audley Avenue,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
342092,Audley Avenue,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
342092,Audley Avenue,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
342092,Audley Avenue,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
342092,Audley Avenue,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
342092,Audley Avenue,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
342092,Audley Avenue,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,29.83
342092,Audley Avenue,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.01
342092,Audley Avenue,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,33.39
342092,Audley Avenue,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
342092,Audley Avenue,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
342092,Audley Avenue,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
342092,Audley Avenue,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
342092,Audley Avenue,2024-01-20T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
342092,Audley Avenue,2024-01-20T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
342092,Audley Avenue,2024-01-20T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
342092,Audley Avenue,2024-01-20T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.12
342092,Audley Avenue,2024-01-20T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.59
342092,Audley Avenue,2024-01-20T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.96
342092,Audley Avenue,2024-01-20T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
342092,Audley Avenue,2024-01-20T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.8
342092,Audley Avenue,2024-01-20T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
342092,Audley Avenue,2024-01-20T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.6
342092,Audley Avenue,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
342092,Audley Avenue,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
342092,Audley Avenue,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
342092,Audley Avenue,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.62
342092,Audley Avenue,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.5
342092,Audley Avenue,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.81
342092,Audley Avenue,2024-01-20T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
342092,Audley Avenue,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.1
342092,Audley Avenue,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.0
342092,Audley Avenue,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.1
342092,Audley Avenue,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
342092,Audley Avenue,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
342092,Audley Avenue,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
342092,Audley Avenue,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.76
342092,Audley Avenue,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
342092,Audley Avenue,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.29
342092,Audley Avenue,2024-01-20T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
342092,Audley Avenue,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.9
342092,Audley Avenue,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
342092,Audley Avenue,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
342092,Audley Avenue,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,15.6
342092,Audley Avenue,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
342092,Audley Avenue,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
342092,Audley Avenue,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
342092,Audley Avenue,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
342092,Audley Avenue,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
342092,Audley Avenue,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
342092,Audley Avenue,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
342092,Audley Avenue,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
342092,Audley Avenue,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
342092,Audley Avenue,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,32.5
342092,Audley Avenue,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.29
342092,Audley Avenue,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,31.07
342092,Audley Avenue,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
342092,Audley Avenue,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
342092,Audley Avenue,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
342092,Audley Avenue,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
342092,Audley Avenue,2024-01-20T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
342092,Audley Avenue,2024-01-20T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
342092,Audley Avenue,2024-01-20T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
342092,Audley Avenue,2024-01-20T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.17
342092,Audley Avenue,2024-01-20T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.84
342092,Audley Avenue,2024-01-20T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.4
342092,Audley Avenue,2024-01-20T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
342092,Audley Avenue,2024-01-20T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.5
342092,Audley Avenue,2024-01-20T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
342092,Audley Avenue,2024-01-20T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.7
342092,Audley Avenue,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
342092,Audley Avenue,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
342092,Audley Avenue,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
342092,Audley Avenue,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.59
342092,Audley Avenue,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.89
342092,Audley Avenue,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.68
342092,Audley Avenue,2024-01-20T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,56.6
342092,Audley Avenue,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
342092,Audley Avenue,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.2
342092,Audley Avenue,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.4
342092,Audley Avenue,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
342092,Audley Avenue,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
342092,Audley Avenue,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
342092,Audley Avenue,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.33
342092,Audley Avenue,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.28
342092,Audley Avenue,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.69
342092,Audley Avenue,2024-01-20T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
342092,Audley Avenue,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
342092,Audley Avenue,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
342092,Audley Avenue,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
342092,Audley Avenue,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,15.5
342092,Audley Avenue,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
342092,Audley Avenue,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
342092,Audley Avenue,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
342092,Audley Avenue,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
342092,Audley Avenue,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
342092,Audley Avenue,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
342092,Audley Avenue,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
342092,Audley Avenue,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
342092,Audley Avenue,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
342092,Audley Avenue,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.08
342092,Audley Avenue,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.01
342092,Audley Avenue,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,34.76
342092,Audley Avenue,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
342092,Audley Avenue,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
342092,Audley Avenue,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
342092,Audley Avenue,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
342092,Audley Avenue,2024-01-20T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
342092,Audley Avenue,2024-01-20T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
342092,Audley Avenue,2024-01-20T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
342092,Audley Avenue,2024-01-20T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.36
342092,Audley Avenue,2024-01-20T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.65
342092,Audley Avenue,2024-01-20T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.36
342092,Audley Avenue,2024-01-20T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
342092,Audley Avenue,2024-01-20T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.0
342092,Audley Avenue,2024-01-20T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
342092,Audley Avenue,2024-01-20T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
342092,Audley Avenue,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
342092,Audley Avenue,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
342092,Audley Avenue,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.76
342092,Audley Avenue,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.41
342092,Audley Avenue,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,26.22
342092,Audley Avenue,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.59
342092,Audley Avenue,2024-01-20T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,60.0
342092,Audley Avenue,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
342092,Audley Avenue,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.5
342092,Audley Avenue,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.6
342092,Audley Avenue,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
342092,Audley Avenue,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
342092,Audley Avenue,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
342092,Audley Avenue,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.7
342092,Audley Avenue,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.4
342092,Audley Avenue,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.18
342092,Audley Avenue,2024-01-20T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
342092,Audley Avenue,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.8
342092,Audley Avenue,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
342092,Audley Avenue,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
342092,Audley Avenue,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,15.5
342092,Audley Avenue,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
342092,Audley Avenue,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
342092,Audley Avenue,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
342092,Audley Avenue,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
342092,Audley Avenue,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
342092,Audley Avenue,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
342092,Audley Avenue,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
342092,Audley Avenue,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
342092,Audley Avenue,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
342092,Audley Avenue,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,27.47
342092,Audley Avenue,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,31.26
342092,Audley Avenue,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.13
342092,Audley Avenue,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
342092,Audley Avenue,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
342092,Audley Avenue,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
342092,Audley Avenue,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
342092,Audley Avenue,2024-01-20T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
342092,Audley Avenue,2024-01-20T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
342092,Audley Avenue,2024-01-20T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
342092,Audley Avenue,2024-01-20T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.91
342092,Audley Avenue,2024-01-20T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.54
342092,Audley Avenue,2024-01-20T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.88
342092,Audley Avenue,2024-01-20T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
342092,Audley Avenue,2024-01-20T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.8
342092,Audley Avenue,2024-01-20T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.5
342092,Audley Avenue,2024-01-20T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
342092,Audley Avenue,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
342092,Audley Avenue,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.41
342092,Audley Avenue,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.62
342092,Audley Avenue,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.85
342092,Audley Avenue,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.52
342092,Audley Avenue,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.02
342092,Audley Avenue,2024-01-20T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.6
342092,Audley Avenue,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.7
342092,Audley Avenue,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.4
342092,Audley Avenue,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.0
342092,Audley Avenue,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
342092,Audley Avenue,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
342092,Audley Avenue,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.39
342092,Audley Avenue,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.85
342092,Audley Avenue,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.29
342092,Audley Avenue,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.97
342092,Audley Avenue,2024-01-20T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
342092,Audley Avenue,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
342092,Audley Avenue,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
342092,Audley Avenue,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
342092,Audley Avenue,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,15.2
342092,Audley Avenue,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
342092,Audley Avenue,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
342092,Audley Avenue,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
342092,Audley Avenue,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
342092,Audley Avenue,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
342092,Audley Avenue,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
342092,Audley Avenue,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
342092,Audley Avenue,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
342092,Audley Avenue,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
342092,Audley Avenue,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.62
342092,Audley Avenue,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.36
342092,Audley Avenue,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.87
342092,Audley Avenue,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
342092,Audley Avenue,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
342092,Audley Avenue,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
342092,Audley Avenue,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
342092,Audley Avenue,2024-01-20T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
342092,Audley Avenue,2024-01-20T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
342092,Audley Avenue,2024-01-20T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
342092,Audley Avenue,2024-01-20T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.97
342092,Audley Avenue,2024-01-20T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.31
342092,Audley Avenue,2024-01-20T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.03
342092,Audley Avenue,2024-01-20T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
342092,Audley Avenue,2024-01-20T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.1
342092,Audley Avenue,2024-01-20T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.3
342092,Audley Avenue,2024-01-20T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
342092,Audley Avenue,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
342092,Audley Avenue,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
342092,Audley Avenue,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.92
342092,Audley Avenue,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.07
342092,Audley Avenue,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.69
342092,Audley Avenue,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,25.76
342092,Audley Avenue,2024-01-20T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,60.2
342092,Audley Avenue,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
342092,Audley Avenue,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.6
342092,Audley Avenue,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.6
342092,Audley Avenue,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
342092,Audley Avenue,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
342092,Audley Avenue,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.4
342092,Audley Avenue,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.85
342092,Audley Avenue,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.37
342092,Audley Avenue,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.27
342092,Audley Avenue,2024-01-20T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
342092,Audley Avenue,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
342092,Audley Avenue,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
342092,Audley Avenue,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
342092,Audley Avenue,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,15.0
342092,Audley Avenue,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
342092,Audley Avenue,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
342092,Audley Avenue,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
342092,Audley Avenue,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
342092,Audley Avenue,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
342092,Audley Avenue,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
342092,Audley Avenue,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
342092,Audley Avenue,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
342092,Audley Avenue,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
342092,Audley Avenue,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.89
342092,Audley Avenue,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,33.37
342092,Audley Avenue,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,35.05
342092,Audley Avenue,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
342092,Audley Avenue,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
342092,Audley Avenue,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
342092,Audley Avenue,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
342092,Audley Avenue,2024-01-20T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
342092,Audley Avenue,2024-01-20T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
342092,Audley Avenue,2024-01-20T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
342092,Audley Avenue,2024-01-20T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.76
342092,Audley Avenue,2024-01-20T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.69
342092,Audley Avenue,2024-01-20T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.67
342092,Audley Avenue,2024-01-20T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
342092,Audley Avenue,2024-01-20T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.1
342092,Audley Avenue,2024-01-20T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
342092,Audley Avenue,2024-01-20T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
342092,Audley Avenue,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
342092,Audley Avenue,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
342092,Audley Avenue,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
342092,Audley Avenue,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.53
342092,Audley Avenue,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.72
342092,Audley Avenue,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,27.05
342092,Audley Avenue,2024-01-20T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,59.2
342092,Audley Avenue,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
342092,Audley Avenue,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.7
342092,Audley Avenue,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.6
342092,Audley Avenue,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
342092,Audley Avenue,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
342092,Audley Avenue,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.53
342092,Audley Avenue,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.27
342092,Audley Avenue,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.26
342092,Audley Avenue,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.1
342092,Audley Avenue,2024-01-20T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
342092,Audley Avenue,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.3
342092,Audley Avenue,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
342092,Audley Avenue,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.5
342092,Audley Avenue,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,14.8
342092,Audley Avenue,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
342092,Audley Avenue,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
342092,Audley Avenue,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
342092,Audley Avenue,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
342092,Audley Avenue,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
342092,Audley Avenue,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
342092,Audley Avenue,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
342092,Audley Avenue,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
342092,Audley Avenue,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
342092,Audley Avenue,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.56
342092,Audley Avenue,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,26.67
342092,Audley Avenue,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,38.82
342092,Audley Avenue,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
342092,Audley Avenue,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
342092,Audley Avenue,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
342092,Audley Avenue,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
342092,Audley Avenue,2024-01-20T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
342092,Audley Avenue,2024-01-20T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
342092,Audley Avenue,2024-01-20T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
342092,Audley Avenue,2024-01-20T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.97
342092,Audley Avenue,2024-01-20T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.23
342092,Audley Avenue,2024-01-20T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.82
342092,Audley Avenue,2024-01-20T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
342092,Audley Avenue,2024-01-20T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.2
342092,Audley Avenue,2024-01-20T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
342092,Audley Avenue,2024-01-20T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
342092,Audley Avenue,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
342092,Audley Avenue,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
342092,Audley Avenue,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
342092,Audley Avenue,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.78
342092,Audley Avenue,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.15
342092,Audley Avenue,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.87
342092,Audley Avenue,2024-01-20T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
342092,Audley Avenue,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
342092,Audley Avenue,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.6
342092,Audley Avenue,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.1
342092,Audley Avenue,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
342092,Audley Avenue,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
342092,Audley Avenue,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.56
342092,Audley Avenue,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.3
342092,Audley Avenue,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.23
342092,Audley Avenue,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.4
342092,Audley Avenue,2024-01-20T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
342092,Audley Avenue,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
342092,Audley Avenue,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
342092,Audley Avenue,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.4
342092,Audley Avenue,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,14.7
342092,Audley Avenue,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
342092,Audley Avenue,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
342092,Audley Avenue,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
342092,Audley Avenue,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
342092,Audley Avenue,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
342092,Audley Avenue,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
342092,Audley Avenue,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
342092,Audley Avenue,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
342092,Audley Avenue,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
342092,Audley Avenue,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,26.06
342092,Audley Avenue,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.6
342092,Audley Avenue,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,38.1
342092,Audley Avenue,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
342092,Audley Avenue,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
342092,Audley Avenue,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
342092,Audley Avenue,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
342092,Audley Avenue,2024-01-20T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
342092,Audley Avenue,2024-01-20T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
342092,Audley Avenue,2024-01-20T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
342092,Audley Avenue,2024-01-20T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.63
342092,Audley Avenue,2024-01-20T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.15
342092,Audley Avenue,2024-01-20T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.65
342092,Audley Avenue,2024-01-20T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
342092,Audley Avenue,2024-01-20T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.9
342092,Audley Avenue,2024-01-20T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
342092,Audley Avenue,2024-01-20T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
342092,Audley Avenue,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
342092,Audley Avenue,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
342092,Audley Avenue,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
342092,Audley Avenue,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.28
342092,Audley Avenue,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.47
342092,Audley Avenue,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.54
342092,Audley Avenue,2024-01-20T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
342092,Audley Avenue,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.2
342092,Audley Avenue,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.1
342092,Audley Avenue,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.6
342092,Audley Avenue,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
342092,Audley Avenue,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
342092,Audley Avenue,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.06
342092,Audley Avenue,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.43
342092,Audley Avenue,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
342092,Audley Avenue,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.7
342092,Audley Avenue,2024-01-20T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
342092,Audley Avenue,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
342092,Audley Avenue,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
342092,Audley Avenue,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.9
342092,Audley Avenue,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,14.5
342092,Audley Avenue,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
342092,Audley Avenue,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
342092,Audley Avenue,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
342092,Audley Avenue,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
342092,Audley Avenue,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
342092,Audley Avenue,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
342092,Audley Avenue,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
342092,Audley Avenue,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
342092,Audley Avenue,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
342092,Audley Avenue,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.35
342092,Audley Avenue,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.83
342092,Audley Avenue,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,38.89
342092,Audley Avenue,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
342092,Audley Avenue,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
342092,Audley Avenue,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
342092,Audley Avenue,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
342092,Audley Avenue,2024-01-20T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
342092,Audley Avenue,2024-01-20T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
342092,Audley Avenue,2024-01-20T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
342092,Audley Avenue,2024-01-20T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.05
342092,Audley Avenue,2024-01-20T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.29
342092,Audley Avenue,2024-01-20T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.12
342092,Audley Avenue,2024-01-20T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
342092,Audley Avenue,2024-01-20T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.4
342092,Audley Avenue,2024-01-20T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.3
342092,Audley Avenue,2024-01-20T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
342092,Audley Avenue,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
