Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
342092,Audley Avenue,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
342092,Audley Avenue,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
342092,Audley Avenue,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.84
342092,Audley Avenue,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.91
342092,Audley Avenue,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,29.94
342092,Audley Avenue,2024-01-20T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,57.6
342092,Audley Avenue,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.1
342092,Audley Avenue,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.0
342092,Audley Avenue,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,124.6
342092,Audley Avenue,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
342092,Audley Avenue,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
342092,Audley Avenue,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.12
342092,Audley Avenue,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.92
342092,Audley Avenue,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
342092,Audley Avenue,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.88
342092,Audley Avenue,2024-01-20T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
342092,Audley Avenue,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
342092,Audley Avenue,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
342092,Audley Avenue,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.5
342092,Audley Avenue,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,14.4
342092,Audley Avenue,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
342092,Audley Avenue,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
342092,Audley Avenue,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
342092,Audley Avenue,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
342092,Audley Avenue,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
342092,Audley Avenue,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
342092,Audley Avenue,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
342092,Audley Avenue,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
342092,Audley Avenue,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
342092,Audley Avenue,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.81
342092,Audley Avenue,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.4
342092,Audley Avenue,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,47.93
342092,Audley Avenue,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,80.1
342092,Audley Avenue,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
342092,Audley Avenue,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
342092,Audley Avenue,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
342092,Audley Avenue,2024-01-20T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
342092,Audley Avenue,2024-01-20T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
342092,Audley Avenue,2024-01-20T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
342092,Audley Avenue,2024-01-20T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.38
342092,Audley Avenue,2024-01-20T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.57
342092,Audley Avenue,2024-01-20T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.07
342092,Audley Avenue,2024-01-20T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
342092,Audley Avenue,2024-01-20T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.8
342092,Audley Avenue,2024-01-20T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.9
342092,Audley Avenue,2024-01-20T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
342092,Audley Avenue,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
342092,Audley Avenue,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
342092,Audley Avenue,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
342092,Audley Avenue,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.9
342092,Audley Avenue,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.65
342092,Audley Avenue,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,30.41
342092,Audley Avenue,2024-01-20T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,71.3
342092,Audley Avenue,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.9
342092,Audley Avenue,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.3
342092,Audley Avenue,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,128.1
342092,Audley Avenue,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
342092,Audley Avenue,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
342092,Audley Avenue,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.54
342092,Audley Avenue,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.38
342092,Audley Avenue,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
342092,Audley Avenue,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.04
342092,Audley Avenue,2024-01-20T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
342092,Audley Avenue,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
342092,Audley Avenue,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
342092,Audley Avenue,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
342092,Audley Avenue,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,14.3
342092,Audley Avenue,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
342092,Audley Avenue,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
342092,Audley Avenue,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
342092,Audley Avenue,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
342092,Audley Avenue,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
342092,Audley Avenue,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
342092,Audley Avenue,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
342092,Audley Avenue,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
342092,Audley Avenue,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
342092,Audley Avenue,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,28.66
342092,Audley Avenue,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.37
342092,Audley Avenue,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,43.52
342092,Audley Avenue,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,74.7
342092,Audley Avenue,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
342092,Audley Avenue,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
342092,Audley Avenue,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
342092,Audley Avenue,2024-01-20T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
342092,Audley Avenue,2024-01-20T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
342092,Audley Avenue,2024-01-20T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
342092,Audley Avenue,2024-01-20T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.37
342092,Audley Avenue,2024-01-20T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.6
342092,Audley Avenue,2024-01-20T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.3
342092,Audley Avenue,2024-01-20T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
342092,Audley Avenue,2024-01-20T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.5
342092,Audley Avenue,2024-01-20T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.9
342092,Audley Avenue,2024-01-20T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
342092,Audley Avenue,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
342092,Audley Avenue,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
342092,Audley Avenue,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
342092,Audley Avenue,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.44
342092,Audley Avenue,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.31
342092,Audley Avenue,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,27.31
342092,Audley Avenue,2024-01-20T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,60.4
342092,Audley Avenue,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.0
342092,Audley Avenue,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.3
342092,Audley Avenue,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,113.8
342092,Audley Avenue,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
342092,Audley Avenue,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
342092,Audley Avenue,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.14
342092,Audley Avenue,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
342092,Audley Avenue,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
342092,Audley Avenue,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.76
342092,Audley Avenue,2024-01-20T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
342092,Audley Avenue,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
342092,Audley Avenue,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
342092,Audley Avenue,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
342092,Audley Avenue,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,14.1
342092,Audley Avenue,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
342092,Audley Avenue,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
342092,Audley Avenue,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
342092,Audley Avenue,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
342092,Audley Avenue,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
342092,Audley Avenue,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
342092,Audley Avenue,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
342092,Audley Avenue,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
342092,Audley Avenue,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
342092,Audley Avenue,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.74
342092,Audley Avenue,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.99
342092,Audley Avenue,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,38.37
342092,Audley Avenue,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
342092,Audley Avenue,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
342092,Audley Avenue,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
342092,Audley Avenue,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
342092,Audley Avenue,2024-01-20T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
342092,Audley Avenue,2024-01-20T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
342092,Audley Avenue,2024-01-20T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
342092,Audley Avenue,2024-01-20T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.62
342092,Audley Avenue,2024-01-20T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.59
342092,Audley Avenue,2024-01-20T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.48
342092,Audley Avenue,2024-01-20T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
342092,Audley Avenue,2024-01-20T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.1
342092,Audley Avenue,2024-01-20T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
342092,Audley Avenue,2024-01-20T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
342092,Audley Avenue,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
342092,Audley Avenue,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
342092,Audley Avenue,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
342092,Audley Avenue,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.52
342092,Audley Avenue,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.37
342092,Audley Avenue,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,26.99
342092,Audley Avenue,2024-01-20T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,60.2
342092,Audley Avenue,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.9
342092,Audley Avenue,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
342092,Audley Avenue,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.6
342092,Audley Avenue,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
342092,Audley Avenue,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
342092,Audley Avenue,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.25
342092,Audley Avenue,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.8
342092,Audley Avenue,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
342092,Audley Avenue,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.89
342092,Audley Avenue,2024-01-20T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
342092,Audley Avenue,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
342092,Audley Avenue,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
342092,Audley Avenue,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
342092,Audley Avenue,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,14.0
342092,Audley Avenue,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
342092,Audley Avenue,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
342092,Audley Avenue,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
342092,Audley Avenue,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
342092,Audley Avenue,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
342092,Audley Avenue,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
342092,Audley Avenue,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
342092,Audley Avenue,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
342092,Audley Avenue,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
342092,Audley Avenue,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.94
342092,Audley Avenue,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.02
342092,Audley Avenue,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,37.36
342092,Audley Avenue,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,76.5
342092,Audley Avenue,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
342092,Audley Avenue,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
342092,Audley Avenue,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
342092,Audley Avenue,2024-01-20T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
342092,Audley Avenue,2024-01-20T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
342092,Audley Avenue,2024-01-20T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
342092,Audley Avenue,2024-01-20T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.07
342092,Audley Avenue,2024-01-20T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.69
342092,Audley Avenue,2024-01-20T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.03
342092,Audley Avenue,2024-01-20T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
342092,Audley Avenue,2024-01-20T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.6
342092,Audley Avenue,2024-01-20T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
342092,Audley Avenue,2024-01-20T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
342092,Audley Avenue,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.2
342092,Audley Avenue,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
342092,Audley Avenue,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
342092,Audley Avenue,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.28
342092,Audley Avenue,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.84
342092,Audley Avenue,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.11
342092,Audley Avenue,2024-01-20T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,57.2
342092,Audley Avenue,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
342092,Audley Avenue,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.8
342092,Audley Avenue,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.1
342092,Audley Avenue,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
342092,Audley Avenue,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
342092,Audley Avenue,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.73
342092,Audley Avenue,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.62
342092,Audley Avenue,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
342092,Audley Avenue,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.92
342092,Audley Avenue,2024-01-20T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
342092,Audley Avenue,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
342092,Audley Avenue,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
342092,Audley Avenue,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
342092,Audley Avenue,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,13.9
342092,Audley Avenue,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
342092,Audley Avenue,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
342092,Audley Avenue,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
342092,Audley Avenue,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
342092,Audley Avenue,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
342092,Audley Avenue,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
342092,Audley Avenue,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
342092,Audley Avenue,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
342092,Audley Avenue,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
342092,Audley Avenue,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.97
342092,Audley Avenue,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.65
342092,Audley Avenue,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,33.06
342092,Audley Avenue,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
342092,Audley Avenue,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
342092,Audley Avenue,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
342092,Audley Avenue,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
342092,Audley Avenue,2024-01-20T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
342092,Audley Avenue,2024-01-20T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
342092,Audley Avenue,2024-01-20T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
342092,Audley Avenue,2024-01-20T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.65
342092,Audley Avenue,2024-01-20T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.38
342092,Audley Avenue,2024-01-20T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.31
342092,Audley Avenue,2024-01-20T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
342092,Audley Avenue,2024-01-20T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.7
342092,Audley Avenue,2024-01-20T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.7
342092,Audley Avenue,2024-01-20T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
342092,Audley Avenue,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
342092,Audley Avenue,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
342092,Audley Avenue,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
342092,Audley Avenue,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.07
342092,Audley Avenue,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.37
342092,Audley Avenue,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,33.23
342092,Audley Avenue,2024-01-20T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,79.6
342092,Audley Avenue,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.8
342092,Audley Avenue,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.9
342092,Audley Avenue,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,142.9
342092,Audley Avenue,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.57
342092,Audley Avenue,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
342092,Audley Avenue,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.49
342092,Audley Avenue,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.62
342092,Audley Avenue,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
342092,Audley Avenue,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.81
342092,Audley Avenue,2024-01-20T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
342092,Audley Avenue,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
342092,Audley Avenue,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
342092,Audley Avenue,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
342092,Audley Avenue,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,13.8
342092,Audley Avenue,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
342092,Audley Avenue,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
342092,Audley Avenue,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
342092,Audley Avenue,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
342092,Audley Avenue,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
342092,Audley Avenue,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
342092,Audley Avenue,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
342092,Audley Avenue,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
342092,Audley Avenue,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
342092,Audley Avenue,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.35
342092,Audley Avenue,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.86
342092,Audley Avenue,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,42.35
342092,Audley Avenue,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,86.8
342092,Audley Avenue,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
342092,Audley Avenue,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
342092,Audley Avenue,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
342092,Audley Avenue,2024-01-20T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
342092,Audley Avenue,2024-01-20T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
342092,Audley Avenue,2024-01-20T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
342092,Audley Avenue,2024-01-20T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.93
342092,Audley Avenue,2024-01-20T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.8
342092,Audley Avenue,2024-01-20T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.93
342092,Audley Avenue,2024-01-20T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
342092,Audley Avenue,2024-01-20T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.8
342092,Audley Avenue,2024-01-20T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.6
342092,Audley Avenue,2024-01-20T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
342092,Audley Avenue,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
342092,Audley Avenue,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
342092,Audley Avenue,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
342092,Audley Avenue,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.95
342092,Audley Avenue,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.26
342092,Audley Avenue,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.75
342092,Audley Avenue,2024-01-20T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.9
342092,Audley Avenue,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
342092,Audley Avenue,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.6
342092,Audley Avenue,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.6
342092,Audley Avenue,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.45
342092,Audley Avenue,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
342092,Audley Avenue,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
342092,Audley Avenue,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.4
342092,Audley Avenue,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
342092,Audley Avenue,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.64
342092,Audley Avenue,2024-01-20T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
342092,Audley Avenue,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
342092,Audley Avenue,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
342092,Audley Avenue,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
342092,Audley Avenue,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,13.7
342092,Audley Avenue,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
342092,Audley Avenue,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
342092,Audley Avenue,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
342092,Audley Avenue,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
342092,Audley Avenue,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
342092,Audley Avenue,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
342092,Audley Avenue,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
342092,Audley Avenue,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
342092,Audley Avenue,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
342092,Audley Avenue,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.28
342092,Audley Avenue,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.24
342092,Audley Avenue,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,30.32
342092,Audley Avenue,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
342092,Audley Avenue,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
342092,Audley Avenue,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
342092,Audley Avenue,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
342092,Audley Avenue,2024-01-20T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
342092,Audley Avenue,2024-01-20T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
342092,Audley Avenue,2024-01-20T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
342092,Audley Avenue,2024-01-20T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.7
342092,Audley Avenue,2024-01-20T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.52
342092,Audley Avenue,2024-01-20T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.57
342092,Audley Avenue,2024-01-20T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
342092,Audley Avenue,2024-01-20T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.2
342092,Audley Avenue,2024-01-20T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.1
342092,Audley Avenue,2024-01-20T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
342092,Audley Avenue,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
342092,Audley Avenue,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
342092,Audley Avenue,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
342092,Audley Avenue,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.74
342092,Audley Avenue,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.11
342092,Audley Avenue,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.26
342092,Audley Avenue,2024-01-20T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.2
342092,Audley Avenue,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
342092,Audley Avenue,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.6
342092,Audley Avenue,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.8
342092,Audley Avenue,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
342092,Audley Avenue,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
342092,Audley Avenue,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.75
342092,Audley Avenue,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.31
342092,Audley Avenue,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
342092,Audley Avenue,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.92
342092,Audley Avenue,2024-01-20T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
342092,Audley Avenue,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
342092,Audley Avenue,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
342092,Audley Avenue,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
342092,Audley Avenue,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,13.6
342092,Audley Avenue,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
342092,Audley Avenue,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
342092,Audley Avenue,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
342092,Audley Avenue,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
342092,Audley Avenue,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
342092,Audley Avenue,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
342092,Audley Avenue,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
342092,Audley Avenue,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
342092,Audley Avenue,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
342092,Audley Avenue,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.76
342092,Audley Avenue,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.84
342092,Audley Avenue,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.76
342092,Audley Avenue,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
342092,Audley Avenue,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
342092,Audley Avenue,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
342092,Audley Avenue,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
342092,Audley Avenue,2024-01-20T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
342092,Audley Avenue,2024-01-20T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
342092,Audley Avenue,2024-01-20T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
342092,Audley Avenue,2024-01-20T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.09
342092,Audley Avenue,2024-01-20T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.2
342092,Audley Avenue,2024-01-20T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.25
342092,Audley Avenue,2024-01-20T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
342092,Audley Avenue,2024-01-20T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.8
342092,Audley Avenue,2024-01-20T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
342092,Audley Avenue,2024-01-20T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
342092,Audley Avenue,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
342092,Audley Avenue,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
342092,Audley Avenue,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
342092,Audley Avenue,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.87
342092,Audley Avenue,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.83
342092,Audley Avenue,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.66
342092,Audley Avenue,2024-01-20T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
342092,Audley Avenue,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
342092,Audley Avenue,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.3
342092,Audley Avenue,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.0
342092,Audley Avenue,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
342092,Audley Avenue,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
342092,Audley Avenue,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
342092,Audley Avenue,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.13
342092,Audley Avenue,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
342092,Audley Avenue,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.19
342092,Audley Avenue,2024-01-20T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
342092,Audley Avenue,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
342092,Audley Avenue,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
342092,Audley Avenue,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
342092,Audley Avenue,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,13.5
342092,Audley Avenue,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
342092,Audley Avenue,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
342092,Audley Avenue,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
342092,Audley Avenue,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
342092,Audley Avenue,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
342092,Audley Avenue,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
342092,Audley Avenue,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
342092,Audley Avenue,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
342092,Audley Avenue,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
342092,Audley Avenue,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.09
342092,Audley Avenue,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.25
342092,Audley Avenue,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.1
342092,Audley Avenue,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
342092,Audley Avenue,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
342092,Audley Avenue,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
342092,Audley Avenue,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
342092,Audley Avenue,2024-01-20T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
342092,Audley Avenue,2024-01-20T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
342092,Audley Avenue,2024-01-20T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
342092,Audley Avenue,2024-01-20T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.56
342092,Audley Avenue,2024-01-20T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.57
342092,Audley Avenue,2024-01-20T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.74
342092,Audley Avenue,2024-01-20T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
342092,Audley Avenue,2024-01-20T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.3
342092,Audley Avenue,2024-01-20T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
342092,Audley Avenue,2024-01-20T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
342092,Audley Avenue,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
342092,Audley Avenue,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
342092,Audley Avenue,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
342092,Audley Avenue,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.85
342092,Audley Avenue,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.77
342092,Audley Avenue,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,24.98
342092,Audley Avenue,2024-01-20T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.8
342092,Audley Avenue,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.1
342092,Audley Avenue,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.9
342092,Audley Avenue,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.1
342092,Audley Avenue,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
342092,Audley Avenue,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
342092,Audley Avenue,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
342092,Audley Avenue,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
342092,Audley Avenue,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
342092,Audley Avenue,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.83
342092,Audley Avenue,2024-01-20T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
342092,Audley Avenue,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
342092,Audley Avenue,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
342092,Audley Avenue,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
342092,Audley Avenue,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,13.5
342092,Audley Avenue,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
342092,Audley Avenue,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
342092,Audley Avenue,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
342092,Audley Avenue,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
342092,Audley Avenue,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
342092,Audley Avenue,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
342092,Audley Avenue,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
342092,Audley Avenue,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
342092,Audley Avenue,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
342092,Audley Avenue,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.29
342092,Audley Avenue,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.5
342092,Audley Avenue,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.55
342092,Audley Avenue,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
342092,Audley Avenue,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
342092,Audley Avenue,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
342092,Audley Avenue,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
342092,Audley Avenue,2024-01-20T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
342092,Audley Avenue,2024-01-20T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
342092,Audley Avenue,2024-01-20T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
342092,Audley Avenue,2024-01-20T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.02
342092,Audley Avenue,2024-01-20T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.82
342092,Audley Avenue,2024-01-20T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.16
342092,Audley Avenue,2024-01-20T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
342092,Audley Avenue,2024-01-20T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.2
342092,Audley Avenue,2024-01-20T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
342092,Audley Avenue,2024-01-20T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.8
342092,Audley Avenue,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.17
342092,Audley Avenue,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
342092,Audley Avenue,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
342092,Audley Avenue,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.88
342092,Audley Avenue,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.96
342092,Audley Avenue,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.07
342092,Audley Avenue,2024-01-20T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,57.9
342092,Audley Avenue,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
342092,Audley Avenue,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.4
342092,Audley Avenue,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.1
342092,Audley Avenue,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
342092,Audley Avenue,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
342092,Audley Avenue,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
342092,Audley Avenue,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
342092,Audley Avenue,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
342092,Audley Avenue,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.88
342092,Audley Avenue,2024-01-20T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
342092,Audley Avenue,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
342092,Audley Avenue,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
342092,Audley Avenue,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
342092,Audley Avenue,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,13.4
342092,Audley Avenue,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
342092,Audley Avenue,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
342092,Audley Avenue,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
342092,Audley Avenue,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
342092,Audley Avenue,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
342092,Audley Avenue,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
342092,Audley Avenue,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
342092,Audley Avenue,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
342092,Audley Avenue,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
342092,Audley Avenue,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.9
342092,Audley Avenue,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.87
342092,Audley Avenue,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,33.11
342092,Audley Avenue,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
342092,Audley Avenue,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
342092,Audley Avenue,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
342092,Audley Avenue,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
342092,Audley Avenue,2024-01-20T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
342092,Audley Avenue,2024-01-20T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
342092,Audley Avenue,2024-01-20T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
342092,Audley Avenue,2024-01-20T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.98
342092,Audley Avenue,2024-01-20T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.38
342092,Audley Avenue,2024-01-20T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.34
342092,Audley Avenue,2024-01-20T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
342092,Audley Avenue,2024-01-20T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
342092,Audley Avenue,2024-01-20T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
342092,Audley Avenue,2024-01-20T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
342092,Audley Avenue,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
342092,Audley Avenue,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
342092,Audley Avenue,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.33
342092,Audley Avenue,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.84
342092,Audley Avenue,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.17
342092,Audley Avenue,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,24.44
342092,Audley Avenue,2024-01-20T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,55.2
342092,Audley Avenue,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
342092,Audley Avenue,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.1
342092,Audley Avenue,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.6
342092,Audley Avenue,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
342092,Audley Avenue,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
342092,Audley Avenue,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
342092,Audley Avenue,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.77
342092,Audley Avenue,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
342092,Audley Avenue,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.33
342092,Audley Avenue,2024-01-20T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
342092,Audley Avenue,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
342092,Audley Avenue,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
342092,Audley Avenue,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
342092,Audley Avenue,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,13.4
342092,Audley Avenue,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
342092,Audley Avenue,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
342092,Audley Avenue,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
342092,Audley Avenue,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
342092,Audley Avenue,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
342092,Audley Avenue,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
342092,Audley Avenue,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
342092,Audley Avenue,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
342092,Audley Avenue,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
342092,Audley Avenue,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.59
342092,Audley Avenue,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.64
342092,Audley Avenue,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,31.11
342092,Audley Avenue,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
342092,Audley Avenue,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
342092,Audley Avenue,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
342092,Audley Avenue,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
