Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
342092,Audley Avenue,2024-01-20T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
342092,Audley Avenue,2024-01-20T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
342092,Audley Avenue,2024-01-20T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
342092,Audley Avenue,2024-01-20T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.74
342092,Audley Avenue,2024-01-20T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.32
342092,Audley Avenue,2024-01-20T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.92
342092,Audley Avenue,2024-01-20T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
342092,Audley Avenue,2024-01-20T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.7
342092,Audley Avenue,2024-01-20T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
342092,Audley Avenue,2024-01-20T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.5
342092,Audley Avenue,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
342092,Audley Avenue,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
342092,Audley Avenue,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.57
342092,Audley Avenue,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.38
342092,Audley Avenue,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.72
342092,Audley Avenue,2024-01-20T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
342092,Audley Avenue,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.4
342092,Audley Avenue,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.3
342092,Audley Avenue,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.1
342092,Audley Avenue,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
342092,Audley Avenue,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
342092,Audley Avenue,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
342092,Audley Avenue,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.77
342092,Audley Avenue,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
342092,Audley Avenue,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.43
342092,Audley Avenue,2024-01-20T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
342092,Audley Avenue,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
342092,Audley Avenue,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
342092,Audley Avenue,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
342092,Audley Avenue,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,13.4
342092,Audley Avenue,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
342092,Audley Avenue,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
342092,Audley Avenue,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
342092,Audley Avenue,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
342092,Audley Avenue,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
342092,Audley Avenue,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
342092,Audley Avenue,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
342092,Audley Avenue,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
342092,Audley Avenue,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
342092,Audley Avenue,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.09
342092,Audley Avenue,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.8
342092,Audley Avenue,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.08
342092,Audley Avenue,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
342092,Audley Avenue,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
342092,Audley Avenue,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
342092,Audley Avenue,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
342092,Audley Avenue,2024-01-20T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
342092,Audley Avenue,2024-01-20T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
342092,Audley Avenue,2024-01-20T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
342092,Audley Avenue,2024-01-20T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.45
342092,Audley Avenue,2024-01-20T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
342092,Audley Avenue,2024-01-20T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.41
342092,Audley Avenue,2024-01-20T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
342092,Audley Avenue,2024-01-20T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
342092,Audley Avenue,2024-01-20T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
342092,Audley Avenue,2024-01-20T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.5
342092,Audley Avenue,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
342092,Audley Avenue,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
342092,Audley Avenue,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
342092,Audley Avenue,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.44
342092,Audley Avenue,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.72
342092,Audley Avenue,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.31
342092,Audley Avenue,2024-01-20T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
342092,Audley Avenue,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.7
342092,Audley Avenue,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.9
342092,Audley Avenue,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.8
342092,Audley Avenue,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
342092,Audley Avenue,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
342092,Audley Avenue,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
342092,Audley Avenue,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.97
342092,Audley Avenue,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
342092,Audley Avenue,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
342092,Audley Avenue,2024-01-20T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
342092,Audley Avenue,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
342092,Audley Avenue,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
342092,Audley Avenue,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
342092,Audley Avenue,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,13.3
342092,Audley Avenue,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
342092,Audley Avenue,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
342092,Audley Avenue,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
342092,Audley Avenue,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
342092,Audley Avenue,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
342092,Audley Avenue,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
342092,Audley Avenue,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
342092,Audley Avenue,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
342092,Audley Avenue,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
342092,Audley Avenue,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.85
342092,Audley Avenue,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.8
342092,Audley Avenue,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,25.35
342092,Audley Avenue,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
342092,Audley Avenue,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
342092,Audley Avenue,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
342092,Audley Avenue,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
342092,Audley Avenue,2024-01-20T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
342092,Audley Avenue,2024-01-20T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
342092,Audley Avenue,2024-01-20T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
342092,Audley Avenue,2024-01-20T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.57
342092,Audley Avenue,2024-01-20T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.25
342092,Audley Avenue,2024-01-20T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.12
342092,Audley Avenue,2024-01-20T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
342092,Audley Avenue,2024-01-20T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
342092,Audley Avenue,2024-01-20T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
342092,Audley Avenue,2024-01-20T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
342092,Audley Avenue,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
342092,Audley Avenue,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
342092,Audley Avenue,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
342092,Audley Avenue,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.59
342092,Audley Avenue,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.95
342092,Audley Avenue,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.38
342092,Audley Avenue,2024-01-20T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
342092,Audley Avenue,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
342092,Audley Avenue,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.6
342092,Audley Avenue,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.7
342092,Audley Avenue,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
342092,Audley Avenue,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
342092,Audley Avenue,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
342092,Audley Avenue,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.54
342092,Audley Avenue,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
342092,Audley Avenue,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.57
342092,Audley Avenue,2024-01-20T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
342092,Audley Avenue,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
342092,Audley Avenue,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
342092,Audley Avenue,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
342092,Audley Avenue,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,13.2
342092,Audley Avenue,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
342092,Audley Avenue,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
342092,Audley Avenue,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
342092,Audley Avenue,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
342092,Audley Avenue,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
342092,Audley Avenue,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
342092,Audley Avenue,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
342092,Audley Avenue,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
342092,Audley Avenue,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
342092,Audley Avenue,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.7
342092,Audley Avenue,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.37
342092,Audley Avenue,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.06
342092,Audley Avenue,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
342092,Audley Avenue,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
342092,Audley Avenue,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
342092,Audley Avenue,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
342092,Audley Avenue,2024-01-20T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
342092,Audley Avenue,2024-01-20T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
342092,Audley Avenue,2024-01-20T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
342092,Audley Avenue,2024-01-20T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.58
342092,Audley Avenue,2024-01-20T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.02
342092,Audley Avenue,2024-01-20T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.79
342092,Audley Avenue,2024-01-20T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
342092,Audley Avenue,2024-01-20T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.5
342092,Audley Avenue,2024-01-20T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
342092,Audley Avenue,2024-01-20T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.9
342092,Audley Avenue,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
342092,Audley Avenue,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
342092,Audley Avenue,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
342092,Audley Avenue,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.79
342092,Audley Avenue,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.65
342092,Audley Avenue,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.44
342092,Audley Avenue,2024-01-20T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
342092,Audley Avenue,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.7
342092,Audley Avenue,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.1
342092,Audley Avenue,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.2
342092,Audley Avenue,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
342092,Audley Avenue,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
342092,Audley Avenue,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
342092,Audley Avenue,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.5
342092,Audley Avenue,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
342092,Audley Avenue,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.88
342092,Audley Avenue,2024-01-20T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
342092,Audley Avenue,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
342092,Audley Avenue,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
342092,Audley Avenue,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
342092,Audley Avenue,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,13.2
342092,Audley Avenue,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
342092,Audley Avenue,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
342092,Audley Avenue,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
342092,Audley Avenue,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
342092,Audley Avenue,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
342092,Audley Avenue,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
342092,Audley Avenue,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
342092,Audley Avenue,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
342092,Audley Avenue,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
342092,Audley Avenue,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.88
342092,Audley Avenue,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.8
342092,Audley Avenue,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.11
342092,Audley Avenue,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
342092,Audley Avenue,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
342092,Audley Avenue,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
342092,Audley Avenue,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
342092,Audley Avenue,2024-01-20T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
342092,Audley Avenue,2024-01-20T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
342092,Audley Avenue,2024-01-20T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
342092,Audley Avenue,2024-01-20T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.47
342092,Audley Avenue,2024-01-20T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.44
342092,Audley Avenue,2024-01-20T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.14
342092,Audley Avenue,2024-01-20T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
342092,Audley Avenue,2024-01-20T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.7
342092,Audley Avenue,2024-01-20T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
342092,Audley Avenue,2024-01-20T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.2
342092,Audley Avenue,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
342092,Audley Avenue,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
342092,Audley Avenue,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
342092,Audley Avenue,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.47
342092,Audley Avenue,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.22
342092,Audley Avenue,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.1
342092,Audley Avenue,2024-01-20T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
342092,Audley Avenue,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
342092,Audley Avenue,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.8
342092,Audley Avenue,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.8
342092,Audley Avenue,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
342092,Audley Avenue,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
342092,Audley Avenue,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
342092,Audley Avenue,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.86
342092,Audley Avenue,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
342092,Audley Avenue,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.65
342092,Audley Avenue,2024-01-20T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
342092,Audley Avenue,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
342092,Audley Avenue,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
342092,Audley Avenue,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
342092,Audley Avenue,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,13.1
342092,Audley Avenue,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
342092,Audley Avenue,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
342092,Audley Avenue,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
342092,Audley Avenue,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
342092,Audley Avenue,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
342092,Audley Avenue,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
342092,Audley Avenue,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
342092,Audley Avenue,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
342092,Audley Avenue,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
342092,Audley Avenue,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.8
342092,Audley Avenue,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.78
342092,Audley Avenue,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.89
342092,Audley Avenue,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
342092,Audley Avenue,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
342092,Audley Avenue,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
342092,Audley Avenue,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
342092,Audley Avenue,2024-01-20T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
342092,Audley Avenue,2024-01-20T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
342092,Audley Avenue,2024-01-20T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
342092,Audley Avenue,2024-01-20T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.06
342092,Audley Avenue,2024-01-20T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.48
342092,Audley Avenue,2024-01-20T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.11
342092,Audley Avenue,2024-01-20T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
342092,Audley Avenue,2024-01-20T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
342092,Audley Avenue,2024-01-20T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
342092,Audley Avenue,2024-01-20T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.6
342092,Audley Avenue,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.42
342092,Audley Avenue,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
342092,Audley Avenue,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
342092,Audley Avenue,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.96
342092,Audley Avenue,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.45
342092,Audley Avenue,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.45
342092,Audley Avenue,2024-01-20T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
342092,Audley Avenue,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
342092,Audley Avenue,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.7
342092,Audley Avenue,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.0
342092,Audley Avenue,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
342092,Audley Avenue,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
342092,Audley Avenue,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
342092,Audley Avenue,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.57
342092,Audley Avenue,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
342092,Audley Avenue,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.07
342092,Audley Avenue,2024-01-20T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
342092,Audley Avenue,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
342092,Audley Avenue,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
342092,Audley Avenue,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
342092,Audley Avenue,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,13.1
342092,Audley Avenue,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
342092,Audley Avenue,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
342092,Audley Avenue,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
342092,Audley Avenue,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
342092,Audley Avenue,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
342092,Audley Avenue,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
342092,Audley Avenue,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
342092,Audley Avenue,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
342092,Audley Avenue,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
342092,Audley Avenue,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.6
342092,Audley Avenue,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.03
342092,Audley Avenue,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.64
342092,Audley Avenue,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
342092,Audley Avenue,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
342092,Audley Avenue,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
342092,Audley Avenue,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
342092,Audley Avenue,2024-01-20T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
342092,Audley Avenue,2024-01-20T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
342092,Audley Avenue,2024-01-20T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
342092,Audley Avenue,2024-01-20T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.25
342092,Audley Avenue,2024-01-20T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.09
342092,Audley Avenue,2024-01-20T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.49
342092,Audley Avenue,2024-01-20T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
342092,Audley Avenue,2024-01-20T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.1
342092,Audley Avenue,2024-01-20T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
342092,Audley Avenue,2024-01-20T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.3
342092,Audley Avenue,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
342092,Audley Avenue,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
342092,Audley Avenue,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.32
342092,Audley Avenue,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.47
342092,Audley Avenue,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.73
342092,Audley Avenue,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.0
342092,Audley Avenue,2024-01-20T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.4
342092,Audley Avenue,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
342092,Audley Avenue,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.1
342092,Audley Avenue,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.9
342092,Audley Avenue,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
342092,Audley Avenue,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
342092,Audley Avenue,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
342092,Audley Avenue,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.39
342092,Audley Avenue,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
342092,Audley Avenue,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.92
342092,Audley Avenue,2024-01-20T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
342092,Audley Avenue,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
342092,Audley Avenue,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
342092,Audley Avenue,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
342092,Audley Avenue,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,13.1
342092,Audley Avenue,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
342092,Audley Avenue,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
342092,Audley Avenue,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
342092,Audley Avenue,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
342092,Audley Avenue,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
342092,Audley Avenue,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
342092,Audley Avenue,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
342092,Audley Avenue,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
342092,Audley Avenue,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
342092,Audley Avenue,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.1
342092,Audley Avenue,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.89
342092,Audley Avenue,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,35.41
342092,Audley Avenue,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
342092,Audley Avenue,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
342092,Audley Avenue,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
342092,Audley Avenue,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
342092,Audley Avenue,2024-01-20T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
342092,Audley Avenue,2024-01-20T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
342092,Audley Avenue,2024-01-20T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
342092,Audley Avenue,2024-01-20T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.58
342092,Audley Avenue,2024-01-20T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.85
342092,Audley Avenue,2024-01-20T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.33
342092,Audley Avenue,2024-01-20T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
342092,Audley Avenue,2024-01-20T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
342092,Audley Avenue,2024-01-20T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
342092,Audley Avenue,2024-01-20T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.0
342092,Audley Avenue,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
342092,Audley Avenue,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
342092,Audley Avenue,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
342092,Audley Avenue,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.4
342092,Audley Avenue,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.42
342092,Audley Avenue,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.4
342092,Audley Avenue,2024-01-20T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
342092,Audley Avenue,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
342092,Audley Avenue,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
342092,Audley Avenue,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.9
342092,Audley Avenue,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
342092,Audley Avenue,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
342092,Audley Avenue,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
342092,Audley Avenue,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.11
342092,Audley Avenue,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
342092,Audley Avenue,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
342092,Audley Avenue,2024-01-20T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
342092,Audley Avenue,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
342092,Audley Avenue,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
342092,Audley Avenue,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
342092,Audley Avenue,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,13.1
342092,Audley Avenue,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
342092,Audley Avenue,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
342092,Audley Avenue,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
342092,Audley Avenue,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
342092,Audley Avenue,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
342092,Audley Avenue,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
342092,Audley Avenue,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
342092,Audley Avenue,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
342092,Audley Avenue,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
342092,Audley Avenue,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.09
342092,Audley Avenue,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.35
342092,Audley Avenue,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.57
342092,Audley Avenue,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
342092,Audley Avenue,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
342092,Audley Avenue,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
342092,Audley Avenue,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
342092,Audley Avenue,2024-01-20T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
342092,Audley Avenue,2024-01-20T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
342092,Audley Avenue,2024-01-20T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
342092,Audley Avenue,2024-01-20T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
342092,Audley Avenue,2024-01-20T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.62
342092,Audley Avenue,2024-01-20T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.99
342092,Audley Avenue,2024-01-20T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
342092,Audley Avenue,2024-01-20T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
342092,Audley Avenue,2024-01-20T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
342092,Audley Avenue,2024-01-20T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.7
342092,Audley Avenue,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
342092,Audley Avenue,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
342092,Audley Avenue,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
342092,Audley Avenue,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.73
342092,Audley Avenue,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.32
342092,Audley Avenue,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.91
342092,Audley Avenue,2024-01-20T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
342092,Audley Avenue,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
342092,Audley Avenue,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
342092,Audley Avenue,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.9
342092,Audley Avenue,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
342092,Audley Avenue,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
342092,Audley Avenue,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
342092,Audley Avenue,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.75
342092,Audley Avenue,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
342092,Audley Avenue,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.82
342092,Audley Avenue,2024-01-20T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
342092,Audley Avenue,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
342092,Audley Avenue,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
342092,Audley Avenue,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
342092,Audley Avenue,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,13.0
342092,Audley Avenue,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
342092,Audley Avenue,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
342092,Audley Avenue,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
342092,Audley Avenue,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
342092,Audley Avenue,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
342092,Audley Avenue,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
342092,Audley Avenue,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
342092,Audley Avenue,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
342092,Audley Avenue,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
342092,Audley Avenue,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.48
342092,Audley Avenue,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.01
342092,Audley Avenue,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.73
342092,Audley Avenue,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
342092,Audley Avenue,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
342092,Audley Avenue,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
342092,Audley Avenue,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
342092,Audley Avenue,2024-01-20T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
342092,Audley Avenue,2024-01-20T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
342092,Audley Avenue,2024-01-20T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
342092,Audley Avenue,2024-01-20T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.58
342092,Audley Avenue,2024-01-20T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.03
342092,Audley Avenue,2024-01-20T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.77
342092,Audley Avenue,2024-01-20T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
342092,Audley Avenue,2024-01-20T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
342092,Audley Avenue,2024-01-20T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
342092,Audley Avenue,2024-01-20T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
342092,Audley Avenue,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
342092,Audley Avenue,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
342092,Audley Avenue,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
342092,Audley Avenue,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.01
342092,Audley Avenue,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.1
342092,Audley Avenue,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.1
342092,Audley Avenue,2024-01-20T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
342092,Audley Avenue,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
342092,Audley Avenue,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
342092,Audley Avenue,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.9
342092,Audley Avenue,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
342092,Audley Avenue,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
342092,Audley Avenue,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
342092,Audley Avenue,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.24
342092,Audley Avenue,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
342092,Audley Avenue,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.65
342092,Audley Avenue,2024-01-20T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
342092,Audley Avenue,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
342092,Audley Avenue,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
342092,Audley Avenue,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
342092,Audley Avenue,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,13.1
342092,Audley Avenue,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
342092,Audley Avenue,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
342092,Audley Avenue,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
342092,Audley Avenue,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
342092,Audley Avenue,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
342092,Audley Avenue,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
342092,Audley Avenue,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
342092,Audley Avenue,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
342092,Audley Avenue,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
342092,Audley Avenue,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.83
342092,Audley Avenue,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.18
342092,Audley Avenue,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.52
342092,Audley Avenue,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
342092,Audley Avenue,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
342092,Audley Avenue,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
342092,Audley Avenue,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
342092,Audley Avenue,2024-01-20T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
342092,Audley Avenue,2024-01-20T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
342092,Audley Avenue,2024-01-20T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
342092,Audley Avenue,2024-01-20T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.82
342092,Audley Avenue,2024-01-20T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.09
342092,Audley Avenue,2024-01-20T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.35
342092,Audley Avenue,2024-01-20T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
342092,Audley Avenue,2024-01-20T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.3
342092,Audley Avenue,2024-01-20T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
342092,Audley Avenue,2024-01-20T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
342092,Audley Avenue,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
342092,Audley Avenue,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
342092,Audley Avenue,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
342092,Audley Avenue,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.55
342092,Audley Avenue,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.19
342092,Audley Avenue,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.65
342092,Audley Avenue,2024-01-20T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
342092,Audley Avenue,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
342092,Audley Avenue,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
342092,Audley Avenue,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.9
342092,Audley Avenue,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
342092,Audley Avenue,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
342092,Audley Avenue,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
342092,Audley Avenue,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.37
342092,Audley Avenue,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
342092,Audley Avenue,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.81
342092,Audley Avenue,2024-01-20T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
342092,Audley Avenue,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
342092,Audley Avenue,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
342092,Audley Avenue,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
342092,Audley Avenue,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,13.1
342092,Audley Avenue,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
342092,Audley Avenue,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
342092,Audley Avenue,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
342092,Audley Avenue,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
342092,Audley Avenue,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
342092,Audley Avenue,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
342092,Audley Avenue,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
342092,Audley Avenue,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
342092,Audley Avenue,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
342092,Audley Avenue,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.74
342092,Audley Avenue,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.36
342092,Audley Avenue,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.81
342092,Audley Avenue,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
342092,Audley Avenue,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
342092,Audley Avenue,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
342092,Audley Avenue,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
342092,Audley Avenue,2024-01-20T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
342092,Audley Avenue,2024-01-20T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
342092,Audley Avenue,2024-01-20T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
342092,Audley Avenue,2024-01-20T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.21
342092,Audley Avenue,2024-01-20T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.61
342092,Audley Avenue,2024-01-20T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.86
342092,Audley Avenue,2024-01-20T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
342092,Audley Avenue,2024-01-20T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
342092,Audley Avenue,2024-01-20T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
342092,Audley Avenue,2024-01-20T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.2
342092,Audley Avenue,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
342092,Audley Avenue,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
342092,Audley Avenue,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
342092,Audley Avenue,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.94
342092,Audley Avenue,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.34
342092,Audley Avenue,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.54
342092,Audley Avenue,2024-01-20T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
342092,Audley Avenue,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
342092,Audley Avenue,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
342092,Audley Avenue,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.9
342092,Audley Avenue,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
342092,Audley Avenue,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
342092,Audley Avenue,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
342092,Audley Avenue,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.3
342092,Audley Avenue,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
342092,Audley Avenue,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.91
342092,Audley Avenue,2024-01-20T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
342092,Audley Avenue,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
342092,Audley Avenue,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
342092,Audley Avenue,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
342092,Audley Avenue,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,13.1
342092,Audley Avenue,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
342092,Audley Avenue,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
342092,Audley Avenue,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
342092,Audley Avenue,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
342092,Audley Avenue,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
