Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
342092,Audley Avenue,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
342092,Audley Avenue,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
342092,Audley Avenue,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
342092,Audley Avenue,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
342092,Audley Avenue,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.44
342092,Audley Avenue,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.01
342092,Audley Avenue,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.32
342092,Audley Avenue,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
342092,Audley Avenue,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
342092,Audley Avenue,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
342092,Audley Avenue,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
342092,Audley Avenue,2024-01-20T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
342092,Audley Avenue,2024-01-20T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
342092,Audley Avenue,2024-01-20T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
342092,Audley Avenue,2024-01-20T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.27
342092,Audley Avenue,2024-01-20T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.31
342092,Audley Avenue,2024-01-20T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.52
342092,Audley Avenue,2024-01-20T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
342092,Audley Avenue,2024-01-20T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
342092,Audley Avenue,2024-01-20T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
342092,Audley Avenue,2024-01-20T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
342092,Audley Avenue,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
342092,Audley Avenue,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
342092,Audley Avenue,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
342092,Audley Avenue,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.51
342092,Audley Avenue,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.73
342092,Audley Avenue,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.62
342092,Audley Avenue,2024-01-20T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
342092,Audley Avenue,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
342092,Audley Avenue,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
342092,Audley Avenue,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.3
342092,Audley Avenue,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
342092,Audley Avenue,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
342092,Audley Avenue,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
342092,Audley Avenue,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.23
342092,Audley Avenue,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
342092,Audley Avenue,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.88
342092,Audley Avenue,2024-01-20T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
342092,Audley Avenue,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
342092,Audley Avenue,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
342092,Audley Avenue,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
342092,Audley Avenue,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,13.1
342092,Audley Avenue,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
342092,Audley Avenue,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
342092,Audley Avenue,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
342092,Audley Avenue,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
342092,Audley Avenue,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
342092,Audley Avenue,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
342092,Audley Avenue,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
342092,Audley Avenue,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
342092,Audley Avenue,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
342092,Audley Avenue,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.01
342092,Audley Avenue,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.15
342092,Audley Avenue,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.01
342092,Audley Avenue,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,26.3
342092,Audley Avenue,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
342092,Audley Avenue,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
342092,Audley Avenue,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
342092,Audley Avenue,2024-01-20T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
342092,Audley Avenue,2024-01-20T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
342092,Audley Avenue,2024-01-20T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
342092,Audley Avenue,2024-01-20T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.91
342092,Audley Avenue,2024-01-20T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.76
342092,Audley Avenue,2024-01-20T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.68
342092,Audley Avenue,2024-01-20T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
342092,Audley Avenue,2024-01-20T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
342092,Audley Avenue,2024-01-20T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
342092,Audley Avenue,2024-01-20T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
342092,Audley Avenue,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
342092,Audley Avenue,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
342092,Audley Avenue,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
342092,Audley Avenue,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.77
342092,Audley Avenue,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.51
342092,Audley Avenue,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.87
342092,Audley Avenue,2024-01-20T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
342092,Audley Avenue,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
342092,Audley Avenue,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
342092,Audley Avenue,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.3
342092,Audley Avenue,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
342092,Audley Avenue,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
342092,Audley Avenue,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
342092,Audley Avenue,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
342092,Audley Avenue,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
342092,Audley Avenue,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.89
342092,Audley Avenue,2024-01-20T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
342092,Audley Avenue,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
342092,Audley Avenue,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
342092,Audley Avenue,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
342092,Audley Avenue,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,13.1
342092,Audley Avenue,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
342092,Audley Avenue,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
342092,Audley Avenue,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
342092,Audley Avenue,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
342092,Audley Avenue,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
342092,Audley Avenue,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
342092,Audley Avenue,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
342092,Audley Avenue,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
342092,Audley Avenue,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
342092,Audley Avenue,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.9
342092,Audley Avenue,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.38
342092,Audley Avenue,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.45
342092,Audley Avenue,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,24.7
342092,Audley Avenue,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
342092,Audley Avenue,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
342092,Audley Avenue,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
342092,Audley Avenue,2024-01-20T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
342092,Audley Avenue,2024-01-20T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
342092,Audley Avenue,2024-01-20T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
342092,Audley Avenue,2024-01-20T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.74
342092,Audley Avenue,2024-01-20T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.78
342092,Audley Avenue,2024-01-20T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.03
342092,Audley Avenue,2024-01-20T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
342092,Audley Avenue,2024-01-20T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
342092,Audley Avenue,2024-01-20T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
342092,Audley Avenue,2024-01-20T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
342092,Audley Avenue,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
342092,Audley Avenue,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
342092,Audley Avenue,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
342092,Audley Avenue,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.68
342092,Audley Avenue,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.99
342092,Audley Avenue,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.98
342092,Audley Avenue,2024-01-20T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
342092,Audley Avenue,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
342092,Audley Avenue,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
342092,Audley Avenue,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.7
342092,Audley Avenue,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
342092,Audley Avenue,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
342092,Audley Avenue,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
342092,Audley Avenue,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.05
342092,Audley Avenue,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
342092,Audley Avenue,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.64
342092,Audley Avenue,2024-01-20T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
342092,Audley Avenue,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
342092,Audley Avenue,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
342092,Audley Avenue,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
342092,Audley Avenue,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,13.1
342092,Audley Avenue,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
342092,Audley Avenue,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
342092,Audley Avenue,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
342092,Audley Avenue,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
342092,Audley Avenue,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
342092,Audley Avenue,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
342092,Audley Avenue,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
342092,Audley Avenue,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
342092,Audley Avenue,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
342092,Audley Avenue,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.47
342092,Audley Avenue,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.85
342092,Audley Avenue,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.65
342092,Audley Avenue,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
342092,Audley Avenue,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
342092,Audley Avenue,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
342092,Audley Avenue,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
342092,Audley Avenue,2024-01-20T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-20T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
342092,Audley Avenue,2024-01-20T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
342092,Audley Avenue,2024-01-20T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.48
342092,Audley Avenue,2024-01-20T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.65
342092,Audley Avenue,2024-01-20T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.13
342092,Audley Avenue,2024-01-20T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
342092,Audley Avenue,2024-01-20T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.7
342092,Audley Avenue,2024-01-20T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
342092,Audley Avenue,2024-01-20T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
342092,Audley Avenue,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
342092,Audley Avenue,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
342092,Audley Avenue,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
342092,Audley Avenue,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.76
342092,Audley Avenue,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.04
342092,Audley Avenue,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.56
342092,Audley Avenue,2024-01-20T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
342092,Audley Avenue,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
342092,Audley Avenue,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.3
342092,Audley Avenue,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
342092,Audley Avenue,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
342092,Audley Avenue,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
342092,Audley Avenue,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.06
342092,Audley Avenue,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
342092,Audley Avenue,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.36
342092,Audley Avenue,2024-01-20T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
342092,Audley Avenue,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
342092,Audley Avenue,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
342092,Audley Avenue,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
342092,Audley Avenue,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,13.1
342092,Audley Avenue,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
342092,Audley Avenue,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
342092,Audley Avenue,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
342092,Audley Avenue,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
342092,Audley Avenue,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
342092,Audley Avenue,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
342092,Audley Avenue,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
342092,Audley Avenue,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
342092,Audley Avenue,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
342092,Audley Avenue,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.3
342092,Audley Avenue,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.8
342092,Audley Avenue,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.05
342092,Audley Avenue,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,21.5
342092,Audley Avenue,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
342092,Audley Avenue,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
342092,Audley Avenue,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
342092,Audley Avenue,2024-01-20T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
342092,Audley Avenue,2024-01-20T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
342092,Audley Avenue,2024-01-20T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
342092,Audley Avenue,2024-01-20T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.18
342092,Audley Avenue,2024-01-20T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.85
342092,Audley Avenue,2024-01-20T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.42
342092,Audley Avenue,2024-01-20T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
342092,Audley Avenue,2024-01-20T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
342092,Audley Avenue,2024-01-20T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
342092,Audley Avenue,2024-01-20T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
342092,Audley Avenue,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.27
342092,Audley Avenue,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
342092,Audley Avenue,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
342092,Audley Avenue,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.91
342092,Audley Avenue,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.56
342092,Audley Avenue,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.99
342092,Audley Avenue,2024-01-20T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
342092,Audley Avenue,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
342092,Audley Avenue,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.7
342092,Audley Avenue,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
342092,Audley Avenue,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
342092,Audley Avenue,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
342092,Audley Avenue,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.12
342092,Audley Avenue,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
342092,Audley Avenue,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.64
342092,Audley Avenue,2024-01-20T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
342092,Audley Avenue,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
342092,Audley Avenue,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
342092,Audley Avenue,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
342092,Audley Avenue,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,13.1
342092,Audley Avenue,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
342092,Audley Avenue,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
342092,Audley Avenue,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
342092,Audley Avenue,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
342092,Audley Avenue,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
342092,Audley Avenue,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
342092,Audley Avenue,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
342092,Audley Avenue,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
342092,Audley Avenue,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
342092,Audley Avenue,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.22
342092,Audley Avenue,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.54
342092,Audley Avenue,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.05
342092,Audley Avenue,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,25.7
342092,Audley Avenue,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
342092,Audley Avenue,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
342092,Audley Avenue,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
342092,Audley Avenue,2024-01-20T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
342092,Audley Avenue,2024-01-20T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
342092,Audley Avenue,2024-01-20T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
342092,Audley Avenue,2024-01-20T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.48
342092,Audley Avenue,2024-01-20T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.85
342092,Audley Avenue,2024-01-20T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.25
342092,Audley Avenue,2024-01-20T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
342092,Audley Avenue,2024-01-20T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
342092,Audley Avenue,2024-01-20T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
342092,Audley Avenue,2024-01-20T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
342092,Audley Avenue,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
342092,Audley Avenue,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
342092,Audley Avenue,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
342092,Audley Avenue,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.67
342092,Audley Avenue,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.03
342092,Audley Avenue,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.76
342092,Audley Avenue,2024-01-20T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
342092,Audley Avenue,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
342092,Audley Avenue,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.4
342092,Audley Avenue,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
342092,Audley Avenue,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
342092,Audley Avenue,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
342092,Audley Avenue,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.05
342092,Audley Avenue,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
342092,Audley Avenue,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.64
342092,Audley Avenue,2024-01-20T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
342092,Audley Avenue,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
342092,Audley Avenue,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
342092,Audley Avenue,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
342092,Audley Avenue,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,13.1
342092,Audley Avenue,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
342092,Audley Avenue,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
342092,Audley Avenue,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
342092,Audley Avenue,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
342092,Audley Avenue,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
342092,Audley Avenue,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
342092,Audley Avenue,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
342092,Audley Avenue,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
342092,Audley Avenue,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
342092,Audley Avenue,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.2
342092,Audley Avenue,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.09
342092,Audley Avenue,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.65
342092,Audley Avenue,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,26.4
342092,Audley Avenue,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
342092,Audley Avenue,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
342092,Audley Avenue,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
342092,Audley Avenue,2024-01-20T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
342092,Audley Avenue,2024-01-20T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
342092,Audley Avenue,2024-01-20T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
342092,Audley Avenue,2024-01-20T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.96
342092,Audley Avenue,2024-01-20T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.61
342092,Audley Avenue,2024-01-20T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.51
342092,Audley Avenue,2024-01-20T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
342092,Audley Avenue,2024-01-20T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
342092,Audley Avenue,2024-01-20T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
342092,Audley Avenue,2024-01-20T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
342092,Audley Avenue,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
342092,Audley Avenue,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
342092,Audley Avenue,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
342092,Audley Avenue,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.64
342092,Audley Avenue,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.71
342092,Audley Avenue,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.19
342092,Audley Avenue,2024-01-20T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
342092,Audley Avenue,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
342092,Audley Avenue,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
342092,Audley Avenue,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.1
342092,Audley Avenue,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
342092,Audley Avenue,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
342092,Audley Avenue,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
342092,Audley Avenue,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.08
342092,Audley Avenue,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
342092,Audley Avenue,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.57
342092,Audley Avenue,2024-01-20T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
342092,Audley Avenue,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
342092,Audley Avenue,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
342092,Audley Avenue,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
342092,Audley Avenue,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,13.1
342092,Audley Avenue,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
342092,Audley Avenue,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
342092,Audley Avenue,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
342092,Audley Avenue,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
342092,Audley Avenue,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
342092,Audley Avenue,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
342092,Audley Avenue,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
342092,Audley Avenue,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
342092,Audley Avenue,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
342092,Audley Avenue,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.68
342092,Audley Avenue,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.39
342092,Audley Avenue,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.27
342092,Audley Avenue,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,24.5
342092,Audley Avenue,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
342092,Audley Avenue,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
342092,Audley Avenue,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
342092,Audley Avenue,2024-01-20T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
342092,Audley Avenue,2024-01-20T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
342092,Audley Avenue,2024-01-20T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
342092,Audley Avenue,2024-01-20T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.63
342092,Audley Avenue,2024-01-20T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.5
342092,Audley Avenue,2024-01-20T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.56
342092,Audley Avenue,2024-01-20T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
342092,Audley Avenue,2024-01-20T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
342092,Audley Avenue,2024-01-20T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
342092,Audley Avenue,2024-01-20T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
342092,Audley Avenue,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
342092,Audley Avenue,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
342092,Audley Avenue,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
342092,Audley Avenue,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.6
342092,Audley Avenue,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.23
342092,Audley Avenue,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.14
342092,Audley Avenue,2024-01-20T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
342092,Audley Avenue,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
342092,Audley Avenue,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
342092,Audley Avenue,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
342092,Audley Avenue,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
342092,Audley Avenue,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
342092,Audley Avenue,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
342092,Audley Avenue,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.94
342092,Audley Avenue,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
342092,Audley Avenue,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.65
342092,Audley Avenue,2024-01-20T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
342092,Audley Avenue,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
342092,Audley Avenue,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
342092,Audley Avenue,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
342092,Audley Avenue,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,13.1
342092,Audley Avenue,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
342092,Audley Avenue,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
342092,Audley Avenue,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
342092,Audley Avenue,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
342092,Audley Avenue,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
342092,Audley Avenue,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
342092,Audley Avenue,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
342092,Audley Avenue,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
342092,Audley Avenue,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
342092,Audley Avenue,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.17
342092,Audley Avenue,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.79
342092,Audley Avenue,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.35
342092,Audley Avenue,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,22.9
342092,Audley Avenue,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
342092,Audley Avenue,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
342092,Audley Avenue,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
342092,Audley Avenue,2024-01-20T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
342092,Audley Avenue,2024-01-20T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
342092,Audley Avenue,2024-01-20T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
342092,Audley Avenue,2024-01-20T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.65
342092,Audley Avenue,2024-01-20T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.66
342092,Audley Avenue,2024-01-20T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.6
342092,Audley Avenue,2024-01-20T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
342092,Audley Avenue,2024-01-20T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
342092,Audley Avenue,2024-01-20T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
342092,Audley Avenue,2024-01-20T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
342092,Audley Avenue,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
342092,Audley Avenue,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
342092,Audley Avenue,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
342092,Audley Avenue,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.81
342092,Audley Avenue,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.17
342092,Audley Avenue,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.96
342092,Audley Avenue,2024-01-20T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
342092,Audley Avenue,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
342092,Audley Avenue,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
342092,Audley Avenue,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
342092,Audley Avenue,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
342092,Audley Avenue,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
342092,Audley Avenue,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
342092,Audley Avenue,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.94
342092,Audley Avenue,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
342092,Audley Avenue,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.72
342092,Audley Avenue,2024-01-20T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
342092,Audley Avenue,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
342092,Audley Avenue,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
342092,Audley Avenue,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
342092,Audley Avenue,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,13.1
342092,Audley Avenue,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
342092,Audley Avenue,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
342092,Audley Avenue,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
342092,Audley Avenue,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
342092,Audley Avenue,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
342092,Audley Avenue,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
342092,Audley Avenue,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
342092,Audley Avenue,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
342092,Audley Avenue,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
342092,Audley Avenue,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.4
342092,Audley Avenue,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.9
342092,Audley Avenue,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.28
342092,Audley Avenue,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
342092,Audley Avenue,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
342092,Audley Avenue,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
342092,Audley Avenue,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
342092,Audley Avenue,2024-01-20T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
342092,Audley Avenue,2024-01-20T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
342092,Audley Avenue,2024-01-20T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
342092,Audley Avenue,2024-01-20T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.19
342092,Audley Avenue,2024-01-20T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.82
342092,Audley Avenue,2024-01-20T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
342092,Audley Avenue,2024-01-20T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
342092,Audley Avenue,2024-01-20T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
342092,Audley Avenue,2024-01-20T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
342092,Audley Avenue,2024-01-20T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
342092,Audley Avenue,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
342092,Audley Avenue,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
342092,Audley Avenue,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
342092,Audley Avenue,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.22
342092,Audley Avenue,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.18
342092,Audley Avenue,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.77
342092,Audley Avenue,2024-01-20T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
342092,Audley Avenue,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
342092,Audley Avenue,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
342092,Audley Avenue,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
342092,Audley Avenue,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
342092,Audley Avenue,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
342092,Audley Avenue,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
342092,Audley Avenue,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.07
342092,Audley Avenue,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
342092,Audley Avenue,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.55
342092,Audley Avenue,2024-01-20T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
342092,Audley Avenue,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
342092,Audley Avenue,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
342092,Audley Avenue,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
342092,Audley Avenue,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,13.1
342092,Audley Avenue,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
342092,Audley Avenue,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
342092,Audley Avenue,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
342092,Audley Avenue,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
342092,Audley Avenue,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
342092,Audley Avenue,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
342092,Audley Avenue,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
342092,Audley Avenue,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
342092,Audley Avenue,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
342092,Audley Avenue,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.47
342092,Audley Avenue,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.06
342092,Audley Avenue,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.76
342092,Audley Avenue,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,22.4
342092,Audley Avenue,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
342092,Audley Avenue,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
342092,Audley Avenue,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
342092,Audley Avenue,2024-01-20T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
342092,Audley Avenue,2024-01-20T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
342092,Audley Avenue,2024-01-20T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
342092,Audley Avenue,2024-01-20T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.77
342092,Audley Avenue,2024-01-20T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.83
342092,Audley Avenue,2024-01-20T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.78
342092,Audley Avenue,2024-01-20T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
342092,Audley Avenue,2024-01-20T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
342092,Audley Avenue,2024-01-20T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
342092,Audley Avenue,2024-01-20T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
342092,Audley Avenue,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.55
342092,Audley Avenue,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
342092,Audley Avenue,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
342092,Audley Avenue,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.17
342092,Audley Avenue,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.5
342092,Audley Avenue,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.29
342092,Audley Avenue,2024-01-20T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
342092,Audley Avenue,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
342092,Audley Avenue,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
342092,Audley Avenue,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
342092,Audley Avenue,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
342092,Audley Avenue,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
342092,Audley Avenue,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
342092,Audley Avenue,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.11
342092,Audley Avenue,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
342092,Audley Avenue,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.83
342092,Audley Avenue,2024-01-20T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
342092,Audley Avenue,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
342092,Audley Avenue,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
342092,Audley Avenue,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
342092,Audley Avenue,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,13.1
342092,Audley Avenue,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
342092,Audley Avenue,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
342092,Audley Avenue,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
342092,Audley Avenue,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
342092,Audley Avenue,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
342092,Audley Avenue,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.93
342092,Audley Avenue,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
342092,Audley Avenue,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
342092,Audley Avenue,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
342092,Audley Avenue,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.04
342092,Audley Avenue,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.39
342092,Audley Avenue,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.9
342092,Audley Avenue,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,25.8
342092,Audley Avenue,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
342092,Audley Avenue,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
342092,Audley Avenue,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
342092,Audley Avenue,2024-01-20T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
342092,Audley Avenue,2024-01-20T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
342092,Audley Avenue,2024-01-20T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
342092,Audley Avenue,2024-01-20T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.38
342092,Audley Avenue,2024-01-20T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.64
342092,Audley Avenue,2024-01-20T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.01
342092,Audley Avenue,2024-01-20T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
342092,Audley Avenue,2024-01-20T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
342092,Audley Avenue,2024-01-20T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
342092,Audley Avenue,2024-01-20T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
342092,Audley Avenue,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
342092,Audley Avenue,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
342092,Audley Avenue,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
342092,Audley Avenue,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.42
342092,Audley Avenue,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.3
342092,Audley Avenue,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.81
342092,Audley Avenue,2024-01-20T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
342092,Audley Avenue,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
342092,Audley Avenue,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
342092,Audley Avenue,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
342092,Audley Avenue,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
342092,Audley Avenue,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
342092,Audley Avenue,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
342092,Audley Avenue,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.34
342092,Audley Avenue,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
