Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
342092,Audley Avenue,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.62
342092,Audley Avenue,2024-01-20T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
342092,Audley Avenue,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
342092,Audley Avenue,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
342092,Audley Avenue,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
342092,Audley Avenue,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,13.1
342092,Audley Avenue,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
342092,Audley Avenue,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
342092,Audley Avenue,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
342092,Audley Avenue,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
342092,Audley Avenue,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
342092,Audley Avenue,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
342092,Audley Avenue,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
342092,Audley Avenue,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
342092,Audley Avenue,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
342092,Audley Avenue,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.13
342092,Audley Avenue,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.01
342092,Audley Avenue,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.44
342092,Audley Avenue,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,23.6
342092,Audley Avenue,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
342092,Audley Avenue,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
342092,Audley Avenue,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
342092,Audley Avenue,2024-01-20T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
342092,Audley Avenue,2024-01-20T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
342092,Audley Avenue,2024-01-20T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
342092,Audley Avenue,2024-01-20T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.79
342092,Audley Avenue,2024-01-20T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.97
342092,Audley Avenue,2024-01-20T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.81
342092,Audley Avenue,2024-01-20T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
342092,Audley Avenue,2024-01-20T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
342092,Audley Avenue,2024-01-20T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
342092,Audley Avenue,2024-01-20T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
342092,Audley Avenue,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
342092,Audley Avenue,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
342092,Audley Avenue,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
342092,Audley Avenue,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.77
342092,Audley Avenue,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.18
342092,Audley Avenue,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.35
342092,Audley Avenue,2024-01-20T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
342092,Audley Avenue,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
342092,Audley Avenue,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
342092,Audley Avenue,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
342092,Audley Avenue,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
342092,Audley Avenue,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.26
342092,Audley Avenue,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
342092,Audley Avenue,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.73
342092,Audley Avenue,2024-01-20T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
342092,Audley Avenue,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
342092,Audley Avenue,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
342092,Audley Avenue,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
342092,Audley Avenue,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,13.2
342092,Audley Avenue,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
342092,Audley Avenue,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
342092,Audley Avenue,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
342092,Audley Avenue,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
342092,Audley Avenue,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
342092,Audley Avenue,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
342092,Audley Avenue,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
342092,Audley Avenue,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
342092,Audley Avenue,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
342092,Audley Avenue,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.83
342092,Audley Avenue,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.21
342092,Audley Avenue,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.89
342092,Audley Avenue,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
342092,Audley Avenue,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
342092,Audley Avenue,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
342092,Audley Avenue,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
342092,Audley Avenue,2024-01-20T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
342092,Audley Avenue,2024-01-20T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
342092,Audley Avenue,2024-01-20T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
342092,Audley Avenue,2024-01-20T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.18
342092,Audley Avenue,2024-01-20T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.77
342092,Audley Avenue,2024-01-20T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.05
342092,Audley Avenue,2024-01-20T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
342092,Audley Avenue,2024-01-20T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
342092,Audley Avenue,2024-01-20T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
342092,Audley Avenue,2024-01-20T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
342092,Audley Avenue,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
342092,Audley Avenue,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
342092,Audley Avenue,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
342092,Audley Avenue,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.1
342092,Audley Avenue,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.29
342092,Audley Avenue,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.47
342092,Audley Avenue,2024-01-20T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
342092,Audley Avenue,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
342092,Audley Avenue,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
342092,Audley Avenue,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
342092,Audley Avenue,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
342092,Audley Avenue,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
342092,Audley Avenue,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
342092,Audley Avenue,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.09
342092,Audley Avenue,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
342092,Audley Avenue,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.73
342092,Audley Avenue,2024-01-20T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
342092,Audley Avenue,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
342092,Audley Avenue,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
342092,Audley Avenue,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
342092,Audley Avenue,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,13.2
342092,Audley Avenue,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
342092,Audley Avenue,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
342092,Audley Avenue,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
342092,Audley Avenue,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
342092,Audley Avenue,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
342092,Audley Avenue,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
342092,Audley Avenue,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
342092,Audley Avenue,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
342092,Audley Avenue,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
342092,Audley Avenue,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.37
342092,Audley Avenue,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.12
342092,Audley Avenue,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.26
342092,Audley Avenue,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
342092,Audley Avenue,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
342092,Audley Avenue,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
342092,Audley Avenue,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
342092,Audley Avenue,2024-01-20T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
342092,Audley Avenue,2024-01-20T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
342092,Audley Avenue,2024-01-20T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
342092,Audley Avenue,2024-01-20T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.78
342092,Audley Avenue,2024-01-20T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.72
342092,Audley Avenue,2024-01-20T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.97
342092,Audley Avenue,2024-01-20T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
342092,Audley Avenue,2024-01-20T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
342092,Audley Avenue,2024-01-20T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
342092,Audley Avenue,2024-01-20T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
342092,Audley Avenue,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
342092,Audley Avenue,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
342092,Audley Avenue,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
342092,Audley Avenue,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.49
342092,Audley Avenue,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.01
342092,Audley Avenue,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.11
342092,Audley Avenue,2024-01-20T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
342092,Audley Avenue,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
342092,Audley Avenue,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
342092,Audley Avenue,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
342092,Audley Avenue,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
342092,Audley Avenue,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.11
342092,Audley Avenue,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
342092,Audley Avenue,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.45
342092,Audley Avenue,2024-01-20T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
342092,Audley Avenue,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
342092,Audley Avenue,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
342092,Audley Avenue,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
342092,Audley Avenue,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,13.3
342092,Audley Avenue,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
342092,Audley Avenue,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
342092,Audley Avenue,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
342092,Audley Avenue,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
342092,Audley Avenue,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
342092,Audley Avenue,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
342092,Audley Avenue,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
342092,Audley Avenue,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
342092,Audley Avenue,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
342092,Audley Avenue,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.39
342092,Audley Avenue,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.79
342092,Audley Avenue,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.53
342092,Audley Avenue,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,28.5
342092,Audley Avenue,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
342092,Audley Avenue,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
342092,Audley Avenue,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
342092,Audley Avenue,2024-01-20T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
342092,Audley Avenue,2024-01-20T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
342092,Audley Avenue,2024-01-20T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
342092,Audley Avenue,2024-01-20T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.98
342092,Audley Avenue,2024-01-20T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.75
342092,Audley Avenue,2024-01-20T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.81
342092,Audley Avenue,2024-01-20T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
342092,Audley Avenue,2024-01-20T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
342092,Audley Avenue,2024-01-20T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
342092,Audley Avenue,2024-01-20T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
342092,Audley Avenue,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
342092,Audley Avenue,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
342092,Audley Avenue,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
342092,Audley Avenue,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.57
342092,Audley Avenue,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.35
342092,Audley Avenue,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.39
342092,Audley Avenue,2024-01-20T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
342092,Audley Avenue,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
342092,Audley Avenue,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
342092,Audley Avenue,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
342092,Audley Avenue,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
342092,Audley Avenue,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
342092,Audley Avenue,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
342092,Audley Avenue,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.12
342092,Audley Avenue,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
342092,Audley Avenue,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
342092,Audley Avenue,2024-01-20T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
342092,Audley Avenue,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
342092,Audley Avenue,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
342092,Audley Avenue,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
342092,Audley Avenue,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,13.4
342092,Audley Avenue,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
342092,Audley Avenue,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
342092,Audley Avenue,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
342092,Audley Avenue,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
342092,Audley Avenue,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
342092,Audley Avenue,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
342092,Audley Avenue,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
342092,Audley Avenue,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
342092,Audley Avenue,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
342092,Audley Avenue,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.67
342092,Audley Avenue,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.14
342092,Audley Avenue,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.83
342092,Audley Avenue,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
342092,Audley Avenue,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
342092,Audley Avenue,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
342092,Audley Avenue,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
342092,Audley Avenue,2024-01-20T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
342092,Audley Avenue,2024-01-20T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
342092,Audley Avenue,2024-01-20T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
342092,Audley Avenue,2024-01-20T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.47
342092,Audley Avenue,2024-01-20T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.15
342092,Audley Avenue,2024-01-20T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.79
342092,Audley Avenue,2024-01-20T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
342092,Audley Avenue,2024-01-20T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
342092,Audley Avenue,2024-01-20T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
342092,Audley Avenue,2024-01-20T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
342092,Audley Avenue,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
342092,Audley Avenue,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
342092,Audley Avenue,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
342092,Audley Avenue,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.77
342092,Audley Avenue,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.3
342092,Audley Avenue,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.02
342092,Audley Avenue,2024-01-20T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
342092,Audley Avenue,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
342092,Audley Avenue,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
342092,Audley Avenue,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.1
342092,Audley Avenue,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
342092,Audley Avenue,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
342092,Audley Avenue,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
342092,Audley Avenue,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.11
342092,Audley Avenue,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
342092,Audley Avenue,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.49
342092,Audley Avenue,2024-01-20T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
342092,Audley Avenue,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
342092,Audley Avenue,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
342092,Audley Avenue,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
342092,Audley Avenue,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,13.4
342092,Audley Avenue,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
342092,Audley Avenue,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
342092,Audley Avenue,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
342092,Audley Avenue,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
342092,Audley Avenue,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
342092,Audley Avenue,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
342092,Audley Avenue,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
342092,Audley Avenue,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
342092,Audley Avenue,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
342092,Audley Avenue,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.35
342092,Audley Avenue,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.49
342092,Audley Avenue,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.3
342092,Audley Avenue,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
342092,Audley Avenue,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
342092,Audley Avenue,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
342092,Audley Avenue,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
342092,Audley Avenue,2024-01-20T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
342092,Audley Avenue,2024-01-20T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
342092,Audley Avenue,2024-01-20T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
342092,Audley Avenue,2024-01-20T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.07
342092,Audley Avenue,2024-01-20T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.72
342092,Audley Avenue,2024-01-20T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.72
342092,Audley Avenue,2024-01-20T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
342092,Audley Avenue,2024-01-20T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
342092,Audley Avenue,2024-01-20T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
342092,Audley Avenue,2024-01-20T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
342092,Audley Avenue,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
342092,Audley Avenue,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
342092,Audley Avenue,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
342092,Audley Avenue,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.93
342092,Audley Avenue,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.13
342092,Audley Avenue,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.71
342092,Audley Avenue,2024-01-20T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
342092,Audley Avenue,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
342092,Audley Avenue,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
342092,Audley Avenue,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.4
342092,Audley Avenue,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
342092,Audley Avenue,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
342092,Audley Avenue,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
342092,Audley Avenue,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.05
342092,Audley Avenue,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
342092,Audley Avenue,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.37
342092,Audley Avenue,2024-01-20T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
342092,Audley Avenue,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
342092,Audley Avenue,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
342092,Audley Avenue,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
342092,Audley Avenue,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,13.4
342092,Audley Avenue,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
342092,Audley Avenue,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
342092,Audley Avenue,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
342092,Audley Avenue,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
342092,Audley Avenue,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
342092,Audley Avenue,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
342092,Audley Avenue,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
342092,Audley Avenue,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
342092,Audley Avenue,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
342092,Audley Avenue,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.05
342092,Audley Avenue,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.87
342092,Audley Avenue,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.8
342092,Audley Avenue,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
342092,Audley Avenue,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
342092,Audley Avenue,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
342092,Audley Avenue,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
342092,Audley Avenue,2024-01-20T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
342092,Audley Avenue,2024-01-20T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
342092,Audley Avenue,2024-01-20T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
342092,Audley Avenue,2024-01-20T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.95
342092,Audley Avenue,2024-01-20T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.88
342092,Audley Avenue,2024-01-20T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.62
342092,Audley Avenue,2024-01-20T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
342092,Audley Avenue,2024-01-20T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
342092,Audley Avenue,2024-01-20T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
342092,Audley Avenue,2024-01-20T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
342092,Audley Avenue,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
342092,Audley Avenue,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
342092,Audley Avenue,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
342092,Audley Avenue,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.81
342092,Audley Avenue,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.51
342092,Audley Avenue,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.03
342092,Audley Avenue,2024-01-20T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
342092,Audley Avenue,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
342092,Audley Avenue,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
342092,Audley Avenue,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.4
342092,Audley Avenue,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
342092,Audley Avenue,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
342092,Audley Avenue,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
342092,Audley Avenue,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.07
342092,Audley Avenue,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
342092,Audley Avenue,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
342092,Audley Avenue,2024-01-20T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
342092,Audley Avenue,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
342092,Audley Avenue,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
342092,Audley Avenue,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
342092,Audley Avenue,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,13.5
342092,Audley Avenue,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
342092,Audley Avenue,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
342092,Audley Avenue,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
342092,Audley Avenue,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
342092,Audley Avenue,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
342092,Audley Avenue,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
342092,Audley Avenue,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
342092,Audley Avenue,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
342092,Audley Avenue,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
342092,Audley Avenue,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.84
342092,Audley Avenue,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.42
342092,Audley Avenue,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.15
342092,Audley Avenue,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
342092,Audley Avenue,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
342092,Audley Avenue,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
342092,Audley Avenue,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
342092,Audley Avenue,2024-01-20T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
342092,Audley Avenue,2024-01-20T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
342092,Audley Avenue,2024-01-20T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
342092,Audley Avenue,2024-01-20T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.54
342092,Audley Avenue,2024-01-20T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.79
342092,Audley Avenue,2024-01-20T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.87
342092,Audley Avenue,2024-01-20T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
342092,Audley Avenue,2024-01-20T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
342092,Audley Avenue,2024-01-20T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
342092,Audley Avenue,2024-01-20T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
342092,Audley Avenue,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
342092,Audley Avenue,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
342092,Audley Avenue,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
342092,Audley Avenue,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.85
342092,Audley Avenue,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.56
342092,Audley Avenue,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.35
342092,Audley Avenue,2024-01-20T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
342092,Audley Avenue,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
342092,Audley Avenue,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
342092,Audley Avenue,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
342092,Audley Avenue,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
342092,Audley Avenue,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
342092,Audley Avenue,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
342092,Audley Avenue,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.2
342092,Audley Avenue,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
342092,Audley Avenue,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.37
342092,Audley Avenue,2024-01-20T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
342092,Audley Avenue,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
342092,Audley Avenue,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
342092,Audley Avenue,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
342092,Audley Avenue,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,13.6
342092,Audley Avenue,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
342092,Audley Avenue,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
342092,Audley Avenue,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
342092,Audley Avenue,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
342092,Audley Avenue,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
342092,Audley Avenue,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
342092,Audley Avenue,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
342092,Audley Avenue,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
342092,Audley Avenue,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
342092,Audley Avenue,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.59
342092,Audley Avenue,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.4
342092,Audley Avenue,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.58
342092,Audley Avenue,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
342092,Audley Avenue,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
342092,Audley Avenue,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
342092,Audley Avenue,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
342092,Audley Avenue,2024-01-20T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
342092,Audley Avenue,2024-01-20T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
342092,Audley Avenue,2024-01-20T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
342092,Audley Avenue,2024-01-20T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.36
342092,Audley Avenue,2024-01-20T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.96
342092,Audley Avenue,2024-01-20T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.88
342092,Audley Avenue,2024-01-20T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
342092,Audley Avenue,2024-01-20T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
342092,Audley Avenue,2024-01-20T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
342092,Audley Avenue,2024-01-20T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
342092,Audley Avenue,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
342092,Audley Avenue,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
342092,Audley Avenue,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
342092,Audley Avenue,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.83
342092,Audley Avenue,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.45
342092,Audley Avenue,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.27
342092,Audley Avenue,2024-01-20T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
342092,Audley Avenue,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
342092,Audley Avenue,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
342092,Audley Avenue,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
342092,Audley Avenue,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
342092,Audley Avenue,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
342092,Audley Avenue,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
342092,Audley Avenue,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.21
342092,Audley Avenue,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
342092,Audley Avenue,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.54
342092,Audley Avenue,2024-01-20T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
342092,Audley Avenue,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
342092,Audley Avenue,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
342092,Audley Avenue,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
342092,Audley Avenue,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,13.7
342092,Audley Avenue,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
342092,Audley Avenue,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
342092,Audley Avenue,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
342092,Audley Avenue,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
342092,Audley Avenue,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
342092,Audley Avenue,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
342092,Audley Avenue,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
342092,Audley Avenue,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
342092,Audley Avenue,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
342092,Audley Avenue,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.4
342092,Audley Avenue,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.46
342092,Audley Avenue,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.7
342092,Audley Avenue,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
342092,Audley Avenue,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
342092,Audley Avenue,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
342092,Audley Avenue,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
342092,Audley Avenue,2024-01-20T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
342092,Audley Avenue,2024-01-20T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
342092,Audley Avenue,2024-01-20T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
342092,Audley Avenue,2024-01-20T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.06
342092,Audley Avenue,2024-01-20T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.75
342092,Audley Avenue,2024-01-20T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.12
342092,Audley Avenue,2024-01-20T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
342092,Audley Avenue,2024-01-20T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
342092,Audley Avenue,2024-01-20T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
342092,Audley Avenue,2024-01-20T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
342092,Audley Avenue,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
342092,Audley Avenue,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
342092,Audley Avenue,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
342092,Audley Avenue,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.55
342092,Audley Avenue,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.18
342092,Audley Avenue,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.37
342092,Audley Avenue,2024-01-20T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
342092,Audley Avenue,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
342092,Audley Avenue,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
342092,Audley Avenue,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
342092,Audley Avenue,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
342092,Audley Avenue,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
342092,Audley Avenue,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
342092,Audley Avenue,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.1
342092,Audley Avenue,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
342092,Audley Avenue,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.58
342092,Audley Avenue,2024-01-20T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
342092,Audley Avenue,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
342092,Audley Avenue,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
342092,Audley Avenue,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
342092,Audley Avenue,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,13.8
342092,Audley Avenue,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
342092,Audley Avenue,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
342092,Audley Avenue,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
342092,Audley Avenue,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
342092,Audley Avenue,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
342092,Audley Avenue,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
342092,Audley Avenue,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
342092,Audley Avenue,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
342092,Audley Avenue,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
342092,Audley Avenue,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.71
342092,Audley Avenue,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.98
342092,Audley Avenue,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.07
342092,Audley Avenue,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
342092,Audley Avenue,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
342092,Audley Avenue,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
342092,Audley Avenue,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
342092,Audley Avenue,2024-01-20T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
342092,Audley Avenue,2024-01-20T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
342092,Audley Avenue,2024-01-20T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
342092,Audley Avenue,2024-01-20T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.74
342092,Audley Avenue,2024-01-20T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.37
342092,Audley Avenue,2024-01-20T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.03
342092,Audley Avenue,2024-01-20T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
342092,Audley Avenue,2024-01-20T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
342092,Audley Avenue,2024-01-20T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
342092,Audley Avenue,2024-01-20T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
342092,Audley Avenue,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
342092,Audley Avenue,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
342092,Audley Avenue,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
342092,Audley Avenue,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.54
342092,Audley Avenue,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.63
342092,Audley Avenue,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.52
342092,Audley Avenue,2024-01-20T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
342092,Audley Avenue,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
342092,Audley Avenue,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
342092,Audley Avenue,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
342092,Audley Avenue,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
342092,Audley Avenue,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
342092,Audley Avenue,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.03
342092,Audley Avenue,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
342092,Audley Avenue,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.44
342092,Audley Avenue,2024-01-20T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
342092,Audley Avenue,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
342092,Audley Avenue,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
342092,Audley Avenue,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
342092,Audley Avenue,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,13.9
342092,Audley Avenue,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
342092,Audley Avenue,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
342092,Audley Avenue,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
342092,Audley Avenue,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
342092,Audley Avenue,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
342092,Audley Avenue,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
342092,Audley Avenue,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
342092,Audley Avenue,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
342092,Audley Avenue,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
342092,Audley Avenue,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.31
342092,Audley Avenue,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.08
342092,Audley Avenue,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
342092,Audley Avenue,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,25.0
342092,Audley Avenue,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
342092,Audley Avenue,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
342092,Audley Avenue,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
342092,Audley Avenue,2024-01-20T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
342092,Audley Avenue,2024-01-20T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
342092,Audley Avenue,2024-01-20T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
342092,Audley Avenue,2024-01-20T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.56
342092,Audley Avenue,2024-01-20T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.57
342092,Audley Avenue,2024-01-20T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.85
342092,Audley Avenue,2024-01-20T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
342092,Audley Avenue,2024-01-20T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
342092,Audley Avenue,2024-01-20T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
342092,Audley Avenue,2024-01-20T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
342092,Audley Avenue,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
342092,Audley Avenue,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
342092,Audley Avenue,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
342092,Audley Avenue,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.63
342092,Audley Avenue,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.34
