Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
342092,Audley Avenue,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.14
342092,Audley Avenue,2024-01-20T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
342092,Audley Avenue,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
342092,Audley Avenue,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
342092,Audley Avenue,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.7
342092,Audley Avenue,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
342092,Audley Avenue,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
342092,Audley Avenue,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
342092,Audley Avenue,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.1
342092,Audley Avenue,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
342092,Audley Avenue,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.7
342092,Audley Avenue,2024-01-20T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
342092,Audley Avenue,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
342092,Audley Avenue,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
342092,Audley Avenue,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
342092,Audley Avenue,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,14.0
342092,Audley Avenue,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
342092,Audley Avenue,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
342092,Audley Avenue,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
342092,Audley Avenue,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
342092,Audley Avenue,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
342092,Audley Avenue,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
342092,Audley Avenue,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
342092,Audley Avenue,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
342092,Audley Avenue,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
342092,Audley Avenue,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.29
342092,Audley Avenue,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.95
342092,Audley Avenue,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.7
342092,Audley Avenue,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
342092,Audley Avenue,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
342092,Audley Avenue,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
342092,Audley Avenue,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
342092,Audley Avenue,2024-01-20T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
342092,Audley Avenue,2024-01-20T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
342092,Audley Avenue,2024-01-20T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
342092,Audley Avenue,2024-01-20T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.79
342092,Audley Avenue,2024-01-20T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.81
342092,Audley Avenue,2024-01-20T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.7
342092,Audley Avenue,2024-01-20T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
342092,Audley Avenue,2024-01-20T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
342092,Audley Avenue,2024-01-20T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
342092,Audley Avenue,2024-01-20T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
342092,Audley Avenue,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
342092,Audley Avenue,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
342092,Audley Avenue,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
342092,Audley Avenue,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.67
342092,Audley Avenue,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.11
342092,Audley Avenue,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.4
342092,Audley Avenue,2024-01-20T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
342092,Audley Avenue,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
342092,Audley Avenue,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
342092,Audley Avenue,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
342092,Audley Avenue,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
342092,Audley Avenue,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
342092,Audley Avenue,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
342092,Audley Avenue,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.06
342092,Audley Avenue,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
342092,Audley Avenue,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.68
342092,Audley Avenue,2024-01-20T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
342092,Audley Avenue,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
342092,Audley Avenue,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
342092,Audley Avenue,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
342092,Audley Avenue,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,14.2
342092,Audley Avenue,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
342092,Audley Avenue,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
342092,Audley Avenue,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
342092,Audley Avenue,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
342092,Audley Avenue,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
342092,Audley Avenue,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
342092,Audley Avenue,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
342092,Audley Avenue,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
342092,Audley Avenue,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
342092,Audley Avenue,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.52
342092,Audley Avenue,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.95
342092,Audley Avenue,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.78
342092,Audley Avenue,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,29.1
342092,Audley Avenue,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
342092,Audley Avenue,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
342092,Audley Avenue,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
342092,Audley Avenue,2024-01-20T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
342092,Audley Avenue,2024-01-20T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
342092,Audley Avenue,2024-01-20T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
342092,Audley Avenue,2024-01-20T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.58
342092,Audley Avenue,2024-01-20T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.95
342092,Audley Avenue,2024-01-20T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.76
342092,Audley Avenue,2024-01-20T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
342092,Audley Avenue,2024-01-20T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
342092,Audley Avenue,2024-01-20T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
342092,Audley Avenue,2024-01-20T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
342092,Audley Avenue,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
342092,Audley Avenue,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
342092,Audley Avenue,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
342092,Audley Avenue,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.12
342092,Audley Avenue,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.21
342092,Audley Avenue,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.75
342092,Audley Avenue,2024-01-20T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
342092,Audley Avenue,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
342092,Audley Avenue,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
342092,Audley Avenue,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
342092,Audley Avenue,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
342092,Audley Avenue,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
342092,Audley Avenue,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
342092,Audley Avenue,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.09
342092,Audley Avenue,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
342092,Audley Avenue,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.66
342092,Audley Avenue,2024-01-20T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
342092,Audley Avenue,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
342092,Audley Avenue,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
342092,Audley Avenue,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
342092,Audley Avenue,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,14.3
342092,Audley Avenue,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
342092,Audley Avenue,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
342092,Audley Avenue,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
342092,Audley Avenue,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
342092,Audley Avenue,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
342092,Audley Avenue,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
342092,Audley Avenue,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
342092,Audley Avenue,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
342092,Audley Avenue,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
342092,Audley Avenue,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.78
342092,Audley Avenue,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.19
342092,Audley Avenue,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.17
342092,Audley Avenue,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
342092,Audley Avenue,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
342092,Audley Avenue,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
342092,Audley Avenue,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
342092,Audley Avenue,2024-01-20T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
342092,Audley Avenue,2024-01-20T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
342092,Audley Avenue,2024-01-20T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
342092,Audley Avenue,2024-01-20T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.62
342092,Audley Avenue,2024-01-20T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.99
342092,Audley Avenue,2024-01-20T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.8
342092,Audley Avenue,2024-01-20T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
342092,Audley Avenue,2024-01-20T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
342092,Audley Avenue,2024-01-20T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
342092,Audley Avenue,2024-01-20T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
342092,Audley Avenue,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
342092,Audley Avenue,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
342092,Audley Avenue,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
342092,Audley Avenue,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.87
342092,Audley Avenue,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.96
342092,Audley Avenue,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.91
342092,Audley Avenue,2024-01-20T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
342092,Audley Avenue,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
342092,Audley Avenue,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
342092,Audley Avenue,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.2
342092,Audley Avenue,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
342092,Audley Avenue,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
342092,Audley Avenue,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
342092,Audley Avenue,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.23
342092,Audley Avenue,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
342092,Audley Avenue,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.76
342092,Audley Avenue,2024-01-20T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
342092,Audley Avenue,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
342092,Audley Avenue,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
342092,Audley Avenue,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
342092,Audley Avenue,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,14.4
342092,Audley Avenue,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
342092,Audley Avenue,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
342092,Audley Avenue,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
342092,Audley Avenue,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
342092,Audley Avenue,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
342092,Audley Avenue,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
342092,Audley Avenue,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
342092,Audley Avenue,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
342092,Audley Avenue,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
342092,Audley Avenue,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.72
342092,Audley Avenue,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.98
342092,Audley Avenue,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.48
342092,Audley Avenue,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
342092,Audley Avenue,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
342092,Audley Avenue,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
342092,Audley Avenue,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
342092,Audley Avenue,2024-01-20T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
342092,Audley Avenue,2024-01-20T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
342092,Audley Avenue,2024-01-20T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
342092,Audley Avenue,2024-01-20T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.03
342092,Audley Avenue,2024-01-20T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.8
342092,Audley Avenue,2024-01-20T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.95
342092,Audley Avenue,2024-01-20T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
342092,Audley Avenue,2024-01-20T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
342092,Audley Avenue,2024-01-20T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
342092,Audley Avenue,2024-01-20T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
342092,Audley Avenue,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.67
342092,Audley Avenue,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
342092,Audley Avenue,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
342092,Audley Avenue,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.04
342092,Audley Avenue,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.48
342092,Audley Avenue,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.25
342092,Audley Avenue,2024-01-20T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
342092,Audley Avenue,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
342092,Audley Avenue,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
342092,Audley Avenue,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.3
342092,Audley Avenue,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
342092,Audley Avenue,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
342092,Audley Avenue,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
342092,Audley Avenue,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.23
342092,Audley Avenue,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
342092,Audley Avenue,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
342092,Audley Avenue,2024-01-20T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
342092,Audley Avenue,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
342092,Audley Avenue,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
342092,Audley Avenue,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
342092,Audley Avenue,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,14.6
342092,Audley Avenue,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
342092,Audley Avenue,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
342092,Audley Avenue,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
342092,Audley Avenue,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
342092,Audley Avenue,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
342092,Audley Avenue,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
342092,Audley Avenue,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
342092,Audley Avenue,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
342092,Audley Avenue,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
342092,Audley Avenue,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.3
342092,Audley Avenue,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.29
342092,Audley Avenue,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.7
342092,Audley Avenue,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
342092,Audley Avenue,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
342092,Audley Avenue,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
342092,Audley Avenue,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
342092,Audley Avenue,2024-01-20T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
342092,Audley Avenue,2024-01-20T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
342092,Audley Avenue,2024-01-20T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
342092,Audley Avenue,2024-01-20T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.09
342092,Audley Avenue,2024-01-20T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.79
342092,Audley Avenue,2024-01-20T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.75
342092,Audley Avenue,2024-01-20T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
342092,Audley Avenue,2024-01-20T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
342092,Audley Avenue,2024-01-20T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
342092,Audley Avenue,2024-01-20T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
342092,Audley Avenue,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
342092,Audley Avenue,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
342092,Audley Avenue,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
342092,Audley Avenue,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.43
342092,Audley Avenue,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.29
342092,Audley Avenue,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.4
342092,Audley Avenue,2024-01-20T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
342092,Audley Avenue,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
342092,Audley Avenue,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
342092,Audley Avenue,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.8
342092,Audley Avenue,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
342092,Audley Avenue,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
342092,Audley Avenue,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.12
342092,Audley Avenue,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
342092,Audley Avenue,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.79
342092,Audley Avenue,2024-01-20T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
342092,Audley Avenue,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
342092,Audley Avenue,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
342092,Audley Avenue,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
342092,Audley Avenue,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,14.7
342092,Audley Avenue,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
342092,Audley Avenue,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
342092,Audley Avenue,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
342092,Audley Avenue,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
342092,Audley Avenue,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
342092,Audley Avenue,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
342092,Audley Avenue,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
342092,Audley Avenue,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
342092,Audley Avenue,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
342092,Audley Avenue,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.64
342092,Audley Avenue,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.1
342092,Audley Avenue,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.94
342092,Audley Avenue,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
342092,Audley Avenue,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
342092,Audley Avenue,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
342092,Audley Avenue,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
342092,Audley Avenue,2024-01-20T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
342092,Audley Avenue,2024-01-20T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
342092,Audley Avenue,2024-01-20T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
342092,Audley Avenue,2024-01-20T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.12
342092,Audley Avenue,2024-01-20T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.67
342092,Audley Avenue,2024-01-20T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.45
342092,Audley Avenue,2024-01-20T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
342092,Audley Avenue,2024-01-20T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
342092,Audley Avenue,2024-01-20T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
342092,Audley Avenue,2024-01-20T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
342092,Audley Avenue,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
342092,Audley Avenue,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
342092,Audley Avenue,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
342092,Audley Avenue,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.09
342092,Audley Avenue,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.33
342092,Audley Avenue,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.74
342092,Audley Avenue,2024-01-20T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
342092,Audley Avenue,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
342092,Audley Avenue,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
342092,Audley Avenue,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.7
342092,Audley Avenue,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
342092,Audley Avenue,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
342092,Audley Avenue,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
342092,Audley Avenue,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.24
342092,Audley Avenue,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
342092,Audley Avenue,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
342092,Audley Avenue,2024-01-20T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
342092,Audley Avenue,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
342092,Audley Avenue,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
342092,Audley Avenue,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
342092,Audley Avenue,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,14.8
342092,Audley Avenue,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
342092,Audley Avenue,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
342092,Audley Avenue,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
342092,Audley Avenue,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
342092,Audley Avenue,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
342092,Audley Avenue,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
342092,Audley Avenue,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
342092,Audley Avenue,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
342092,Audley Avenue,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
342092,Audley Avenue,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.44
342092,Audley Avenue,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.02
342092,Audley Avenue,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.94
342092,Audley Avenue,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
342092,Audley Avenue,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
342092,Audley Avenue,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
342092,Audley Avenue,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
342092,Audley Avenue,2024-01-20T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
342092,Audley Avenue,2024-01-20T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
342092,Audley Avenue,2024-01-20T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
342092,Audley Avenue,2024-01-20T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.62
342092,Audley Avenue,2024-01-20T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.68
342092,Audley Avenue,2024-01-20T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.74
342092,Audley Avenue,2024-01-20T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
342092,Audley Avenue,2024-01-20T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
342092,Audley Avenue,2024-01-20T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
342092,Audley Avenue,2024-01-20T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
342092,Audley Avenue,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
342092,Audley Avenue,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
342092,Audley Avenue,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
342092,Audley Avenue,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.39
342092,Audley Avenue,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.9
342092,Audley Avenue,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.83
342092,Audley Avenue,2024-01-20T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
342092,Audley Avenue,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
342092,Audley Avenue,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
342092,Audley Avenue,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.3
342092,Audley Avenue,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
342092,Audley Avenue,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
342092,Audley Avenue,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.03
342092,Audley Avenue,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
342092,Audley Avenue,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.83
342092,Audley Avenue,2024-01-20T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
342092,Audley Avenue,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
342092,Audley Avenue,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
342092,Audley Avenue,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
342092,Audley Avenue,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,15.0
342092,Audley Avenue,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
342092,Audley Avenue,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
342092,Audley Avenue,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
342092,Audley Avenue,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
342092,Audley Avenue,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
342092,Audley Avenue,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
342092,Audley Avenue,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
342092,Audley Avenue,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
342092,Audley Avenue,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
342092,Audley Avenue,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.05
342092,Audley Avenue,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.62
342092,Audley Avenue,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.4
342092,Audley Avenue,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
342092,Audley Avenue,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
342092,Audley Avenue,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
342092,Audley Avenue,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
342092,Audley Avenue,2024-01-20T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
342092,Audley Avenue,2024-01-20T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
342092,Audley Avenue,2024-01-20T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
342092,Audley Avenue,2024-01-20T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.74
342092,Audley Avenue,2024-01-20T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.93
342092,Audley Avenue,2024-01-20T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.21
342092,Audley Avenue,2024-01-20T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
342092,Audley Avenue,2024-01-20T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
342092,Audley Avenue,2024-01-20T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
342092,Audley Avenue,2024-01-20T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
342092,Audley Avenue,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.23
342092,Audley Avenue,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
342092,Audley Avenue,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
342092,Audley Avenue,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.59
342092,Audley Avenue,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.77
342092,Audley Avenue,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.81
342092,Audley Avenue,2024-01-20T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
342092,Audley Avenue,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
342092,Audley Avenue,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
342092,Audley Avenue,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
342092,Audley Avenue,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
342092,Audley Avenue,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
342092,Audley Avenue,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.04
342092,Audley Avenue,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
342092,Audley Avenue,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
342092,Audley Avenue,2024-01-20T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
342092,Audley Avenue,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
342092,Audley Avenue,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
342092,Audley Avenue,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
342092,Audley Avenue,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,15.1
342092,Audley Avenue,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
342092,Audley Avenue,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
342092,Audley Avenue,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
342092,Audley Avenue,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
342092,Audley Avenue,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
342092,Audley Avenue,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
342092,Audley Avenue,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
342092,Audley Avenue,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
342092,Audley Avenue,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
342092,Audley Avenue,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.37
342092,Audley Avenue,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.74
342092,Audley Avenue,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.86
342092,Audley Avenue,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
342092,Audley Avenue,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
342092,Audley Avenue,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
342092,Audley Avenue,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
342092,Audley Avenue,2024-01-20T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
342092,Audley Avenue,2024-01-20T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
342092,Audley Avenue,2024-01-20T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
342092,Audley Avenue,2024-01-20T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.36
342092,Audley Avenue,2024-01-20T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.19
342092,Audley Avenue,2024-01-20T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.94
342092,Audley Avenue,2024-01-20T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
342092,Audley Avenue,2024-01-20T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
342092,Audley Avenue,2024-01-20T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
342092,Audley Avenue,2024-01-20T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
342092,Audley Avenue,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
342092,Audley Avenue,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
342092,Audley Avenue,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
342092,Audley Avenue,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.57
342092,Audley Avenue,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.78
342092,Audley Avenue,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.36
342092,Audley Avenue,2024-01-20T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
342092,Audley Avenue,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
342092,Audley Avenue,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
342092,Audley Avenue,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.0
342092,Audley Avenue,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
342092,Audley Avenue,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
342092,Audley Avenue,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
342092,Audley Avenue,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.04
342092,Audley Avenue,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
342092,Audley Avenue,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.85
342092,Audley Avenue,2024-01-20T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
342092,Audley Avenue,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
342092,Audley Avenue,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
342092,Audley Avenue,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
342092,Audley Avenue,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,15.3
342092,Audley Avenue,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
342092,Audley Avenue,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
342092,Audley Avenue,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
342092,Audley Avenue,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
342092,Audley Avenue,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
342092,Audley Avenue,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
342092,Audley Avenue,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
342092,Audley Avenue,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
342092,Audley Avenue,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
342092,Audley Avenue,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.97
342092,Audley Avenue,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
342092,Audley Avenue,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.16
342092,Audley Avenue,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
342092,Audley Avenue,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
342092,Audley Avenue,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
342092,Audley Avenue,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
342092,Audley Avenue,2024-01-20T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
342092,Audley Avenue,2024-01-20T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
342092,Audley Avenue,2024-01-20T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
342092,Audley Avenue,2024-01-20T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.78
342092,Audley Avenue,2024-01-20T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.34
342092,Audley Avenue,2024-01-20T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.98
342092,Audley Avenue,2024-01-20T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
342092,Audley Avenue,2024-01-20T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.7
342092,Audley Avenue,2024-01-20T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
342092,Audley Avenue,2024-01-20T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
342092,Audley Avenue,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
342092,Audley Avenue,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
342092,Audley Avenue,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
342092,Audley Avenue,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.54
342092,Audley Avenue,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.96
342092,Audley Avenue,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.59
342092,Audley Avenue,2024-01-20T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
342092,Audley Avenue,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
342092,Audley Avenue,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
342092,Audley Avenue,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.9
342092,Audley Avenue,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
342092,Audley Avenue,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
342092,Audley Avenue,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
342092,Audley Avenue,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.34
342092,Audley Avenue,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
342092,Audley Avenue,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.45
342092,Audley Avenue,2024-01-20T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
342092,Audley Avenue,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
342092,Audley Avenue,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
342092,Audley Avenue,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
342092,Audley Avenue,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,15.5
342092,Audley Avenue,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
342092,Audley Avenue,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
342092,Audley Avenue,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
342092,Audley Avenue,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
342092,Audley Avenue,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
342092,Audley Avenue,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
342092,Audley Avenue,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
342092,Audley Avenue,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
342092,Audley Avenue,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
342092,Audley Avenue,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.66
342092,Audley Avenue,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.32
342092,Audley Avenue,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.02
342092,Audley Avenue,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
342092,Audley Avenue,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
342092,Audley Avenue,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
342092,Audley Avenue,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
342092,Audley Avenue,2024-01-20T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
342092,Audley Avenue,2024-01-20T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
342092,Audley Avenue,2024-01-20T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
342092,Audley Avenue,2024-01-20T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.04
342092,Audley Avenue,2024-01-20T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.48
342092,Audley Avenue,2024-01-20T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.93
342092,Audley Avenue,2024-01-20T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
342092,Audley Avenue,2024-01-20T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.1
342092,Audley Avenue,2024-01-20T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
342092,Audley Avenue,2024-01-20T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
342092,Audley Avenue,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
342092,Audley Avenue,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
342092,Audley Avenue,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
342092,Audley Avenue,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.47
342092,Audley Avenue,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.86
342092,Audley Avenue,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.95
342092,Audley Avenue,2024-01-20T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
342092,Audley Avenue,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
342092,Audley Avenue,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
342092,Audley Avenue,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.3
342092,Audley Avenue,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
342092,Audley Avenue,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
342092,Audley Avenue,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
342092,Audley Avenue,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.41
342092,Audley Avenue,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
342092,Audley Avenue,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.25
342092,Audley Avenue,2024-01-20T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
342092,Audley Avenue,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
342092,Audley Avenue,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
342092,Audley Avenue,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
342092,Audley Avenue,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,15.7
342092,Audley Avenue,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
342092,Audley Avenue,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
342092,Audley Avenue,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
342092,Audley Avenue,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
342092,Audley Avenue,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
342092,Audley Avenue,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
342092,Audley Avenue,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
342092,Audley Avenue,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
342092,Audley Avenue,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
342092,Audley Avenue,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.92
342092,Audley Avenue,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.35
342092,Audley Avenue,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.14
342092,Audley Avenue,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
342092,Audley Avenue,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
342092,Audley Avenue,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
342092,Audley Avenue,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
342092,Audley Avenue,2024-01-20T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
342092,Audley Avenue,2024-01-20T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
342092,Audley Avenue,2024-01-20T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
342092,Audley Avenue,2024-01-20T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.59
342092,Audley Avenue,2024-01-20T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.58
