Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
342092,Audley Avenue,2024-01-20T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.68
342092,Audley Avenue,2024-01-20T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
342092,Audley Avenue,2024-01-20T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.1
342092,Audley Avenue,2024-01-20T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
342092,Audley Avenue,2024-01-20T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
342092,Audley Avenue,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
342092,Audley Avenue,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
342092,Audley Avenue,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
342092,Audley Avenue,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.12
342092,Audley Avenue,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.9
342092,Audley Avenue,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.87
342092,Audley Avenue,2024-01-20T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
342092,Audley Avenue,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.3
342092,Audley Avenue,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
342092,Audley Avenue,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.7
342092,Audley Avenue,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
342092,Audley Avenue,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
342092,Audley Avenue,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
342092,Audley Avenue,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.18
342092,Audley Avenue,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
342092,Audley Avenue,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.01
342092,Audley Avenue,2024-01-20T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
342092,Audley Avenue,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
342092,Audley Avenue,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
342092,Audley Avenue,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
342092,Audley Avenue,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,15.9
342092,Audley Avenue,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
342092,Audley Avenue,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
342092,Audley Avenue,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
342092,Audley Avenue,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
342092,Audley Avenue,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
342092,Audley Avenue,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
342092,Audley Avenue,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
342092,Audley Avenue,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
342092,Audley Avenue,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
342092,Audley Avenue,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.9
342092,Audley Avenue,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.51
342092,Audley Avenue,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.57
342092,Audley Avenue,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
342092,Audley Avenue,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
342092,Audley Avenue,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
342092,Audley Avenue,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
342092,Audley Avenue,2024-01-20T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
342092,Audley Avenue,2024-01-20T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
342092,Audley Avenue,2024-01-20T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
342092,Audley Avenue,2024-01-20T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.63
342092,Audley Avenue,2024-01-20T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.6
342092,Audley Avenue,2024-01-20T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.63
342092,Audley Avenue,2024-01-20T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
342092,Audley Avenue,2024-01-20T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
342092,Audley Avenue,2024-01-20T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
342092,Audley Avenue,2024-01-20T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
342092,Audley Avenue,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
342092,Audley Avenue,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
342092,Audley Avenue,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
342092,Audley Avenue,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.53
342092,Audley Avenue,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.71
342092,Audley Avenue,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.9
342092,Audley Avenue,2024-01-20T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
342092,Audley Avenue,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
342092,Audley Avenue,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
342092,Audley Avenue,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.8
342092,Audley Avenue,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
342092,Audley Avenue,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
342092,Audley Avenue,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
342092,Audley Avenue,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.22
342092,Audley Avenue,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
342092,Audley Avenue,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.19
342092,Audley Avenue,2024-01-20T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
342092,Audley Avenue,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
342092,Audley Avenue,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
342092,Audley Avenue,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
342092,Audley Avenue,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,16.0
342092,Audley Avenue,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
342092,Audley Avenue,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
342092,Audley Avenue,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
342092,Audley Avenue,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
342092,Audley Avenue,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
342092,Audley Avenue,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
342092,Audley Avenue,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
342092,Audley Avenue,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
342092,Audley Avenue,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
342092,Audley Avenue,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.37
342092,Audley Avenue,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.35
342092,Audley Avenue,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.72
342092,Audley Avenue,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
342092,Audley Avenue,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
342092,Audley Avenue,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
342092,Audley Avenue,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
342092,Audley Avenue,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
342092,Audley Avenue,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
342092,Audley Avenue,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
342092,Audley Avenue,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.46
342092,Audley Avenue,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.49
342092,Audley Avenue,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.37
342092,Audley Avenue,2024-01-21T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
342092,Audley Avenue,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
342092,Audley Avenue,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
342092,Audley Avenue,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
342092,Audley Avenue,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
342092,Audley Avenue,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
342092,Audley Avenue,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
342092,Audley Avenue,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.63
342092,Audley Avenue,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.51
342092,Audley Avenue,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.41
342092,Audley Avenue,2024-01-21T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
342092,Audley Avenue,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
342092,Audley Avenue,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
342092,Audley Avenue,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.3
342092,Audley Avenue,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
342092,Audley Avenue,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
342092,Audley Avenue,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
342092,Audley Avenue,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.21
342092,Audley Avenue,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
342092,Audley Avenue,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
342092,Audley Avenue,2024-01-21T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
342092,Audley Avenue,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
342092,Audley Avenue,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
342092,Audley Avenue,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
342092,Audley Avenue,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,17.5
342092,Audley Avenue,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
342092,Audley Avenue,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
342092,Audley Avenue,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
342092,Audley Avenue,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
342092,Audley Avenue,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
342092,Audley Avenue,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
342092,Audley Avenue,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
342092,Audley Avenue,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
342092,Audley Avenue,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
342092,Audley Avenue,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.31
342092,Audley Avenue,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.99
342092,Audley Avenue,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.19
342092,Audley Avenue,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
342092,Audley Avenue,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
342092,Audley Avenue,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
342092,Audley Avenue,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
342092,Audley Avenue,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
342092,Audley Avenue,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
342092,Audley Avenue,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
342092,Audley Avenue,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.08
342092,Audley Avenue,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.5
342092,Audley Avenue,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.01
342092,Audley Avenue,2024-01-21T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
342092,Audley Avenue,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
342092,Audley Avenue,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
342092,Audley Avenue,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
342092,Audley Avenue,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.42
342092,Audley Avenue,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
342092,Audley Avenue,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
342092,Audley Avenue,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.02
342092,Audley Avenue,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.04
342092,Audley Avenue,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.18
342092,Audley Avenue,2024-01-21T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
342092,Audley Avenue,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
342092,Audley Avenue,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
342092,Audley Avenue,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.4
342092,Audley Avenue,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
342092,Audley Avenue,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
342092,Audley Avenue,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
342092,Audley Avenue,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.08
342092,Audley Avenue,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
342092,Audley Avenue,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.57
342092,Audley Avenue,2024-01-21T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
342092,Audley Avenue,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
342092,Audley Avenue,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
342092,Audley Avenue,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
342092,Audley Avenue,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,17.5
342092,Audley Avenue,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
342092,Audley Avenue,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
342092,Audley Avenue,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
342092,Audley Avenue,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
342092,Audley Avenue,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
342092,Audley Avenue,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
342092,Audley Avenue,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
342092,Audley Avenue,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
342092,Audley Avenue,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
342092,Audley Avenue,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.18
342092,Audley Avenue,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.56
342092,Audley Avenue,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.77
342092,Audley Avenue,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
342092,Audley Avenue,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
342092,Audley Avenue,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
342092,Audley Avenue,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
342092,Audley Avenue,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
342092,Audley Avenue,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
342092,Audley Avenue,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
342092,Audley Avenue,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.46
342092,Audley Avenue,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.87
342092,Audley Avenue,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.25
342092,Audley Avenue,2024-01-21T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
342092,Audley Avenue,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
342092,Audley Avenue,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
342092,Audley Avenue,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
342092,Audley Avenue,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.17
342092,Audley Avenue,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
342092,Audley Avenue,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
342092,Audley Avenue,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.5
342092,Audley Avenue,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.25
342092,Audley Avenue,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.11
342092,Audley Avenue,2024-01-21T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
342092,Audley Avenue,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
342092,Audley Avenue,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
342092,Audley Avenue,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.4
342092,Audley Avenue,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
342092,Audley Avenue,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
342092,Audley Avenue,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.19
342092,Audley Avenue,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
342092,Audley Avenue,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.58
342092,Audley Avenue,2024-01-21T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
342092,Audley Avenue,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
342092,Audley Avenue,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
342092,Audley Avenue,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
342092,Audley Avenue,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,17.6
342092,Audley Avenue,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
342092,Audley Avenue,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
342092,Audley Avenue,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
342092,Audley Avenue,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
342092,Audley Avenue,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
342092,Audley Avenue,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
342092,Audley Avenue,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
342092,Audley Avenue,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
342092,Audley Avenue,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
342092,Audley Avenue,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.15
342092,Audley Avenue,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.14
342092,Audley Avenue,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.94
342092,Audley Avenue,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
342092,Audley Avenue,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
342092,Audley Avenue,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
342092,Audley Avenue,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
342092,Audley Avenue,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
342092,Audley Avenue,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
342092,Audley Avenue,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
342092,Audley Avenue,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.59
342092,Audley Avenue,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.73
342092,Audley Avenue,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.19
342092,Audley Avenue,2024-01-21T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
342092,Audley Avenue,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.7
342092,Audley Avenue,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
342092,Audley Avenue,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
342092,Audley Avenue,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
342092,Audley Avenue,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
342092,Audley Avenue,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
342092,Audley Avenue,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.52
342092,Audley Avenue,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.63
342092,Audley Avenue,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.16
342092,Audley Avenue,2024-01-21T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
342092,Audley Avenue,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
342092,Audley Avenue,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
342092,Audley Avenue,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.2
342092,Audley Avenue,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
342092,Audley Avenue,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
342092,Audley Avenue,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.44
342092,Audley Avenue,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
342092,Audley Avenue,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.72
342092,Audley Avenue,2024-01-21T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
342092,Audley Avenue,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
342092,Audley Avenue,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
342092,Audley Avenue,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
342092,Audley Avenue,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,17.6
342092,Audley Avenue,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
342092,Audley Avenue,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
342092,Audley Avenue,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
342092,Audley Avenue,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
342092,Audley Avenue,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
342092,Audley Avenue,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
342092,Audley Avenue,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
342092,Audley Avenue,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
342092,Audley Avenue,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
342092,Audley Avenue,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.56
342092,Audley Avenue,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.35
342092,Audley Avenue,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.07
342092,Audley Avenue,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
342092,Audley Avenue,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
342092,Audley Avenue,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
342092,Audley Avenue,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
342092,Audley Avenue,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
342092,Audley Avenue,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
342092,Audley Avenue,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
342092,Audley Avenue,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.51
342092,Audley Avenue,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.88
342092,Audley Avenue,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.38
342092,Audley Avenue,2024-01-21T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
342092,Audley Avenue,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
342092,Audley Avenue,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
342092,Audley Avenue,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
342092,Audley Avenue,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
342092,Audley Avenue,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
342092,Audley Avenue,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
342092,Audley Avenue,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.02
342092,Audley Avenue,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.67
342092,Audley Avenue,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.84
342092,Audley Avenue,2024-01-21T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
342092,Audley Avenue,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
342092,Audley Avenue,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
342092,Audley Avenue,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.1
342092,Audley Avenue,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
342092,Audley Avenue,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
342092,Audley Avenue,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.37
342092,Audley Avenue,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
342092,Audley Avenue,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.79
342092,Audley Avenue,2024-01-21T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
342092,Audley Avenue,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
342092,Audley Avenue,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
342092,Audley Avenue,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
342092,Audley Avenue,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,17.6
342092,Audley Avenue,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
342092,Audley Avenue,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
342092,Audley Avenue,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
342092,Audley Avenue,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
342092,Audley Avenue,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
342092,Audley Avenue,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
342092,Audley Avenue,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
342092,Audley Avenue,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
342092,Audley Avenue,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
342092,Audley Avenue,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.91
342092,Audley Avenue,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.58
342092,Audley Avenue,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.01
342092,Audley Avenue,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
342092,Audley Avenue,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
342092,Audley Avenue,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
342092,Audley Avenue,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
342092,Audley Avenue,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
342092,Audley Avenue,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
342092,Audley Avenue,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
342092,Audley Avenue,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.82
342092,Audley Avenue,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.29
342092,Audley Avenue,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.28
342092,Audley Avenue,2024-01-21T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
342092,Audley Avenue,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
342092,Audley Avenue,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
342092,Audley Avenue,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
342092,Audley Avenue,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
342092,Audley Avenue,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
342092,Audley Avenue,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
342092,Audley Avenue,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.87
342092,Audley Avenue,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.45
342092,Audley Avenue,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.24
342092,Audley Avenue,2024-01-21T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
342092,Audley Avenue,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
342092,Audley Avenue,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
342092,Audley Avenue,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.5
342092,Audley Avenue,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
342092,Audley Avenue,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
342092,Audley Avenue,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
342092,Audley Avenue,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.54
342092,Audley Avenue,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
342092,Audley Avenue,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.64
342092,Audley Avenue,2024-01-21T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
342092,Audley Avenue,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
342092,Audley Avenue,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
342092,Audley Avenue,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
342092,Audley Avenue,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,17.7
342092,Audley Avenue,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
342092,Audley Avenue,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
342092,Audley Avenue,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
342092,Audley Avenue,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
342092,Audley Avenue,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
342092,Audley Avenue,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
342092,Audley Avenue,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
342092,Audley Avenue,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
342092,Audley Avenue,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
342092,Audley Avenue,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.23
342092,Audley Avenue,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.75
342092,Audley Avenue,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.16
342092,Audley Avenue,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
342092,Audley Avenue,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
342092,Audley Avenue,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
342092,Audley Avenue,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
342092,Audley Avenue,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
342092,Audley Avenue,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
342092,Audley Avenue,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.39
342092,Audley Avenue,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.48
342092,Audley Avenue,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.56
342092,Audley Avenue,2024-01-21T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
342092,Audley Avenue,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
342092,Audley Avenue,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
342092,Audley Avenue,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
342092,Audley Avenue,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.17
342092,Audley Avenue,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
342092,Audley Avenue,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
342092,Audley Avenue,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.87
342092,Audley Avenue,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.85
342092,Audley Avenue,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.84
342092,Audley Avenue,2024-01-21T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
342092,Audley Avenue,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
342092,Audley Avenue,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
342092,Audley Avenue,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.1
342092,Audley Avenue,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
342092,Audley Avenue,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
342092,Audley Avenue,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
342092,Audley Avenue,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.4
342092,Audley Avenue,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
342092,Audley Avenue,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.82
342092,Audley Avenue,2024-01-21T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
342092,Audley Avenue,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
342092,Audley Avenue,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
342092,Audley Avenue,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
342092,Audley Avenue,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,17.8
342092,Audley Avenue,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
342092,Audley Avenue,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
342092,Audley Avenue,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
342092,Audley Avenue,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
342092,Audley Avenue,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
342092,Audley Avenue,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
342092,Audley Avenue,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
342092,Audley Avenue,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
342092,Audley Avenue,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
342092,Audley Avenue,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.66
342092,Audley Avenue,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.33
342092,Audley Avenue,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.23
342092,Audley Avenue,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
342092,Audley Avenue,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
342092,Audley Avenue,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
342092,Audley Avenue,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
342092,Audley Avenue,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
342092,Audley Avenue,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
342092,Audley Avenue,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
342092,Audley Avenue,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.33
342092,Audley Avenue,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.18
342092,Audley Avenue,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.68
342092,Audley Avenue,2024-01-21T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
342092,Audley Avenue,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.3
342092,Audley Avenue,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
342092,Audley Avenue,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
342092,Audley Avenue,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
342092,Audley Avenue,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
342092,Audley Avenue,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.5
342092,Audley Avenue,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.4
342092,Audley Avenue,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.49
342092,Audley Avenue,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.91
342092,Audley Avenue,2024-01-21T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.1
342092,Audley Avenue,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
342092,Audley Avenue,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
342092,Audley Avenue,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.4
342092,Audley Avenue,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
342092,Audley Avenue,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
342092,Audley Avenue,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.73
342092,Audley Avenue,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
342092,Audley Avenue,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
342092,Audley Avenue,2024-01-21T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
342092,Audley Avenue,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
342092,Audley Avenue,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
342092,Audley Avenue,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
342092,Audley Avenue,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,17.8
342092,Audley Avenue,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
342092,Audley Avenue,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
342092,Audley Avenue,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
342092,Audley Avenue,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
342092,Audley Avenue,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
342092,Audley Avenue,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
342092,Audley Avenue,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
342092,Audley Avenue,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
342092,Audley Avenue,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
342092,Audley Avenue,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.47
342092,Audley Avenue,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.66
342092,Audley Avenue,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.11
342092,Audley Avenue,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
342092,Audley Avenue,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
342092,Audley Avenue,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
342092,Audley Avenue,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
342092,Audley Avenue,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
342092,Audley Avenue,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
342092,Audley Avenue,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
342092,Audley Avenue,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.16
342092,Audley Avenue,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.16
342092,Audley Avenue,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.92
342092,Audley Avenue,2024-01-21T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
342092,Audley Avenue,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
342092,Audley Avenue,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
342092,Audley Avenue,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
342092,Audley Avenue,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
342092,Audley Avenue,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
342092,Audley Avenue,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
342092,Audley Avenue,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.14
342092,Audley Avenue,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.17
342092,Audley Avenue,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.17
342092,Audley Avenue,2024-01-21T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.8
342092,Audley Avenue,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
342092,Audley Avenue,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
342092,Audley Avenue,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.0
342092,Audley Avenue,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
342092,Audley Avenue,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
342092,Audley Avenue,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
342092,Audley Avenue,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.41
342092,Audley Avenue,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
342092,Audley Avenue,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.18
342092,Audley Avenue,2024-01-21T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
342092,Audley Avenue,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
342092,Audley Avenue,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
342092,Audley Avenue,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
342092,Audley Avenue,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,18.0
342092,Audley Avenue,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
342092,Audley Avenue,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
342092,Audley Avenue,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
342092,Audley Avenue,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
342092,Audley Avenue,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
342092,Audley Avenue,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
342092,Audley Avenue,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
342092,Audley Avenue,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
342092,Audley Avenue,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
342092,Audley Avenue,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.72
342092,Audley Avenue,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.32
342092,Audley Avenue,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.27
342092,Audley Avenue,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
342092,Audley Avenue,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
342092,Audley Avenue,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
342092,Audley Avenue,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
342092,Audley Avenue,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
342092,Audley Avenue,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
342092,Audley Avenue,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
342092,Audley Avenue,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.27
342092,Audley Avenue,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.04
342092,Audley Avenue,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.27
342092,Audley Avenue,2024-01-21T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
342092,Audley Avenue,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.3
342092,Audley Avenue,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
342092,Audley Avenue,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.7
342092,Audley Avenue,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
342092,Audley Avenue,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
342092,Audley Avenue,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
342092,Audley Avenue,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.1
342092,Audley Avenue,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.34
342092,Audley Avenue,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.36
342092,Audley Avenue,2024-01-21T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
342092,Audley Avenue,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
342092,Audley Avenue,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
342092,Audley Avenue,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.2
342092,Audley Avenue,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
342092,Audley Avenue,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
342092,Audley Avenue,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
342092,Audley Avenue,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.54
342092,Audley Avenue,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
342092,Audley Avenue,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.03
342092,Audley Avenue,2024-01-21T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
342092,Audley Avenue,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
342092,Audley Avenue,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
342092,Audley Avenue,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
342092,Audley Avenue,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,18.0
342092,Audley Avenue,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
342092,Audley Avenue,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
342092,Audley Avenue,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
342092,Audley Avenue,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
342092,Audley Avenue,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
342092,Audley Avenue,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
342092,Audley Avenue,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
342092,Audley Avenue,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
342092,Audley Avenue,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
342092,Audley Avenue,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.91
