Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
342092,Audley Avenue,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.37
342092,Audley Avenue,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.66
342092,Audley Avenue,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
342092,Audley Avenue,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
342092,Audley Avenue,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
342092,Audley Avenue,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
342092,Audley Avenue,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
342092,Audley Avenue,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
342092,Audley Avenue,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
342092,Audley Avenue,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.05
342092,Audley Avenue,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.75
342092,Audley Avenue,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.84
342092,Audley Avenue,2024-01-21T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
342092,Audley Avenue,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.7
342092,Audley Avenue,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
342092,Audley Avenue,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
342092,Audley Avenue,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
342092,Audley Avenue,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
342092,Audley Avenue,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
342092,Audley Avenue,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.82
342092,Audley Avenue,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.16
342092,Audley Avenue,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.7
342092,Audley Avenue,2024-01-21T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.0
342092,Audley Avenue,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
342092,Audley Avenue,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.1
342092,Audley Avenue,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.2
342092,Audley Avenue,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
342092,Audley Avenue,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
342092,Audley Avenue,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
342092,Audley Avenue,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.45
342092,Audley Avenue,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
342092,Audley Avenue,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.16
342092,Audley Avenue,2024-01-21T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
342092,Audley Avenue,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
342092,Audley Avenue,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
342092,Audley Avenue,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
342092,Audley Avenue,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,18.3
342092,Audley Avenue,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
342092,Audley Avenue,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
342092,Audley Avenue,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
342092,Audley Avenue,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
342092,Audley Avenue,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
342092,Audley Avenue,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
342092,Audley Avenue,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
342092,Audley Avenue,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
342092,Audley Avenue,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
342092,Audley Avenue,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.32
342092,Audley Avenue,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.91
342092,Audley Avenue,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.7
342092,Audley Avenue,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
342092,Audley Avenue,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
342092,Audley Avenue,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
342092,Audley Avenue,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
342092,Audley Avenue,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
342092,Audley Avenue,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
342092,Audley Avenue,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
342092,Audley Avenue,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.14
342092,Audley Avenue,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.56
342092,Audley Avenue,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.71
342092,Audley Avenue,2024-01-21T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
342092,Audley Avenue,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.3
342092,Audley Avenue,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
342092,Audley Avenue,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
342092,Audley Avenue,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
342092,Audley Avenue,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
342092,Audley Avenue,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
342092,Audley Avenue,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.07
342092,Audley Avenue,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.97
342092,Audley Avenue,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,25.18
342092,Audley Avenue,2024-01-21T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,63.2
342092,Audley Avenue,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.1
342092,Audley Avenue,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.6
342092,Audley Avenue,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.7
342092,Audley Avenue,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
342092,Audley Avenue,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
342092,Audley Avenue,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
342092,Audley Avenue,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.69
342092,Audley Avenue,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
342092,Audley Avenue,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.32
342092,Audley Avenue,2024-01-21T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
342092,Audley Avenue,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
342092,Audley Avenue,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
342092,Audley Avenue,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
342092,Audley Avenue,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,18.4
342092,Audley Avenue,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
342092,Audley Avenue,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
342092,Audley Avenue,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
342092,Audley Avenue,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
342092,Audley Avenue,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
342092,Audley Avenue,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
342092,Audley Avenue,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
342092,Audley Avenue,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
342092,Audley Avenue,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
342092,Audley Avenue,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.9
342092,Audley Avenue,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.53
342092,Audley Avenue,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,32.21
342092,Audley Avenue,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
342092,Audley Avenue,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
342092,Audley Avenue,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
342092,Audley Avenue,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
342092,Audley Avenue,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
342092,Audley Avenue,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
342092,Audley Avenue,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
342092,Audley Avenue,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.44
342092,Audley Avenue,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.74
342092,Audley Avenue,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.02
342092,Audley Avenue,2024-01-21T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
342092,Audley Avenue,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
342092,Audley Avenue,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
342092,Audley Avenue,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
342092,Audley Avenue,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
342092,Audley Avenue,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
342092,Audley Avenue,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
342092,Audley Avenue,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.39
342092,Audley Avenue,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.82
342092,Audley Avenue,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.05
342092,Audley Avenue,2024-01-21T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.7
342092,Audley Avenue,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
342092,Audley Avenue,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
342092,Audley Avenue,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.4
342092,Audley Avenue,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
342092,Audley Avenue,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
342092,Audley Avenue,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.07
342092,Audley Avenue,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
342092,Audley Avenue,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.93
342092,Audley Avenue,2024-01-21T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
342092,Audley Avenue,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
342092,Audley Avenue,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
342092,Audley Avenue,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
342092,Audley Avenue,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,18.6
342092,Audley Avenue,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
342092,Audley Avenue,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
342092,Audley Avenue,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
342092,Audley Avenue,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
342092,Audley Avenue,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
342092,Audley Avenue,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
342092,Audley Avenue,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
342092,Audley Avenue,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
342092,Audley Avenue,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
342092,Audley Avenue,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.9
342092,Audley Avenue,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.56
342092,Audley Avenue,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
342092,Audley Avenue,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
342092,Audley Avenue,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
342092,Audley Avenue,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
342092,Audley Avenue,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
342092,Audley Avenue,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
342092,Audley Avenue,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
342092,Audley Avenue,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
342092,Audley Avenue,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.23
342092,Audley Avenue,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.42
342092,Audley Avenue,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.23
342092,Audley Avenue,2024-01-21T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
342092,Audley Avenue,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.6
342092,Audley Avenue,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
342092,Audley Avenue,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
342092,Audley Avenue,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
342092,Audley Avenue,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
342092,Audley Avenue,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
342092,Audley Avenue,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.17
342092,Audley Avenue,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.68
342092,Audley Avenue,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.1
342092,Audley Avenue,2024-01-21T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.3
342092,Audley Avenue,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
342092,Audley Avenue,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
342092,Audley Avenue,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.4
342092,Audley Avenue,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
342092,Audley Avenue,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
342092,Audley Avenue,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
342092,Audley Avenue,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
342092,Audley Avenue,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
342092,Audley Avenue,2024-01-21T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
342092,Audley Avenue,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
342092,Audley Avenue,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
342092,Audley Avenue,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
342092,Audley Avenue,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,18.9
342092,Audley Avenue,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
342092,Audley Avenue,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
342092,Audley Avenue,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
342092,Audley Avenue,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
342092,Audley Avenue,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
342092,Audley Avenue,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
342092,Audley Avenue,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
342092,Audley Avenue,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
342092,Audley Avenue,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
342092,Audley Avenue,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.28
342092,Audley Avenue,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.08
342092,Audley Avenue,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.88
342092,Audley Avenue,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
342092,Audley Avenue,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
342092,Audley Avenue,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
342092,Audley Avenue,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
342092,Audley Avenue,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
342092,Audley Avenue,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
342092,Audley Avenue,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
342092,Audley Avenue,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.28
342092,Audley Avenue,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.56
342092,Audley Avenue,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.06
342092,Audley Avenue,2024-01-21T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
342092,Audley Avenue,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.7
342092,Audley Avenue,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
342092,Audley Avenue,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.1
342092,Audley Avenue,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
342092,Audley Avenue,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
342092,Audley Avenue,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
342092,Audley Avenue,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.41
342092,Audley Avenue,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.87
342092,Audley Avenue,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.53
342092,Audley Avenue,2024-01-21T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
342092,Audley Avenue,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.2
342092,Audley Avenue,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.0
342092,Audley Avenue,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.5
342092,Audley Avenue,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
342092,Audley Avenue,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
342092,Audley Avenue,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
342092,Audley Avenue,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.89
342092,Audley Avenue,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
342092,Audley Avenue,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.67
342092,Audley Avenue,2024-01-21T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
342092,Audley Avenue,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
342092,Audley Avenue,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
342092,Audley Avenue,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
342092,Audley Avenue,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,19.1
342092,Audley Avenue,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
342092,Audley Avenue,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
342092,Audley Avenue,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
342092,Audley Avenue,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
342092,Audley Avenue,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
342092,Audley Avenue,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
342092,Audley Avenue,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
342092,Audley Avenue,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
342092,Audley Avenue,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
342092,Audley Avenue,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.58
342092,Audley Avenue,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.44
342092,Audley Avenue,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,29.25
342092,Audley Avenue,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
342092,Audley Avenue,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
342092,Audley Avenue,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
342092,Audley Avenue,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
342092,Audley Avenue,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
342092,Audley Avenue,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
342092,Audley Avenue,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
342092,Audley Avenue,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.43
342092,Audley Avenue,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.93
342092,Audley Avenue,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.18
342092,Audley Avenue,2024-01-21T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
342092,Audley Avenue,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.4
342092,Audley Avenue,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
342092,Audley Avenue,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.4
342092,Audley Avenue,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.17
342092,Audley Avenue,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
342092,Audley Avenue,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
342092,Audley Avenue,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.92
342092,Audley Avenue,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.15
342092,Audley Avenue,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.28
342092,Audley Avenue,2024-01-21T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
342092,Audley Avenue,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.5
342092,Audley Avenue,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.8
342092,Audley Avenue,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.4
342092,Audley Avenue,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
342092,Audley Avenue,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
342092,Audley Avenue,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
342092,Audley Avenue,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.83
342092,Audley Avenue,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
342092,Audley Avenue,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.64
342092,Audley Avenue,2024-01-21T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
342092,Audley Avenue,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
342092,Audley Avenue,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
342092,Audley Avenue,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
342092,Audley Avenue,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,19.4
342092,Audley Avenue,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
342092,Audley Avenue,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
342092,Audley Avenue,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
342092,Audley Avenue,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
342092,Audley Avenue,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
342092,Audley Avenue,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
342092,Audley Avenue,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
342092,Audley Avenue,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
342092,Audley Avenue,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
342092,Audley Avenue,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.18
342092,Audley Avenue,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.22
342092,Audley Avenue,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,32.11
342092,Audley Avenue,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
342092,Audley Avenue,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
342092,Audley Avenue,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
342092,Audley Avenue,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
342092,Audley Avenue,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
342092,Audley Avenue,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
342092,Audley Avenue,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
342092,Audley Avenue,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.73
342092,Audley Avenue,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.13
342092,Audley Avenue,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.32
342092,Audley Avenue,2024-01-21T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
342092,Audley Avenue,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.3
342092,Audley Avenue,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
342092,Audley Avenue,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.7
342092,Audley Avenue,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.36
342092,Audley Avenue,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
342092,Audley Avenue,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
342092,Audley Avenue,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.33
342092,Audley Avenue,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.64
342092,Audley Avenue,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.44
342092,Audley Avenue,2024-01-21T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.2
342092,Audley Avenue,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
342092,Audley Avenue,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.8
342092,Audley Avenue,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.0
342092,Audley Avenue,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
342092,Audley Avenue,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
342092,Audley Avenue,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
342092,Audley Avenue,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.28
342092,Audley Avenue,2024-01-21T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
342092,Audley Avenue,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
342092,Audley Avenue,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
342092,Audley Avenue,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
342092,Audley Avenue,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,19.7
342092,Audley Avenue,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
342092,Audley Avenue,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
342092,Audley Avenue,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
342092,Audley Avenue,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
342092,Audley Avenue,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
342092,Audley Avenue,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
342092,Audley Avenue,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
342092,Audley Avenue,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
342092,Audley Avenue,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
342092,Audley Avenue,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.17
342092,Audley Avenue,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.76
342092,Audley Avenue,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.04
342092,Audley Avenue,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
342092,Audley Avenue,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
342092,Audley Avenue,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
342092,Audley Avenue,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
342092,Audley Avenue,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
342092,Audley Avenue,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.51
342092,Audley Avenue,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
342092,Audley Avenue,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.53
342092,Audley Avenue,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.67
342092,Audley Avenue,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.14
342092,Audley Avenue,2024-01-21T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
342092,Audley Avenue,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.9
342092,Audley Avenue,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
342092,Audley Avenue,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
342092,Audley Avenue,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
342092,Audley Avenue,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
342092,Audley Avenue,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
342092,Audley Avenue,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.26
342092,Audley Avenue,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.37
342092,Audley Avenue,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.46
342092,Audley Avenue,2024-01-21T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
342092,Audley Avenue,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.3
342092,Audley Avenue,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.3
342092,Audley Avenue,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.3
342092,Audley Avenue,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
342092,Audley Avenue,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
342092,Audley Avenue,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
342092,Audley Avenue,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.82
342092,Audley Avenue,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
342092,Audley Avenue,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.74
342092,Audley Avenue,2024-01-21T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
342092,Audley Avenue,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
342092,Audley Avenue,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
342092,Audley Avenue,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
342092,Audley Avenue,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,19.9
342092,Audley Avenue,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
342092,Audley Avenue,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
342092,Audley Avenue,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
342092,Audley Avenue,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
342092,Audley Avenue,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
342092,Audley Avenue,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
342092,Audley Avenue,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
342092,Audley Avenue,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
342092,Audley Avenue,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
342092,Audley Avenue,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.61
342092,Audley Avenue,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.08
342092,Audley Avenue,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,31.34
342092,Audley Avenue,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
342092,Audley Avenue,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
342092,Audley Avenue,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
342092,Audley Avenue,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
342092,Audley Avenue,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
342092,Audley Avenue,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
342092,Audley Avenue,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
342092,Audley Avenue,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.42
342092,Audley Avenue,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.06
342092,Audley Avenue,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.97
342092,Audley Avenue,2024-01-21T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
342092,Audley Avenue,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.6
342092,Audley Avenue,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
342092,Audley Avenue,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
342092,Audley Avenue,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
342092,Audley Avenue,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
342092,Audley Avenue,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
342092,Audley Avenue,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.56
342092,Audley Avenue,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.63
342092,Audley Avenue,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.47
342092,Audley Avenue,2024-01-21T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.3
342092,Audley Avenue,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.0
342092,Audley Avenue,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
342092,Audley Avenue,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.6
342092,Audley Avenue,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
342092,Audley Avenue,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
342092,Audley Avenue,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
342092,Audley Avenue,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.05
342092,Audley Avenue,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
342092,Audley Avenue,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.81
342092,Audley Avenue,2024-01-21T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
342092,Audley Avenue,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
342092,Audley Avenue,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
342092,Audley Avenue,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
342092,Audley Avenue,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,20.2
342092,Audley Avenue,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
342092,Audley Avenue,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
342092,Audley Avenue,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
342092,Audley Avenue,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
342092,Audley Avenue,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
342092,Audley Avenue,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
342092,Audley Avenue,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
342092,Audley Avenue,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
342092,Audley Avenue,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
342092,Audley Avenue,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.02
342092,Audley Avenue,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.69
342092,Audley Avenue,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,34.25
342092,Audley Avenue,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
342092,Audley Avenue,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
342092,Audley Avenue,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
342092,Audley Avenue,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
342092,Audley Avenue,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
342092,Audley Avenue,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
342092,Audley Avenue,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
342092,Audley Avenue,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.18
342092,Audley Avenue,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.58
342092,Audley Avenue,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.89
342092,Audley Avenue,2024-01-21T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
342092,Audley Avenue,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.4
342092,Audley Avenue,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
342092,Audley Avenue,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.9
342092,Audley Avenue,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
342092,Audley Avenue,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
342092,Audley Avenue,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
342092,Audley Avenue,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.85
342092,Audley Avenue,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.33
342092,Audley Avenue,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,28.38
342092,Audley Avenue,2024-01-21T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,62.8
342092,Audley Avenue,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.6
342092,Audley Avenue,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.7
342092,Audley Avenue,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.2
342092,Audley Avenue,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
342092,Audley Avenue,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
342092,Audley Avenue,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
342092,Audley Avenue,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
342092,Audley Avenue,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
342092,Audley Avenue,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.83
342092,Audley Avenue,2024-01-21T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
342092,Audley Avenue,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
342092,Audley Avenue,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
342092,Audley Avenue,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
342092,Audley Avenue,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,20.4
342092,Audley Avenue,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
342092,Audley Avenue,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
342092,Audley Avenue,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
342092,Audley Avenue,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
342092,Audley Avenue,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
342092,Audley Avenue,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
342092,Audley Avenue,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
342092,Audley Avenue,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
342092,Audley Avenue,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
342092,Audley Avenue,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.96
342092,Audley Avenue,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,13.88
342092,Audley Avenue,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,39.1
342092,Audley Avenue,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,84.0
342092,Audley Avenue,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
342092,Audley Avenue,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
342092,Audley Avenue,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
342092,Audley Avenue,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
342092,Audley Avenue,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
342092,Audley Avenue,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
342092,Audley Avenue,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.63
342092,Audley Avenue,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.25
342092,Audley Avenue,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.72
342092,Audley Avenue,2024-01-21T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
342092,Audley Avenue,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
342092,Audley Avenue,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
342092,Audley Avenue,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.9
342092,Audley Avenue,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.55
342092,Audley Avenue,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
342092,Audley Avenue,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
342092,Audley Avenue,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.52
342092,Audley Avenue,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.51
342092,Audley Avenue,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,26.64
342092,Audley Avenue,2024-01-21T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,58.7
342092,Audley Avenue,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.2
342092,Audley Avenue,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.3
342092,Audley Avenue,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.2
342092,Audley Avenue,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
342092,Audley Avenue,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
342092,Audley Avenue,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
342092,Audley Avenue,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.59
342092,Audley Avenue,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
342092,Audley Avenue,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.57
342092,Audley Avenue,2024-01-21T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
342092,Audley Avenue,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
342092,Audley Avenue,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
342092,Audley Avenue,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
342092,Audley Avenue,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,20.7
342092,Audley Avenue,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
342092,Audley Avenue,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
342092,Audley Avenue,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
342092,Audley Avenue,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
342092,Audley Avenue,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
342092,Audley Avenue,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
342092,Audley Avenue,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
342092,Audley Avenue,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
342092,Audley Avenue,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
342092,Audley Avenue,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.74
342092,Audley Avenue,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.73
342092,Audley Avenue,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,37.93
342092,Audley Avenue,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,80.1
342092,Audley Avenue,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
342092,Audley Avenue,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
342092,Audley Avenue,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
342092,Audley Avenue,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
342092,Audley Avenue,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
342092,Audley Avenue,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
342092,Audley Avenue,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.93
342092,Audley Avenue,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.48
342092,Audley Avenue,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.42
342092,Audley Avenue,2024-01-21T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
342092,Audley Avenue,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
342092,Audley Avenue,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
342092,Audley Avenue,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.8
342092,Audley Avenue,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.2
342092,Audley Avenue,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
342092,Audley Avenue,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
342092,Audley Avenue,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.11
342092,Audley Avenue,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.47
342092,Audley Avenue,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,30.05
342092,Audley Avenue,2024-01-21T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,61.3
342092,Audley Avenue,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.5
342092,Audley Avenue,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.7
342092,Audley Avenue,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,121.7
342092,Audley Avenue,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
342092,Audley Avenue,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
342092,Audley Avenue,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
342092,Audley Avenue,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.71
342092,Audley Avenue,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
342092,Audley Avenue,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.39
342092,Audley Avenue,2024-01-21T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
342092,Audley Avenue,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
342092,Audley Avenue,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
