Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
342092,Audley Avenue,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
342092,Audley Avenue,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,20.7
342092,Audley Avenue,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
342092,Audley Avenue,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
342092,Audley Avenue,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
342092,Audley Avenue,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
342092,Audley Avenue,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
342092,Audley Avenue,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
342092,Audley Avenue,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
342092,Audley Avenue,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
342092,Audley Avenue,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
342092,Audley Avenue,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.76
342092,Audley Avenue,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.96
342092,Audley Avenue,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,42.86
342092,Audley Avenue,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,86.5
342092,Audley Avenue,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
342092,Audley Avenue,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
342092,Audley Avenue,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
342092,Audley Avenue,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
342092,Audley Avenue,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
342092,Audley Avenue,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
342092,Audley Avenue,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.0
342092,Audley Avenue,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.49
342092,Audley Avenue,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.06
342092,Audley Avenue,2024-01-21T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
342092,Audley Avenue,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.5
342092,Audley Avenue,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
342092,Audley Avenue,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.1
342092,Audley Avenue,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
342092,Audley Avenue,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
342092,Audley Avenue,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
342092,Audley Avenue,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.8
342092,Audley Avenue,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.03
342092,Audley Avenue,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,30.18
342092,Audley Avenue,2024-01-21T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,55.1
342092,Audley Avenue,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.8
342092,Audley Avenue,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.1
342092,Audley Avenue,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,122.7
342092,Audley Avenue,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
342092,Audley Avenue,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
342092,Audley Avenue,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
342092,Audley Avenue,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.68
342092,Audley Avenue,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
342092,Audley Avenue,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.57
342092,Audley Avenue,2024-01-21T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
342092,Audley Avenue,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
342092,Audley Avenue,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
342092,Audley Avenue,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
342092,Audley Avenue,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,20.8
342092,Audley Avenue,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
342092,Audley Avenue,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
342092,Audley Avenue,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
342092,Audley Avenue,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
342092,Audley Avenue,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
342092,Audley Avenue,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
342092,Audley Avenue,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
342092,Audley Avenue,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
342092,Audley Avenue,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
342092,Audley Avenue,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.49
342092,Audley Avenue,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.58
342092,Audley Avenue,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,43.82
342092,Audley Avenue,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
342092,Audley Avenue,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
342092,Audley Avenue,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
342092,Audley Avenue,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
342092,Audley Avenue,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
342092,Audley Avenue,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
342092,Audley Avenue,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
342092,Audley Avenue,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.03
342092,Audley Avenue,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.93
342092,Audley Avenue,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.61
342092,Audley Avenue,2024-01-21T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
342092,Audley Avenue,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.7
342092,Audley Avenue,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.9
342092,Audley Avenue,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.8
342092,Audley Avenue,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
342092,Audley Avenue,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
342092,Audley Avenue,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
342092,Audley Avenue,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.24
342092,Audley Avenue,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.77
342092,Audley Avenue,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,31.12
342092,Audley Avenue,2024-01-21T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,58.3
342092,Audley Avenue,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.1
342092,Audley Avenue,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.5
342092,Audley Avenue,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,126.7
342092,Audley Avenue,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
342092,Audley Avenue,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
342092,Audley Avenue,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
342092,Audley Avenue,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.78
342092,Audley Avenue,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
342092,Audley Avenue,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.42
342092,Audley Avenue,2024-01-21T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
342092,Audley Avenue,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
342092,Audley Avenue,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
342092,Audley Avenue,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
342092,Audley Avenue,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,20.8
342092,Audley Avenue,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
342092,Audley Avenue,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
342092,Audley Avenue,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
342092,Audley Avenue,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
342092,Audley Avenue,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
342092,Audley Avenue,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
342092,Audley Avenue,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
342092,Audley Avenue,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
342092,Audley Avenue,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
342092,Audley Avenue,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.04
342092,Audley Avenue,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.75
342092,Audley Avenue,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,47.15
342092,Audley Avenue,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,92.0
342092,Audley Avenue,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
342092,Audley Avenue,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
342092,Audley Avenue,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
342092,Audley Avenue,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
342092,Audley Avenue,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
342092,Audley Avenue,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.75
342092,Audley Avenue,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.92
342092,Audley Avenue,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.51
342092,Audley Avenue,2024-01-21T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
342092,Audley Avenue,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
342092,Audley Avenue,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
342092,Audley Avenue,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.6
342092,Audley Avenue,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
342092,Audley Avenue,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
342092,Audley Avenue,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
342092,Audley Avenue,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.92
342092,Audley Avenue,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.61
342092,Audley Avenue,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,27.49
342092,Audley Avenue,2024-01-21T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.7
342092,Audley Avenue,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.0
342092,Audley Avenue,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.2
342092,Audley Avenue,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.4
342092,Audley Avenue,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
342092,Audley Avenue,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
342092,Audley Avenue,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
342092,Audley Avenue,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.77
342092,Audley Avenue,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
342092,Audley Avenue,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.42
342092,Audley Avenue,2024-01-21T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
342092,Audley Avenue,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
342092,Audley Avenue,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
342092,Audley Avenue,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.8
342092,Audley Avenue,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,20.9
342092,Audley Avenue,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
342092,Audley Avenue,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
342092,Audley Avenue,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
342092,Audley Avenue,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
342092,Audley Avenue,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
342092,Audley Avenue,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
342092,Audley Avenue,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
342092,Audley Avenue,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
342092,Audley Avenue,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
342092,Audley Avenue,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.44
342092,Audley Avenue,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.62
342092,Audley Avenue,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,50.42
342092,Audley Avenue,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,97.5
342092,Audley Avenue,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
342092,Audley Avenue,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
342092,Audley Avenue,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
342092,Audley Avenue,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
342092,Audley Avenue,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
342092,Audley Avenue,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
342092,Audley Avenue,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.28
342092,Audley Avenue,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.13
342092,Audley Avenue,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.46
342092,Audley Avenue,2024-01-21T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
342092,Audley Avenue,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.7
342092,Audley Avenue,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.5
342092,Audley Avenue,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.4
342092,Audley Avenue,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
342092,Audley Avenue,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
342092,Audley Avenue,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
342092,Audley Avenue,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.05
342092,Audley Avenue,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.69
342092,Audley Avenue,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,29.99
342092,Audley Avenue,2024-01-21T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.5
342092,Audley Avenue,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.2
342092,Audley Avenue,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.3
342092,Audley Avenue,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,122.6
342092,Audley Avenue,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
342092,Audley Avenue,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
342092,Audley Avenue,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
342092,Audley Avenue,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.6
342092,Audley Avenue,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
342092,Audley Avenue,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.96
342092,Audley Avenue,2024-01-21T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
342092,Audley Avenue,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
342092,Audley Avenue,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
342092,Audley Avenue,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
342092,Audley Avenue,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,21.0
342092,Audley Avenue,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
342092,Audley Avenue,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
342092,Audley Avenue,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
342092,Audley Avenue,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
342092,Audley Avenue,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
342092,Audley Avenue,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
342092,Audley Avenue,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
342092,Audley Avenue,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
342092,Audley Avenue,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
342092,Audley Avenue,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.93
342092,Audley Avenue,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.92
342092,Audley Avenue,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,46.42
342092,Audley Avenue,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
342092,Audley Avenue,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
342092,Audley Avenue,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
342092,Audley Avenue,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
342092,Audley Avenue,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
342092,Audley Avenue,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
342092,Audley Avenue,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
342092,Audley Avenue,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.88
342092,Audley Avenue,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.04
342092,Audley Avenue,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.9
342092,Audley Avenue,2024-01-21T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
342092,Audley Avenue,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.3
342092,Audley Avenue,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
342092,Audley Avenue,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.6
342092,Audley Avenue,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
342092,Audley Avenue,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
342092,Audley Avenue,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
342092,Audley Avenue,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.66
342092,Audley Avenue,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.19
342092,Audley Avenue,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,32.16
342092,Audley Avenue,2024-01-21T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,64.5
342092,Audley Avenue,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.4
342092,Audley Avenue,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.0
342092,Audley Avenue,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,131.3
342092,Audley Avenue,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
342092,Audley Avenue,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
342092,Audley Avenue,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
342092,Audley Avenue,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.05
342092,Audley Avenue,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
342092,Audley Avenue,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.62
342092,Audley Avenue,2024-01-21T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
342092,Audley Avenue,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
342092,Audley Avenue,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
342092,Audley Avenue,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
342092,Audley Avenue,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,21.0
342092,Audley Avenue,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
342092,Audley Avenue,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
342092,Audley Avenue,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
342092,Audley Avenue,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
342092,Audley Avenue,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
342092,Audley Avenue,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
342092,Audley Avenue,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
342092,Audley Avenue,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
342092,Audley Avenue,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
342092,Audley Avenue,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.6
342092,Audley Avenue,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.25
342092,Audley Avenue,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,47.68
342092,Audley Avenue,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,94.2
342092,Audley Avenue,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
342092,Audley Avenue,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
342092,Audley Avenue,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
342092,Audley Avenue,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
342092,Audley Avenue,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
342092,Audley Avenue,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
342092,Audley Avenue,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.18
342092,Audley Avenue,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.27
342092,Audley Avenue,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.96
342092,Audley Avenue,2024-01-21T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
342092,Audley Avenue,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.7
342092,Audley Avenue,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
342092,Audley Avenue,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.8
342092,Audley Avenue,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
342092,Audley Avenue,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
342092,Audley Avenue,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
342092,Audley Avenue,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.67
342092,Audley Avenue,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.17
342092,Audley Avenue,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,34.55
342092,Audley Avenue,2024-01-21T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,56.5
342092,Audley Avenue,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.0
342092,Audley Avenue,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.1
342092,Audley Avenue,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,141.7
342092,Audley Avenue,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
342092,Audley Avenue,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
342092,Audley Avenue,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.76
342092,Audley Avenue,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
342092,Audley Avenue,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.9
342092,Audley Avenue,2024-01-21T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
342092,Audley Avenue,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
342092,Audley Avenue,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
342092,Audley Avenue,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
342092,Audley Avenue,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,21.1
342092,Audley Avenue,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
342092,Audley Avenue,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
342092,Audley Avenue,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
342092,Audley Avenue,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
342092,Audley Avenue,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
342092,Audley Avenue,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
342092,Audley Avenue,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
342092,Audley Avenue,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
342092,Audley Avenue,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
342092,Audley Avenue,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.6
342092,Audley Avenue,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.54
342092,Audley Avenue,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,49.41
342092,Audley Avenue,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,83.6
342092,Audley Avenue,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
342092,Audley Avenue,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
342092,Audley Avenue,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
342092,Audley Avenue,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
342092,Audley Avenue,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
342092,Audley Avenue,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
342092,Audley Avenue,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.71
342092,Audley Avenue,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.03
342092,Audley Avenue,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.32
342092,Audley Avenue,2024-01-21T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
342092,Audley Avenue,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.7
342092,Audley Avenue,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
342092,Audley Avenue,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.8
342092,Audley Avenue,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
342092,Audley Avenue,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
342092,Audley Avenue,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
342092,Audley Avenue,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.95
342092,Audley Avenue,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.8
342092,Audley Avenue,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,33.49
342092,Audley Avenue,2024-01-21T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,68.4
342092,Audley Avenue,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.1
342092,Audley Avenue,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.3
342092,Audley Avenue,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,137.3
342092,Audley Avenue,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
342092,Audley Avenue,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
342092,Audley Avenue,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
342092,Audley Avenue,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.14
342092,Audley Avenue,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
342092,Audley Avenue,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.08
342092,Audley Avenue,2024-01-21T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
342092,Audley Avenue,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
342092,Audley Avenue,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
342092,Audley Avenue,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
342092,Audley Avenue,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,21.1
342092,Audley Avenue,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
342092,Audley Avenue,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
342092,Audley Avenue,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
342092,Audley Avenue,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
342092,Audley Avenue,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
342092,Audley Avenue,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
342092,Audley Avenue,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
342092,Audley Avenue,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
342092,Audley Avenue,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
342092,Audley Avenue,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,34.79
342092,Audley Avenue,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.82
342092,Audley Avenue,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,50.89
342092,Audley Avenue,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,103.6
342092,Audley Avenue,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
342092,Audley Avenue,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
342092,Audley Avenue,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
342092,Audley Avenue,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
342092,Audley Avenue,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
342092,Audley Avenue,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
342092,Audley Avenue,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.6
342092,Audley Avenue,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.88
342092,Audley Avenue,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.54
342092,Audley Avenue,2024-01-21T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
342092,Audley Avenue,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.4
342092,Audley Avenue,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.1
342092,Audley Avenue,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.0
342092,Audley Avenue,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
342092,Audley Avenue,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
342092,Audley Avenue,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
342092,Audley Avenue,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.84
342092,Audley Avenue,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.02
342092,Audley Avenue,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,31.97
342092,Audley Avenue,2024-01-21T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,62.2
342092,Audley Avenue,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.6
342092,Audley Avenue,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.6
342092,Audley Avenue,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,131.6
342092,Audley Avenue,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
342092,Audley Avenue,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
342092,Audley Avenue,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
342092,Audley Avenue,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.06
342092,Audley Avenue,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
342092,Audley Avenue,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.29
342092,Audley Avenue,2024-01-21T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
342092,Audley Avenue,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
342092,Audley Avenue,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
342092,Audley Avenue,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
342092,Audley Avenue,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,21.2
342092,Audley Avenue,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
342092,Audley Avenue,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
342092,Audley Avenue,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
342092,Audley Avenue,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
342092,Audley Avenue,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
342092,Audley Avenue,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
342092,Audley Avenue,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
342092,Audley Avenue,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
342092,Audley Avenue,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
342092,Audley Avenue,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,35.5
342092,Audley Avenue,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.93
342092,Audley Avenue,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,48.81
342092,Audley Avenue,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,96.5
342092,Audley Avenue,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
342092,Audley Avenue,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
342092,Audley Avenue,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
342092,Audley Avenue,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
342092,Audley Avenue,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
342092,Audley Avenue,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
342092,Audley Avenue,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.57
342092,Audley Avenue,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.12
342092,Audley Avenue,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.24
342092,Audley Avenue,2024-01-21T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
342092,Audley Avenue,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.6
342092,Audley Avenue,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.2
342092,Audley Avenue,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.8
342092,Audley Avenue,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
342092,Audley Avenue,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
342092,Audley Avenue,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.47
342092,Audley Avenue,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,22.22
342092,Audley Avenue,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.19
342092,Audley Avenue,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,37.63
342092,Audley Avenue,2024-01-21T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,75.7
342092,Audley Avenue,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.8
342092,Audley Avenue,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.0
342092,Audley Avenue,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,156.1
342092,Audley Avenue,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
342092,Audley Avenue,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
342092,Audley Avenue,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
342092,Audley Avenue,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.18
342092,Audley Avenue,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
342092,Audley Avenue,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.9
342092,Audley Avenue,2024-01-21T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
342092,Audley Avenue,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
342092,Audley Avenue,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
342092,Audley Avenue,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
342092,Audley Avenue,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,21.1
342092,Audley Avenue,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
342092,Audley Avenue,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
342092,Audley Avenue,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
342092,Audley Avenue,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
342092,Audley Avenue,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
342092,Audley Avenue,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
342092,Audley Avenue,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
342092,Audley Avenue,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
342092,Audley Avenue,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
342092,Audley Avenue,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,37.97
342092,Audley Avenue,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.33
342092,Audley Avenue,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,59.78
342092,Audley Avenue,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,114.0
342092,Audley Avenue,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
342092,Audley Avenue,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
342092,Audley Avenue,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.4
342092,Audley Avenue,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
342092,Audley Avenue,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
342092,Audley Avenue,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
342092,Audley Avenue,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.48
342092,Audley Avenue,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.56
342092,Audley Avenue,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.9
342092,Audley Avenue,2024-01-21T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
342092,Audley Avenue,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.4
342092,Audley Avenue,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.3
342092,Audley Avenue,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.8
342092,Audley Avenue,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
342092,Audley Avenue,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
342092,Audley Avenue,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
342092,Audley Avenue,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.94
342092,Audley Avenue,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.21
342092,Audley Avenue,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,37.7
342092,Audley Avenue,2024-01-21T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,72.0
342092,Audley Avenue,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.0
342092,Audley Avenue,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.6
342092,Audley Avenue,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,155.1
342092,Audley Avenue,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
342092,Audley Avenue,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
342092,Audley Avenue,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
342092,Audley Avenue,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.14
342092,Audley Avenue,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
342092,Audley Avenue,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.04
342092,Audley Avenue,2024-01-21T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
342092,Audley Avenue,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
342092,Audley Avenue,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
342092,Audley Avenue,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
342092,Audley Avenue,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,21.2
342092,Audley Avenue,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
342092,Audley Avenue,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
342092,Audley Avenue,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
342092,Audley Avenue,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
342092,Audley Avenue,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
342092,Audley Avenue,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
342092,Audley Avenue,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
342092,Audley Avenue,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
342092,Audley Avenue,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
342092,Audley Avenue,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,35.57
342092,Audley Avenue,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.85
342092,Audley Avenue,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,57.63
342092,Audley Avenue,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,104.1
342092,Audley Avenue,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
342092,Audley Avenue,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
342092,Audley Avenue,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.8
342092,Audley Avenue,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
342092,Audley Avenue,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
342092,Audley Avenue,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
342092,Audley Avenue,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.74
342092,Audley Avenue,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.13
342092,Audley Avenue,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.92
342092,Audley Avenue,2024-01-21T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
342092,Audley Avenue,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.0
342092,Audley Avenue,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.7
342092,Audley Avenue,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.8
342092,Audley Avenue,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
342092,Audley Avenue,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
342092,Audley Avenue,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
342092,Audley Avenue,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.89
342092,Audley Avenue,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.83
342092,Audley Avenue,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,37.93
342092,Audley Avenue,2024-01-21T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,70.9
342092,Audley Avenue,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.6
342092,Audley Avenue,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.8
342092,Audley Avenue,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,156.2
342092,Audley Avenue,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
342092,Audley Avenue,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
342092,Audley Avenue,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
342092,Audley Avenue,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.79
342092,Audley Avenue,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
342092,Audley Avenue,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.63
342092,Audley Avenue,2024-01-21T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
342092,Audley Avenue,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
342092,Audley Avenue,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
342092,Audley Avenue,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
342092,Audley Avenue,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,21.3
342092,Audley Avenue,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
342092,Audley Avenue,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
342092,Audley Avenue,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
342092,Audley Avenue,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
342092,Audley Avenue,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
342092,Audley Avenue,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
342092,Audley Avenue,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
342092,Audley Avenue,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
342092,Audley Avenue,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
342092,Audley Avenue,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.41
342092,Audley Avenue,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.02
342092,Audley Avenue,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,57.48
342092,Audley Avenue,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,106.4
342092,Audley Avenue,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
342092,Audley Avenue,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
342092,Audley Avenue,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.3
342092,Audley Avenue,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
342092,Audley Avenue,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
342092,Audley Avenue,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
342092,Audley Avenue,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.74
342092,Audley Avenue,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.58
342092,Audley Avenue,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.9
342092,Audley Avenue,2024-01-21T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
342092,Audley Avenue,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.9
342092,Audley Avenue,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.7
342092,Audley Avenue,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.5
342092,Audley Avenue,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
342092,Audley Avenue,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
342092,Audley Avenue,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.56
342092,Audley Avenue,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.91
342092,Audley Avenue,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.59
342092,Audley Avenue,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,36.81
342092,Audley Avenue,2024-01-21T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,64.4
