Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
342092,Audley Avenue,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.2
342092,Audley Avenue,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.3
342092,Audley Avenue,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,151.1
342092,Audley Avenue,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
342092,Audley Avenue,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
342092,Audley Avenue,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.38
342092,Audley Avenue,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
342092,Audley Avenue,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
342092,Audley Avenue,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.57
342092,Audley Avenue,2024-01-21T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
342092,Audley Avenue,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
342092,Audley Avenue,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
342092,Audley Avenue,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
342092,Audley Avenue,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,21.5
342092,Audley Avenue,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
342092,Audley Avenue,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
342092,Audley Avenue,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
342092,Audley Avenue,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
342092,Audley Avenue,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
342092,Audley Avenue,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
342092,Audley Avenue,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
342092,Audley Avenue,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
342092,Audley Avenue,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
342092,Audley Avenue,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.61
342092,Audley Avenue,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.24
342092,Audley Avenue,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,56.28
342092,Audley Avenue,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,104.0
342092,Audley Avenue,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
342092,Audley Avenue,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
342092,Audley Avenue,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.6
342092,Audley Avenue,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
342092,Audley Avenue,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
342092,Audley Avenue,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
342092,Audley Avenue,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.18
342092,Audley Avenue,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.04
342092,Audley Avenue,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.54
342092,Audley Avenue,2024-01-21T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
342092,Audley Avenue,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.6
342092,Audley Avenue,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.5
342092,Audley Avenue,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.8
342092,Audley Avenue,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
342092,Audley Avenue,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
342092,Audley Avenue,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.73
342092,Audley Avenue,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.07
342092,Audley Avenue,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.03
342092,Audley Avenue,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,41.38
342092,Audley Avenue,2024-01-21T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,81.9
342092,Audley Avenue,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.8
342092,Audley Avenue,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.0
342092,Audley Avenue,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,169.7
342092,Audley Avenue,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
342092,Audley Avenue,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
342092,Audley Avenue,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.66
342092,Audley Avenue,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
342092,Audley Avenue,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
342092,Audley Avenue,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.64
342092,Audley Avenue,2024-01-21T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
342092,Audley Avenue,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
342092,Audley Avenue,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
342092,Audley Avenue,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
342092,Audley Avenue,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,21.6
342092,Audley Avenue,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
342092,Audley Avenue,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
342092,Audley Avenue,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
342092,Audley Avenue,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
342092,Audley Avenue,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
342092,Audley Avenue,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
342092,Audley Avenue,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
342092,Audley Avenue,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
342092,Audley Avenue,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
342092,Audley Avenue,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.31
342092,Audley Avenue,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.12
342092,Audley Avenue,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,62.57
342092,Audley Avenue,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,119.9
342092,Audley Avenue,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
342092,Audley Avenue,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
342092,Audley Avenue,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.0
342092,Audley Avenue,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
342092,Audley Avenue,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
342092,Audley Avenue,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
342092,Audley Avenue,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.38
342092,Audley Avenue,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.08
342092,Audley Avenue,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,20.24
342092,Audley Avenue,2024-01-21T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,47.4
342092,Audley Avenue,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.0
342092,Audley Avenue,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.7
342092,Audley Avenue,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.1
342092,Audley Avenue,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
342092,Audley Avenue,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
342092,Audley Avenue,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.54
342092,Audley Avenue,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.16
342092,Audley Avenue,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.39
342092,Audley Avenue,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,39.1
342092,Audley Avenue,2024-01-21T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,83.0
342092,Audley Avenue,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.9
342092,Audley Avenue,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.7
342092,Audley Avenue,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,161.8
342092,Audley Avenue,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
342092,Audley Avenue,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
342092,Audley Avenue,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.62
342092,Audley Avenue,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.53
342092,Audley Avenue,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
342092,Audley Avenue,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.07
342092,Audley Avenue,2024-01-21T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
342092,Audley Avenue,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
342092,Audley Avenue,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
342092,Audley Avenue,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
342092,Audley Avenue,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,21.5
342092,Audley Avenue,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
342092,Audley Avenue,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
342092,Audley Avenue,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
342092,Audley Avenue,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
342092,Audley Avenue,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
342092,Audley Avenue,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
342092,Audley Avenue,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
342092,Audley Avenue,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
342092,Audley Avenue,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
342092,Audley Avenue,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.07
342092,Audley Avenue,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.45
342092,Audley Avenue,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,63.41
342092,Audley Avenue,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,136.0
342092,Audley Avenue,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
342092,Audley Avenue,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
342092,Audley Avenue,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.0
342092,Audley Avenue,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
342092,Audley Avenue,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
342092,Audley Avenue,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
342092,Audley Avenue,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.46
342092,Audley Avenue,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.55
342092,Audley Avenue,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,24.26
342092,Audley Avenue,2024-01-21T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,52.3
342092,Audley Avenue,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.6
342092,Audley Avenue,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.9
342092,Audley Avenue,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,100.4
342092,Audley Avenue,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
342092,Audley Avenue,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
342092,Audley Avenue,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.52
342092,Audley Avenue,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,22.51
342092,Audley Avenue,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.07
342092,Audley Avenue,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,38.58
342092,Audley Avenue,2024-01-21T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,79.0
342092,Audley Avenue,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.9
342092,Audley Avenue,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.5
342092,Audley Avenue,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,158.9
342092,Audley Avenue,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
342092,Audley Avenue,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
342092,Audley Avenue,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.59
342092,Audley Avenue,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.9
342092,Audley Avenue,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
342092,Audley Avenue,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.42
342092,Audley Avenue,2024-01-21T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
342092,Audley Avenue,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
342092,Audley Avenue,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
342092,Audley Avenue,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
342092,Audley Avenue,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,21.5
342092,Audley Avenue,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
342092,Audley Avenue,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
342092,Audley Avenue,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
342092,Audley Avenue,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
342092,Audley Avenue,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
342092,Audley Avenue,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
342092,Audley Avenue,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
342092,Audley Avenue,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
342092,Audley Avenue,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
342092,Audley Avenue,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,37.88
342092,Audley Avenue,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.6
342092,Audley Avenue,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,66.26
342092,Audley Avenue,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,135.8
342092,Audley Avenue,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
342092,Audley Avenue,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
342092,Audley Avenue,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.5
342092,Audley Avenue,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
342092,Audley Avenue,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
342092,Audley Avenue,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
342092,Audley Avenue,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.06
342092,Audley Avenue,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.4
342092,Audley Avenue,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,23.13
342092,Audley Avenue,2024-01-21T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.3
342092,Audley Avenue,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.9
342092,Audley Avenue,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.3
342092,Audley Avenue,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,96.1
342092,Audley Avenue,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
342092,Audley Avenue,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
342092,Audley Avenue,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.48
342092,Audley Avenue,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,22.48
342092,Audley Avenue,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.77
342092,Audley Avenue,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,33.17
342092,Audley Avenue,2024-01-21T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.8
342092,Audley Avenue,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.0
342092,Audley Avenue,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.3
342092,Audley Avenue,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,136.8
342092,Audley Avenue,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
342092,Audley Avenue,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
342092,Audley Avenue,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.6
342092,Audley Avenue,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.61
342092,Audley Avenue,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
342092,Audley Avenue,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.99
342092,Audley Avenue,2024-01-21T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
342092,Audley Avenue,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
342092,Audley Avenue,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
342092,Audley Avenue,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
342092,Audley Avenue,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,21.5
342092,Audley Avenue,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
342092,Audley Avenue,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
342092,Audley Avenue,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
342092,Audley Avenue,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
342092,Audley Avenue,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
342092,Audley Avenue,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
342092,Audley Avenue,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
342092,Audley Avenue,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
342092,Audley Avenue,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
342092,Audley Avenue,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,41.16
342092,Audley Avenue,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.28
342092,Audley Avenue,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,60.29
342092,Audley Avenue,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,98.3
342092,Audley Avenue,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
342092,Audley Avenue,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
342092,Audley Avenue,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.4
342092,Audley Avenue,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
342092,Audley Avenue,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.32
342092,Audley Avenue,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
342092,Audley Avenue,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.43
342092,Audley Avenue,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.75
342092,Audley Avenue,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,28.43
342092,Audley Avenue,2024-01-21T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,59.4
342092,Audley Avenue,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.5
342092,Audley Avenue,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.0
342092,Audley Avenue,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,118.5
342092,Audley Avenue,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
342092,Audley Avenue,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
342092,Audley Avenue,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.45
342092,Audley Avenue,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,26.36
342092,Audley Avenue,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.69
342092,Audley Avenue,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,32.51
342092,Audley Avenue,2024-01-21T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,57.6
342092,Audley Avenue,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,109.0
342092,Audley Avenue,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.0
342092,Audley Avenue,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,135.3
342092,Audley Avenue,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
342092,Audley Avenue,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
342092,Audley Avenue,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.77
342092,Audley Avenue,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.05
342092,Audley Avenue,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
342092,Audley Avenue,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.53
342092,Audley Avenue,2024-01-21T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
342092,Audley Avenue,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
342092,Audley Avenue,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
342092,Audley Avenue,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.5
342092,Audley Avenue,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,21.2
342092,Audley Avenue,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
342092,Audley Avenue,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
342092,Audley Avenue,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
342092,Audley Avenue,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
342092,Audley Avenue,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
342092,Audley Avenue,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
342092,Audley Avenue,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
342092,Audley Avenue,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
342092,Audley Avenue,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
342092,Audley Avenue,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,41.84
342092,Audley Avenue,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.5
342092,Audley Avenue,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,69.47
342092,Audley Avenue,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,128.5
342092,Audley Avenue,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
342092,Audley Avenue,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
342092,Audley Avenue,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,288.9
342092,Audley Avenue,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
342092,Audley Avenue,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
342092,Audley Avenue,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
342092,Audley Avenue,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.43
342092,Audley Avenue,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.95
342092,Audley Avenue,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,22.83
342092,Audley Avenue,2024-01-21T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,45.5
342092,Audley Avenue,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.3
342092,Audley Avenue,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.9
342092,Audley Avenue,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.2
342092,Audley Avenue,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
342092,Audley Avenue,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
342092,Audley Avenue,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.71
342092,Audley Avenue,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,29.32
342092,Audley Avenue,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.63
342092,Audley Avenue,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,37.7
342092,Audley Avenue,2024-01-21T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,65.9
342092,Audley Avenue,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,121.3
342092,Audley Avenue,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.6
342092,Audley Avenue,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,156.7
342092,Audley Avenue,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
342092,Audley Avenue,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
342092,Audley Avenue,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.61
342092,Audley Avenue,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.08
342092,Audley Avenue,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
342092,Audley Avenue,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.97
342092,Audley Avenue,2024-01-21T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
342092,Audley Avenue,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
342092,Audley Avenue,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
342092,Audley Avenue,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
342092,Audley Avenue,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,21.0
342092,Audley Avenue,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
342092,Audley Avenue,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
342092,Audley Avenue,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
342092,Audley Avenue,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
342092,Audley Avenue,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
342092,Audley Avenue,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
342092,Audley Avenue,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
342092,Audley Avenue,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
342092,Audley Avenue,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
342092,Audley Avenue,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,46.84
342092,Audley Avenue,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.68
342092,Audley Avenue,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,64.5
342092,Audley Avenue,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,113.2
342092,Audley Avenue,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
342092,Audley Avenue,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
342092,Audley Avenue,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.0
342092,Audley Avenue,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
342092,Audley Avenue,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
342092,Audley Avenue,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
342092,Audley Avenue,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,24.58
342092,Audley Avenue,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.41
342092,Audley Avenue,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,22.69
342092,Audley Avenue,2024-01-21T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,59.4
342092,Audley Avenue,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,105.8
342092,Audley Avenue,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.1
342092,Audley Avenue,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.7
342092,Audley Avenue,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
342092,Audley Avenue,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
342092,Audley Avenue,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.83
342092,Audley Avenue,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,36.9
342092,Audley Avenue,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.98
342092,Audley Avenue,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,42.53
342092,Audley Avenue,2024-01-21T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,61.4
342092,Audley Avenue,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,152.5
342092,Audley Avenue,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.0
342092,Audley Avenue,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,176.9
342092,Audley Avenue,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
342092,Audley Avenue,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
342092,Audley Avenue,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.57
342092,Audley Avenue,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.02
342092,Audley Avenue,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
342092,Audley Avenue,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.77
342092,Audley Avenue,2024-01-21T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
342092,Audley Avenue,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
342092,Audley Avenue,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
342092,Audley Avenue,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
342092,Audley Avenue,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,20.9
342092,Audley Avenue,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
342092,Audley Avenue,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
342092,Audley Avenue,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
342092,Audley Avenue,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
342092,Audley Avenue,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
342092,Audley Avenue,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
342092,Audley Avenue,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
342092,Audley Avenue,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
342092,Audley Avenue,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
342092,Audley Avenue,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,63.5
342092,Audley Avenue,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.56
342092,Audley Avenue,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,69.0
342092,Audley Avenue,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,118.6
342092,Audley Avenue,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,263.5
342092,Audley Avenue,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
342092,Audley Avenue,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,285.8
342092,Audley Avenue,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
342092,Audley Avenue,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
342092,Audley Avenue,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
342092,Audley Avenue,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,24.39
342092,Audley Avenue,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.83
342092,Audley Avenue,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.45
342092,Audley Avenue,2024-01-21T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,55.0
342092,Audley Avenue,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,102.0
342092,Audley Avenue,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.3
342092,Audley Avenue,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.1
342092,Audley Avenue,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
342092,Audley Avenue,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
342092,Audley Avenue,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.37
342092,Audley Avenue,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,33.62
342092,Audley Avenue,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,29.24
342092,Audley Avenue,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,46.16
342092,Audley Avenue,2024-01-21T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,62.2
342092,Audley Avenue,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,140.2
342092,Audley Avenue,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,120.8
342092,Audley Avenue,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,191.2
342092,Audley Avenue,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
342092,Audley Avenue,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.87
342092,Audley Avenue,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.23
342092,Audley Avenue,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.2
342092,Audley Avenue,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.38
342092,Audley Avenue,2024-01-21T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
342092,Audley Avenue,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
342092,Audley Avenue,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
342092,Audley Avenue,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
342092,Audley Avenue,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,20.8
342092,Audley Avenue,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
342092,Audley Avenue,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
342092,Audley Avenue,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
342092,Audley Avenue,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
342092,Audley Avenue,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
342092,Audley Avenue,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
342092,Audley Avenue,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
342092,Audley Avenue,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
342092,Audley Avenue,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
342092,Audley Avenue,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,59.24
342092,Audley Avenue,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,38.27
342092,Audley Avenue,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,69.99
342092,Audley Avenue,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,111.5
342092,Audley Avenue,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.6
342092,Audley Avenue,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
342092,Audley Avenue,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,289.2
342092,Audley Avenue,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
342092,Audley Avenue,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
342092,Audley Avenue,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
342092,Audley Avenue,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.45
342092,Audley Avenue,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.77
342092,Audley Avenue,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.06
342092,Audley Avenue,2024-01-21T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
342092,Audley Avenue,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.2
342092,Audley Avenue,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.6
342092,Audley Avenue,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.8
342092,Audley Avenue,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
342092,Audley Avenue,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
342092,Audley Avenue,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.87
342092,Audley Avenue,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,24.7
342092,Audley Avenue,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,29.82
342092,Audley Avenue,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,41.94
342092,Audley Avenue,2024-01-21T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,56.3
342092,Audley Avenue,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.0
342092,Audley Avenue,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,120.8
342092,Audley Avenue,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,172.2
342092,Audley Avenue,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
342092,Audley Avenue,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
342092,Audley Avenue,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.85
342092,Audley Avenue,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.98
342092,Audley Avenue,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.27
342092,Audley Avenue,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.25
342092,Audley Avenue,2024-01-21T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
342092,Audley Avenue,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
342092,Audley Avenue,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
342092,Audley Avenue,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
342092,Audley Avenue,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,20.8
342092,Audley Avenue,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
342092,Audley Avenue,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
342092,Audley Avenue,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
342092,Audley Avenue,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
342092,Audley Avenue,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
342092,Audley Avenue,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
342092,Audley Avenue,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
342092,Audley Avenue,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
342092,Audley Avenue,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
342092,Audley Avenue,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,39.13
342092,Audley Avenue,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,39.87
342092,Audley Avenue,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,63.25
342092,Audley Avenue,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,89.7
342092,Audley Avenue,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
342092,Audley Avenue,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
342092,Audley Avenue,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.8
342092,Audley Avenue,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
342092,Audley Avenue,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
342092,Audley Avenue,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
342092,Audley Avenue,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.37
342092,Audley Avenue,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.84
342092,Audley Avenue,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.84
342092,Audley Avenue,2024-01-21T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
342092,Audley Avenue,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.6
342092,Audley Avenue,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.8
342092,Audley Avenue,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.6
342092,Audley Avenue,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
342092,Audley Avenue,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
342092,Audley Avenue,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
342092,Audley Avenue,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.1
342092,Audley Avenue,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,28.77
342092,Audley Avenue,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,37.28
342092,Audley Avenue,2024-01-21T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.8
342092,Audley Avenue,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.4
342092,Audley Avenue,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.0
342092,Audley Avenue,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,152.2
342092,Audley Avenue,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
342092,Audley Avenue,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
342092,Audley Avenue,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.69
342092,Audley Avenue,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
342092,Audley Avenue,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.31
342092,Audley Avenue,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.62
342092,Audley Avenue,2024-01-21T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
342092,Audley Avenue,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
342092,Audley Avenue,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
342092,Audley Avenue,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
342092,Audley Avenue,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,20.8
342092,Audley Avenue,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
342092,Audley Avenue,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
342092,Audley Avenue,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
342092,Audley Avenue,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
342092,Audley Avenue,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
342092,Audley Avenue,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
342092,Audley Avenue,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
342092,Audley Avenue,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
342092,Audley Avenue,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
342092,Audley Avenue,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,36.34
342092,Audley Avenue,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,40.92
342092,Audley Avenue,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,51.75
342092,Audley Avenue,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
342092,Audley Avenue,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
342092,Audley Avenue,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
342092,Audley Avenue,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
342092,Audley Avenue,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
342092,Audley Avenue,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
342092,Audley Avenue,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
342092,Audley Avenue,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.02
342092,Audley Avenue,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.56
342092,Audley Avenue,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.62
342092,Audley Avenue,2024-01-21T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
342092,Audley Avenue,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.4
342092,Audley Avenue,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.7
342092,Audley Avenue,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.7
342092,Audley Avenue,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
342092,Audley Avenue,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
342092,Audley Avenue,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.32
342092,Audley Avenue,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.05
342092,Audley Avenue,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.94
342092,Audley Avenue,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,40.75
342092,Audley Avenue,2024-01-21T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,73.9
342092,Audley Avenue,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.2
342092,Audley Avenue,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.9
342092,Audley Avenue,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,166.8
342092,Audley Avenue,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
342092,Audley Avenue,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
342092,Audley Avenue,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.99
342092,Audley Avenue,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.41
342092,Audley Avenue,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
342092,Audley Avenue,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.58
342092,Audley Avenue,2024-01-21T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
342092,Audley Avenue,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
342092,Audley Avenue,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
342092,Audley Avenue,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
342092,Audley Avenue,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,20.7
342092,Audley Avenue,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
342092,Audley Avenue,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
342092,Audley Avenue,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
342092,Audley Avenue,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
342092,Audley Avenue,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
342092,Audley Avenue,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
342092,Audley Avenue,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
342092,Audley Avenue,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
342092,Audley Avenue,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
342092,Audley Avenue,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,34.48
342092,Audley Avenue,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.61
342092,Audley Avenue,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,62.95
342092,Audley Avenue,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,114.5
342092,Audley Avenue,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
342092,Audley Avenue,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
342092,Audley Avenue,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.7
342092,Audley Avenue,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
342092,Audley Avenue,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
342092,Audley Avenue,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
342092,Audley Avenue,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.15
342092,Audley Avenue,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.35
