Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
342092,Audley Avenue,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,21.67
342092,Audley Avenue,2024-01-21T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.1
342092,Audley Avenue,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.4
342092,Audley Avenue,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.5
342092,Audley Avenue,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.7
342092,Audley Avenue,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
342092,Audley Avenue,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
342092,Audley Avenue,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.47
342092,Audley Avenue,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.73
342092,Audley Avenue,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.11
342092,Audley Avenue,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,36.52
342092,Audley Avenue,2024-01-21T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,62.8
342092,Audley Avenue,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.3
342092,Audley Avenue,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.3
342092,Audley Avenue,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,150.6
342092,Audley Avenue,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
342092,Audley Avenue,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
342092,Audley Avenue,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.72
342092,Audley Avenue,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.94
342092,Audley Avenue,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
342092,Audley Avenue,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.39
342092,Audley Avenue,2024-01-21T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
342092,Audley Avenue,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
342092,Audley Avenue,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
342092,Audley Avenue,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.6
342092,Audley Avenue,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,20.6
342092,Audley Avenue,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
342092,Audley Avenue,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
342092,Audley Avenue,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
342092,Audley Avenue,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
342092,Audley Avenue,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
342092,Audley Avenue,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
342092,Audley Avenue,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
342092,Audley Avenue,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
342092,Audley Avenue,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
342092,Audley Avenue,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,34.82
342092,Audley Avenue,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.55
342092,Audley Avenue,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,67.58
342092,Audley Avenue,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,124.1
342092,Audley Avenue,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
342092,Audley Avenue,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
342092,Audley Avenue,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.6
342092,Audley Avenue,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
342092,Audley Avenue,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
342092,Audley Avenue,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
342092,Audley Avenue,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.5
342092,Audley Avenue,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
342092,Audley Avenue,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,21.68
342092,Audley Avenue,2024-01-21T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,47.2
342092,Audley Avenue,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.9
342092,Audley Avenue,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
342092,Audley Avenue,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.9
342092,Audley Avenue,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
342092,Audley Avenue,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
342092,Audley Avenue,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.25
342092,Audley Avenue,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.69
342092,Audley Avenue,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.68
342092,Audley Avenue,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,33.08
342092,Audley Avenue,2024-01-21T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.8
342092,Audley Avenue,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.6
342092,Audley Avenue,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.3
342092,Audley Avenue,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,137.0
342092,Audley Avenue,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
342092,Audley Avenue,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
342092,Audley Avenue,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.7
342092,Audley Avenue,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.83
342092,Audley Avenue,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
342092,Audley Avenue,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.6
342092,Audley Avenue,2024-01-21T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,51.0
342092,Audley Avenue,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
342092,Audley Avenue,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
342092,Audley Avenue,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.8
342092,Audley Avenue,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,20.6
342092,Audley Avenue,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
342092,Audley Avenue,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
342092,Audley Avenue,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
342092,Audley Avenue,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
342092,Audley Avenue,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
342092,Audley Avenue,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
342092,Audley Avenue,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
342092,Audley Avenue,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
342092,Audley Avenue,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
342092,Audley Avenue,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,34.01
342092,Audley Avenue,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.76
342092,Audley Avenue,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,71.35
342092,Audley Avenue,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,142.5
342092,Audley Avenue,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
342092,Audley Avenue,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
342092,Audley Avenue,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,295.5
342092,Audley Avenue,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
342092,Audley Avenue,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
342092,Audley Avenue,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
342092,Audley Avenue,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.86
342092,Audley Avenue,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.07
342092,Audley Avenue,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.53
342092,Audley Avenue,2024-01-21T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.7
342092,Audley Avenue,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.5
342092,Audley Avenue,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.5
342092,Audley Avenue,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.9
342092,Audley Avenue,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
342092,Audley Avenue,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
342092,Audley Avenue,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.6
342092,Audley Avenue,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.41
342092,Audley Avenue,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.02
342092,Audley Avenue,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,30.15
342092,Audley Avenue,2024-01-21T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.3
342092,Audley Avenue,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.2
342092,Audley Avenue,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.7
342092,Audley Avenue,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,125.0
342092,Audley Avenue,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
342092,Audley Avenue,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
342092,Audley Avenue,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.57
342092,Audley Avenue,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.3
342092,Audley Avenue,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
342092,Audley Avenue,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.41
342092,Audley Avenue,2024-01-21T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
342092,Audley Avenue,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
342092,Audley Avenue,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
342092,Audley Avenue,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.1
342092,Audley Avenue,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,20.6
342092,Audley Avenue,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
342092,Audley Avenue,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
342092,Audley Avenue,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
342092,Audley Avenue,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
342092,Audley Avenue,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
342092,Audley Avenue,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
342092,Audley Avenue,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
342092,Audley Avenue,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
342092,Audley Avenue,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
342092,Audley Avenue,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.57
342092,Audley Avenue,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.21
342092,Audley Avenue,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,55.09
342092,Audley Avenue,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,100.4
342092,Audley Avenue,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
342092,Audley Avenue,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
342092,Audley Avenue,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.4
342092,Audley Avenue,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
342092,Audley Avenue,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
342092,Audley Avenue,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
342092,Audley Avenue,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.64
342092,Audley Avenue,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.06
342092,Audley Avenue,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.42
342092,Audley Avenue,2024-01-21T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
342092,Audley Avenue,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.1
342092,Audley Avenue,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
342092,Audley Avenue,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.1
342092,Audley Avenue,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
342092,Audley Avenue,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
342092,Audley Avenue,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.44
342092,Audley Avenue,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.74
342092,Audley Avenue,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.06
342092,Audley Avenue,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,27.48
342092,Audley Avenue,2024-01-21T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.0
342092,Audley Avenue,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.8
342092,Audley Avenue,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.1
342092,Audley Avenue,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.1
342092,Audley Avenue,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
342092,Audley Avenue,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
342092,Audley Avenue,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.45
342092,Audley Avenue,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
342092,Audley Avenue,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
342092,Audley Avenue,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.46
342092,Audley Avenue,2024-01-21T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
342092,Audley Avenue,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
342092,Audley Avenue,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
342092,Audley Avenue,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
342092,Audley Avenue,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,20.5
342092,Audley Avenue,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
342092,Audley Avenue,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
342092,Audley Avenue,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
342092,Audley Avenue,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
342092,Audley Avenue,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
342092,Audley Avenue,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
342092,Audley Avenue,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
342092,Audley Avenue,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
342092,Audley Avenue,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
342092,Audley Avenue,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.5
342092,Audley Avenue,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.29
342092,Audley Avenue,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,48.36
342092,Audley Avenue,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
342092,Audley Avenue,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
342092,Audley Avenue,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
342092,Audley Avenue,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
342092,Audley Avenue,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
342092,Audley Avenue,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
342092,Audley Avenue,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
342092,Audley Avenue,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.24
342092,Audley Avenue,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.64
342092,Audley Avenue,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.09
342092,Audley Avenue,2024-01-21T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
342092,Audley Avenue,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.6
342092,Audley Avenue,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.6
342092,Audley Avenue,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.9
342092,Audley Avenue,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
342092,Audley Avenue,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.5
342092,Audley Avenue,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
342092,Audley Avenue,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.46
342092,Audley Avenue,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.79
342092,Audley Avenue,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,32.58
342092,Audley Avenue,2024-01-21T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,58.9
342092,Audley Avenue,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.4
342092,Audley Avenue,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.9
342092,Audley Avenue,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,137.3
342092,Audley Avenue,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
342092,Audley Avenue,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
342092,Audley Avenue,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
342092,Audley Avenue,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.85
342092,Audley Avenue,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
342092,Audley Avenue,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.48
342092,Audley Avenue,2024-01-21T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
342092,Audley Avenue,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
342092,Audley Avenue,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
342092,Audley Avenue,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
342092,Audley Avenue,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,20.5
342092,Audley Avenue,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
342092,Audley Avenue,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
342092,Audley Avenue,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
342092,Audley Avenue,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
342092,Audley Avenue,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
342092,Audley Avenue,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
342092,Audley Avenue,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
342092,Audley Avenue,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
342092,Audley Avenue,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
342092,Audley Avenue,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.54
342092,Audley Avenue,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,35.63
342092,Audley Avenue,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,54.15
342092,Audley Avenue,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
342092,Audley Avenue,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
342092,Audley Avenue,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
342092,Audley Avenue,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
342092,Audley Avenue,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
342092,Audley Avenue,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
342092,Audley Avenue,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
342092,Audley Avenue,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.28
342092,Audley Avenue,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.22
342092,Audley Avenue,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.5
342092,Audley Avenue,2024-01-21T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
342092,Audley Avenue,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.7
342092,Audley Avenue,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.7
342092,Audley Avenue,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.8
342092,Audley Avenue,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
342092,Audley Avenue,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.37
342092,Audley Avenue,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.37
342092,Audley Avenue,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.79
342092,Audley Avenue,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,25.57
342092,Audley Avenue,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,35.61
342092,Audley Avenue,2024-01-21T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,68.4
342092,Audley Avenue,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.8
342092,Audley Avenue,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.3
342092,Audley Avenue,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,149.4
342092,Audley Avenue,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
342092,Audley Avenue,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
342092,Audley Avenue,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.53
342092,Audley Avenue,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.31
342092,Audley Avenue,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.26
342092,Audley Avenue,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
342092,Audley Avenue,2024-01-21T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
342092,Audley Avenue,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
342092,Audley Avenue,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
342092,Audley Avenue,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
342092,Audley Avenue,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,20.4
342092,Audley Avenue,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
342092,Audley Avenue,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
342092,Audley Avenue,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
342092,Audley Avenue,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
342092,Audley Avenue,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
342092,Audley Avenue,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
342092,Audley Avenue,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
342092,Audley Avenue,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
342092,Audley Avenue,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
342092,Audley Avenue,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,29.38
342092,Audley Avenue,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,38.04
342092,Audley Avenue,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,55.1
342092,Audley Avenue,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,84.5
342092,Audley Avenue,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
342092,Audley Avenue,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
342092,Audley Avenue,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.6
342092,Audley Avenue,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
342092,Audley Avenue,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
342092,Audley Avenue,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
342092,Audley Avenue,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.96
342092,Audley Avenue,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.36
342092,Audley Avenue,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.94
342092,Audley Avenue,2024-01-21T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
342092,Audley Avenue,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.6
342092,Audley Avenue,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.9
342092,Audley Avenue,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.7
342092,Audley Avenue,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
342092,Audley Avenue,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
342092,Audley Avenue,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
342092,Audley Avenue,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.93
342092,Audley Avenue,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,32.01
342092,Audley Avenue,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,35.17
342092,Audley Avenue,2024-01-21T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,61.6
342092,Audley Avenue,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.8
342092,Audley Avenue,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,133.5
342092,Audley Avenue,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,146.1
342092,Audley Avenue,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
342092,Audley Avenue,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
342092,Audley Avenue,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.39
342092,Audley Avenue,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.04
342092,Audley Avenue,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.39
342092,Audley Avenue,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.43
342092,Audley Avenue,2024-01-21T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
342092,Audley Avenue,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
342092,Audley Avenue,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
342092,Audley Avenue,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
342092,Audley Avenue,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,20.4
342092,Audley Avenue,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
342092,Audley Avenue,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
342092,Audley Avenue,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
342092,Audley Avenue,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
342092,Audley Avenue,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
342092,Audley Avenue,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
342092,Audley Avenue,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
342092,Audley Avenue,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
342092,Audley Avenue,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
342092,Audley Avenue,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,32.93
342092,Audley Avenue,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,46.76
342092,Audley Avenue,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,49.54
342092,Audley Avenue,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
342092,Audley Avenue,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
342092,Audley Avenue,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
342092,Audley Avenue,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
342092,Audley Avenue,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
342092,Audley Avenue,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
342092,Audley Avenue,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
342092,Audley Avenue,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.62
342092,Audley Avenue,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.24
342092,Audley Avenue,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.37
342092,Audley Avenue,2024-01-21T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
342092,Audley Avenue,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.5
342092,Audley Avenue,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.3
342092,Audley Avenue,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.8
342092,Audley Avenue,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
342092,Audley Avenue,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
342092,Audley Avenue,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.48
342092,Audley Avenue,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.79
342092,Audley Avenue,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.03
342092,Audley Avenue,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,36.14
342092,Audley Avenue,2024-01-21T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,58.9
342092,Audley Avenue,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.3
342092,Audley Avenue,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.8
342092,Audley Avenue,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,149.8
342092,Audley Avenue,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
342092,Audley Avenue,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
342092,Audley Avenue,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.67
342092,Audley Avenue,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.51
342092,Audley Avenue,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
342092,Audley Avenue,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.66
342092,Audley Avenue,2024-01-21T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
342092,Audley Avenue,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
342092,Audley Avenue,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
342092,Audley Avenue,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
342092,Audley Avenue,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,20.4
342092,Audley Avenue,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
342092,Audley Avenue,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
342092,Audley Avenue,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
342092,Audley Avenue,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
342092,Audley Avenue,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
342092,Audley Avenue,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
342092,Audley Avenue,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
342092,Audley Avenue,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
342092,Audley Avenue,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
342092,Audley Avenue,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,41.92
342092,Audley Avenue,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,35.49
342092,Audley Avenue,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,53.16
342092,Audley Avenue,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
342092,Audley Avenue,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
342092,Audley Avenue,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
342092,Audley Avenue,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.3
342092,Audley Avenue,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
342092,Audley Avenue,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
342092,Audley Avenue,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
342092,Audley Avenue,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,24.3
342092,Audley Avenue,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.46
342092,Audley Avenue,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.37
342092,Audley Avenue,2024-01-21T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.8
342092,Audley Avenue,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,99.6
342092,Audley Avenue,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.5
342092,Audley Avenue,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.9
342092,Audley Avenue,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
342092,Audley Avenue,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
342092,Audley Avenue,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.46
342092,Audley Avenue,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.08
342092,Audley Avenue,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.89
342092,Audley Avenue,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,29.11
342092,Audley Avenue,2024-01-21T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.8
342092,Audley Avenue,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.6
342092,Audley Avenue,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.6
342092,Audley Avenue,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,121.8
342092,Audley Avenue,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
342092,Audley Avenue,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
342092,Audley Avenue,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.57
342092,Audley Avenue,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.87
342092,Audley Avenue,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
342092,Audley Avenue,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.17
342092,Audley Avenue,2024-01-21T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
342092,Audley Avenue,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
342092,Audley Avenue,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
342092,Audley Avenue,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
342092,Audley Avenue,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,20.4
342092,Audley Avenue,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
342092,Audley Avenue,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
342092,Audley Avenue,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
342092,Audley Avenue,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
342092,Audley Avenue,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
342092,Audley Avenue,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
342092,Audley Avenue,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
342092,Audley Avenue,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
342092,Audley Avenue,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
342092,Audley Avenue,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,45.25
342092,Audley Avenue,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,32.57
342092,Audley Avenue,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,45.64
342092,Audley Avenue,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
342092,Audley Avenue,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
342092,Audley Avenue,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
342092,Audley Avenue,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
342092,Audley Avenue,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.71
342092,Audley Avenue,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
342092,Audley Avenue,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
342092,Audley Avenue,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,21.25
342092,Audley Avenue,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.6
342092,Audley Avenue,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.97
342092,Audley Avenue,2024-01-21T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.0
342092,Audley Avenue,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.0
342092,Audley Avenue,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.7
342092,Audley Avenue,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.8
342092,Audley Avenue,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
342092,Audley Avenue,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
342092,Audley Avenue,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
342092,Audley Avenue,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.53
342092,Audley Avenue,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,25.22
342092,Audley Avenue,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.58
342092,Audley Avenue,2024-01-21T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.5
342092,Audley Avenue,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.8
342092,Audley Avenue,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.3
342092,Audley Avenue,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.4
342092,Audley Avenue,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
342092,Audley Avenue,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
342092,Audley Avenue,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.56
342092,Audley Avenue,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.99
342092,Audley Avenue,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.37
342092,Audley Avenue,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.32
342092,Audley Avenue,2024-01-21T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
342092,Audley Avenue,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
342092,Audley Avenue,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
342092,Audley Avenue,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
342092,Audley Avenue,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,20.5
342092,Audley Avenue,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
342092,Audley Avenue,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
342092,Audley Avenue,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
342092,Audley Avenue,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
342092,Audley Avenue,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
342092,Audley Avenue,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
342092,Audley Avenue,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
342092,Audley Avenue,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
342092,Audley Avenue,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
342092,Audley Avenue,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,42.76
342092,Audley Avenue,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,40.19
342092,Audley Avenue,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,36.87
342092,Audley Avenue,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
342092,Audley Avenue,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
342092,Audley Avenue,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
342092,Audley Avenue,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
342092,Audley Avenue,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.82
342092,Audley Avenue,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
342092,Audley Avenue,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
342092,Audley Avenue,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,20.5
342092,Audley Avenue,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.77
342092,Audley Avenue,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.7
342092,Audley Avenue,2024-01-21T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.9
342092,Audley Avenue,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.9
342092,Audley Avenue,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.9
342092,Audley Avenue,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
342092,Audley Avenue,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
342092,Audley Avenue,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
342092,Audley Avenue,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
342092,Audley Avenue,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.67
342092,Audley Avenue,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.52
342092,Audley Avenue,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.03
342092,Audley Avenue,2024-01-21T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
342092,Audley Avenue,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.2
342092,Audley Avenue,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.5
342092,Audley Avenue,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.2
342092,Audley Avenue,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
342092,Audley Avenue,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
342092,Audley Avenue,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.71
342092,Audley Avenue,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.46
342092,Audley Avenue,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.28
342092,Audley Avenue,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.77
342092,Audley Avenue,2024-01-21T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
342092,Audley Avenue,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
342092,Audley Avenue,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
342092,Audley Avenue,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
342092,Audley Avenue,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,20.5
342092,Audley Avenue,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
342092,Audley Avenue,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
342092,Audley Avenue,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
342092,Audley Avenue,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
342092,Audley Avenue,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
342092,Audley Avenue,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
342092,Audley Avenue,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
342092,Audley Avenue,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
342092,Audley Avenue,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
342092,Audley Avenue,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,39.63
342092,Audley Avenue,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,34.58
342092,Audley Avenue,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,38.5
342092,Audley Avenue,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
342092,Audley Avenue,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
342092,Audley Avenue,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
342092,Audley Avenue,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
342092,Audley Avenue,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
342092,Audley Avenue,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
342092,Audley Avenue,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
342092,Audley Avenue,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.53
342092,Audley Avenue,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.5
342092,Audley Avenue,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.73
342092,Audley Avenue,2024-01-21T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
342092,Audley Avenue,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.0
342092,Audley Avenue,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.8
342092,Audley Avenue,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
342092,Audley Avenue,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
342092,Audley Avenue,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
342092,Audley Avenue,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
342092,Audley Avenue,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.19
342092,Audley Avenue,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.68
342092,Audley Avenue,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.14
342092,Audley Avenue,2024-01-21T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
342092,Audley Avenue,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.5
342092,Audley Avenue,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.5
342092,Audley Avenue,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.4
342092,Audley Avenue,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
342092,Audley Avenue,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
342092,Audley Avenue,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.39
342092,Audley Avenue,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
342092,Audley Avenue,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.24
342092,Audley Avenue,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.08
342092,Audley Avenue,2024-01-21T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
342092,Audley Avenue,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
342092,Audley Avenue,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
342092,Audley Avenue,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
342092,Audley Avenue,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,20.5
342092,Audley Avenue,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
342092,Audley Avenue,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
342092,Audley Avenue,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
342092,Audley Avenue,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
342092,Audley Avenue,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
342092,Audley Avenue,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
342092,Audley Avenue,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
342092,Audley Avenue,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
342092,Audley Avenue,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
