Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
342092,Audley Avenue,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
342092,Audley Avenue,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,29.42
342092,Audley Avenue,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.95
342092,Audley Avenue,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
342092,Audley Avenue,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
342092,Audley Avenue,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
342092,Audley Avenue,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
342092,Audley Avenue,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
342092,Audley Avenue,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
342092,Audley Avenue,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
342092,Audley Avenue,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.75
342092,Audley Avenue,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.44
342092,Audley Avenue,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.69
342092,Audley Avenue,2024-01-21T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.8
342092,Audley Avenue,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.7
342092,Audley Avenue,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.2
342092,Audley Avenue,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
342092,Audley Avenue,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
342092,Audley Avenue,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
342092,Audley Avenue,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
342092,Audley Avenue,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.81
342092,Audley Avenue,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.18
342092,Audley Avenue,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.6
342092,Audley Avenue,2024-01-21T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
342092,Audley Avenue,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.7
342092,Audley Avenue,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.4
342092,Audley Avenue,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.8
342092,Audley Avenue,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
342092,Audley Avenue,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
342092,Audley Avenue,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
342092,Audley Avenue,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.65
342092,Audley Avenue,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.27
342092,Audley Avenue,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.15
342092,Audley Avenue,2024-01-21T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
342092,Audley Avenue,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
342092,Audley Avenue,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
342092,Audley Avenue,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
342092,Audley Avenue,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,20.4
342092,Audley Avenue,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
342092,Audley Avenue,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
342092,Audley Avenue,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
342092,Audley Avenue,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
342092,Audley Avenue,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
342092,Audley Avenue,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
342092,Audley Avenue,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
342092,Audley Avenue,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
342092,Audley Avenue,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
342092,Audley Avenue,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,30.2
342092,Audley Avenue,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,29.88
342092,Audley Avenue,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.44
342092,Audley Avenue,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
342092,Audley Avenue,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
342092,Audley Avenue,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
342092,Audley Avenue,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
342092,Audley Avenue,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
342092,Audley Avenue,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
342092,Audley Avenue,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
342092,Audley Avenue,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.56
342092,Audley Avenue,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.87
342092,Audley Avenue,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.11
342092,Audley Avenue,2024-01-21T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
342092,Audley Avenue,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.8
342092,Audley Avenue,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.7
342092,Audley Avenue,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.7
342092,Audley Avenue,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
342092,Audley Avenue,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
342092,Audley Avenue,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
342092,Audley Avenue,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.89
342092,Audley Avenue,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.21
342092,Audley Avenue,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.46
342092,Audley Avenue,2024-01-21T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
342092,Audley Avenue,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.7
342092,Audley Avenue,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.4
342092,Audley Avenue,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.2
342092,Audley Avenue,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
342092,Audley Avenue,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
342092,Audley Avenue,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.39
342092,Audley Avenue,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.69
342092,Audley Avenue,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.35
342092,Audley Avenue,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.61
342092,Audley Avenue,2024-01-21T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
342092,Audley Avenue,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
342092,Audley Avenue,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
342092,Audley Avenue,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
342092,Audley Avenue,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,20.3
342092,Audley Avenue,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
342092,Audley Avenue,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
342092,Audley Avenue,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
342092,Audley Avenue,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
342092,Audley Avenue,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
342092,Audley Avenue,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
342092,Audley Avenue,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
342092,Audley Avenue,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
342092,Audley Avenue,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
342092,Audley Avenue,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,28.14
342092,Audley Avenue,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,38.44
342092,Audley Avenue,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,35.18
342092,Audley Avenue,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
342092,Audley Avenue,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
342092,Audley Avenue,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
342092,Audley Avenue,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
342092,Audley Avenue,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.36
342092,Audley Avenue,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
342092,Audley Avenue,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
342092,Audley Avenue,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.67
342092,Audley Avenue,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.05
342092,Audley Avenue,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.49
342092,Audley Avenue,2024-01-21T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
342092,Audley Avenue,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.2
342092,Audley Avenue,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.5
342092,Audley Avenue,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.2
342092,Audley Avenue,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
342092,Audley Avenue,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
342092,Audley Avenue,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
342092,Audley Avenue,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.08
342092,Audley Avenue,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.07
342092,Audley Avenue,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.18
342092,Audley Avenue,2024-01-21T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.7
342092,Audley Avenue,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.9
342092,Audley Avenue,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.0
342092,Audley Avenue,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.3
342092,Audley Avenue,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
342092,Audley Avenue,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
342092,Audley Avenue,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.53
342092,Audley Avenue,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.13
342092,Audley Avenue,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.29
342092,Audley Avenue,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.34
342092,Audley Avenue,2024-01-21T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
342092,Audley Avenue,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
342092,Audley Avenue,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
342092,Audley Avenue,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
342092,Audley Avenue,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,20.3
342092,Audley Avenue,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
342092,Audley Avenue,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
342092,Audley Avenue,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
342092,Audley Avenue,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
342092,Audley Avenue,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
342092,Audley Avenue,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
342092,Audley Avenue,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
342092,Audley Avenue,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
342092,Audley Avenue,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
342092,Audley Avenue,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,26.88
342092,Audley Avenue,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,33.41
342092,Audley Avenue,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
342092,Audley Avenue,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
342092,Audley Avenue,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
342092,Audley Avenue,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
342092,Audley Avenue,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
342092,Audley Avenue,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.57
342092,Audley Avenue,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
342092,Audley Avenue,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
342092,Audley Avenue,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.77
342092,Audley Avenue,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.12
342092,Audley Avenue,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.81
342092,Audley Avenue,2024-01-21T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
342092,Audley Avenue,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.8
342092,Audley Avenue,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.7
342092,Audley Avenue,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
342092,Audley Avenue,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
342092,Audley Avenue,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
342092,Audley Avenue,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.78
342092,Audley Avenue,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.35
342092,Audley Avenue,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.47
342092,Audley Avenue,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.79
342092,Audley Avenue,2024-01-21T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.3
342092,Audley Avenue,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.6
342092,Audley Avenue,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.2
342092,Audley Avenue,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.0
342092,Audley Avenue,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
342092,Audley Avenue,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
342092,Audley Avenue,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.74
342092,Audley Avenue,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.13
342092,Audley Avenue,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
342092,Audley Avenue,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.24
342092,Audley Avenue,2024-01-21T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
342092,Audley Avenue,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
342092,Audley Avenue,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
342092,Audley Avenue,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
342092,Audley Avenue,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,20.3
342092,Audley Avenue,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
342092,Audley Avenue,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
342092,Audley Avenue,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
342092,Audley Avenue,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
342092,Audley Avenue,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
342092,Audley Avenue,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
342092,Audley Avenue,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
342092,Audley Avenue,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
342092,Audley Avenue,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
342092,Audley Avenue,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,27.26
342092,Audley Avenue,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.72
342092,Audley Avenue,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,33.84
342092,Audley Avenue,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
342092,Audley Avenue,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
342092,Audley Avenue,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
342092,Audley Avenue,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
342092,Audley Avenue,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.64
342092,Audley Avenue,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
342092,Audley Avenue,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
342092,Audley Avenue,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,20.37
342092,Audley Avenue,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.41
342092,Audley Avenue,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.44
342092,Audley Avenue,2024-01-21T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,46.6
342092,Audley Avenue,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.2
342092,Audley Avenue,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.8
342092,Audley Avenue,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
342092,Audley Avenue,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
342092,Audley Avenue,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.18
342092,Audley Avenue,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.83
342092,Audley Avenue,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.17
342092,Audley Avenue,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.79
342092,Audley Avenue,2024-01-21T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.9
342092,Audley Avenue,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.3
342092,Audley Avenue,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.2
342092,Audley Avenue,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.2
342092,Audley Avenue,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
342092,Audley Avenue,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
342092,Audley Avenue,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.96
342092,Audley Avenue,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.01
342092,Audley Avenue,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
342092,Audley Avenue,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.67
342092,Audley Avenue,2024-01-21T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
342092,Audley Avenue,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
342092,Audley Avenue,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
342092,Audley Avenue,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.1
342092,Audley Avenue,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,20.3
342092,Audley Avenue,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
342092,Audley Avenue,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
342092,Audley Avenue,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
342092,Audley Avenue,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
342092,Audley Avenue,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
342092,Audley Avenue,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
342092,Audley Avenue,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
342092,Audley Avenue,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
342092,Audley Avenue,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
342092,Audley Avenue,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,33.22
342092,Audley Avenue,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.74
342092,Audley Avenue,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,40.9
342092,Audley Avenue,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
342092,Audley Avenue,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
342092,Audley Avenue,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
342092,Audley Avenue,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
342092,Audley Avenue,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.36
342092,Audley Avenue,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
342092,Audley Avenue,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
342092,Audley Avenue,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.2
342092,Audley Avenue,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.89
342092,Audley Avenue,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.06
342092,Audley Avenue,2024-01-21T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.7
342092,Audley Avenue,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.7
342092,Audley Avenue,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
342092,Audley Avenue,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.3
342092,Audley Avenue,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
342092,Audley Avenue,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
342092,Audley Avenue,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.68
342092,Audley Avenue,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.15
342092,Audley Avenue,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.06
342092,Audley Avenue,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,30.89
342092,Audley Avenue,2024-01-21T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,59.3
342092,Audley Avenue,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.8
342092,Audley Avenue,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.0
342092,Audley Avenue,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,128.1
342092,Audley Avenue,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
342092,Audley Avenue,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
342092,Audley Avenue,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.89
342092,Audley Avenue,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.18
342092,Audley Avenue,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
342092,Audley Avenue,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.16
342092,Audley Avenue,2024-01-21T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.8
342092,Audley Avenue,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
342092,Audley Avenue,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
342092,Audley Avenue,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.3
342092,Audley Avenue,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,20.2
342092,Audley Avenue,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
342092,Audley Avenue,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
342092,Audley Avenue,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
342092,Audley Avenue,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
342092,Audley Avenue,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
342092,Audley Avenue,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
342092,Audley Avenue,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
342092,Audley Avenue,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
342092,Audley Avenue,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
342092,Audley Avenue,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,30.53
342092,Audley Avenue,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,27.15
342092,Audley Avenue,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,54.11
342092,Audley Avenue,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,94.3
342092,Audley Avenue,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
342092,Audley Avenue,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
342092,Audley Avenue,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
342092,Audley Avenue,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
342092,Audley Avenue,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
342092,Audley Avenue,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
342092,Audley Avenue,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.69
342092,Audley Avenue,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.83
342092,Audley Avenue,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.95
342092,Audley Avenue,2024-01-21T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
342092,Audley Avenue,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
342092,Audley Avenue,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.5
342092,Audley Avenue,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
342092,Audley Avenue,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
342092,Audley Avenue,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
342092,Audley Avenue,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.2
342092,Audley Avenue,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,21.38
342092,Audley Avenue,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.56
342092,Audley Avenue,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,27.83
342092,Audley Avenue,2024-01-21T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
342092,Audley Avenue,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.6
342092,Audley Avenue,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.4
342092,Audley Avenue,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.4
342092,Audley Avenue,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
342092,Audley Avenue,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
342092,Audley Avenue,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.88
342092,Audley Avenue,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.45
342092,Audley Avenue,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
342092,Audley Avenue,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.63
342092,Audley Avenue,2024-01-21T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
342092,Audley Avenue,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
342092,Audley Avenue,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
342092,Audley Avenue,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
342092,Audley Avenue,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,20.2
342092,Audley Avenue,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
342092,Audley Avenue,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
342092,Audley Avenue,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
342092,Audley Avenue,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
342092,Audley Avenue,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
342092,Audley Avenue,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
342092,Audley Avenue,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
342092,Audley Avenue,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
342092,Audley Avenue,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
342092,Audley Avenue,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,31.52
342092,Audley Avenue,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.57
342092,Audley Avenue,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,35.41
342092,Audley Avenue,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
342092,Audley Avenue,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
342092,Audley Avenue,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
342092,Audley Avenue,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
342092,Audley Avenue,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
342092,Audley Avenue,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
342092,Audley Avenue,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
342092,Audley Avenue,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.34
342092,Audley Avenue,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.64
342092,Audley Avenue,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.51
342092,Audley Avenue,2024-01-21T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
342092,Audley Avenue,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.3
342092,Audley Avenue,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.7
342092,Audley Avenue,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
342092,Audley Avenue,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.42
342092,Audley Avenue,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
342092,Audley Avenue,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.3
342092,Audley Avenue,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,26.18
342092,Audley Avenue,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.86
342092,Audley Avenue,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,25.65
342092,Audley Avenue,2024-01-21T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.5
342092,Audley Avenue,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,108.2
342092,Audley Avenue,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.4
342092,Audley Avenue,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.4
342092,Audley Avenue,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
342092,Audley Avenue,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
342092,Audley Avenue,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.75
342092,Audley Avenue,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.12
342092,Audley Avenue,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
342092,Audley Avenue,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.19
342092,Audley Avenue,2024-01-21T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
342092,Audley Avenue,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
342092,Audley Avenue,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
342092,Audley Avenue,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
342092,Audley Avenue,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,20.0
342092,Audley Avenue,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
342092,Audley Avenue,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
342092,Audley Avenue,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
342092,Audley Avenue,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
342092,Audley Avenue,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
342092,Audley Avenue,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
342092,Audley Avenue,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
342092,Audley Avenue,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
342092,Audley Avenue,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
342092,Audley Avenue,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,36.64
342092,Audley Avenue,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.69
342092,Audley Avenue,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,34.35
342092,Audley Avenue,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
342092,Audley Avenue,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
342092,Audley Avenue,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
342092,Audley Avenue,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
342092,Audley Avenue,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
342092,Audley Avenue,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
342092,Audley Avenue,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
342092,Audley Avenue,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.56
342092,Audley Avenue,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.22
342092,Audley Avenue,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.89
342092,Audley Avenue,2024-01-21T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
342092,Audley Avenue,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.3
342092,Audley Avenue,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
342092,Audley Avenue,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.7
342092,Audley Avenue,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
342092,Audley Avenue,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
342092,Audley Avenue,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.02
342092,Audley Avenue,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.9
342092,Audley Avenue,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.76
342092,Audley Avenue,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,35.71
342092,Audley Avenue,2024-01-21T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,68.6
342092,Audley Avenue,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.2
342092,Audley Avenue,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.2
342092,Audley Avenue,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,147.3
342092,Audley Avenue,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
342092,Audley Avenue,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
342092,Audley Avenue,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.53
342092,Audley Avenue,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.64
342092,Audley Avenue,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
342092,Audley Avenue,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.68
342092,Audley Avenue,2024-01-21T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
342092,Audley Avenue,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
342092,Audley Avenue,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
342092,Audley Avenue,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
342092,Audley Avenue,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,19.9
342092,Audley Avenue,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
342092,Audley Avenue,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
342092,Audley Avenue,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
342092,Audley Avenue,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
342092,Audley Avenue,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
342092,Audley Avenue,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
342092,Audley Avenue,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
342092,Audley Avenue,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
342092,Audley Avenue,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
342092,Audley Avenue,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,32.1
342092,Audley Avenue,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.03
342092,Audley Avenue,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,53.28
342092,Audley Avenue,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,98.9
342092,Audley Avenue,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
342092,Audley Avenue,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
342092,Audley Avenue,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
342092,Audley Avenue,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
342092,Audley Avenue,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
342092,Audley Avenue,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
342092,Audley Avenue,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.25
342092,Audley Avenue,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.8
342092,Audley Avenue,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.28
342092,Audley Avenue,2024-01-21T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
342092,Audley Avenue,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.9
342092,Audley Avenue,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.3
342092,Audley Avenue,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.6
342092,Audley Avenue,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
342092,Audley Avenue,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
342092,Audley Avenue,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.08
342092,Audley Avenue,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.19
342092,Audley Avenue,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.86
342092,Audley Avenue,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,34.38
342092,Audley Avenue,2024-01-21T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,74.1
342092,Audley Avenue,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.8
342092,Audley Avenue,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.7
342092,Audley Avenue,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,142.1
342092,Audley Avenue,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
342092,Audley Avenue,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
342092,Audley Avenue,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.78
342092,Audley Avenue,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.59
342092,Audley Avenue,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
342092,Audley Avenue,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.14
342092,Audley Avenue,2024-01-21T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
342092,Audley Avenue,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
342092,Audley Avenue,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
342092,Audley Avenue,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
342092,Audley Avenue,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,19.8
342092,Audley Avenue,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
342092,Audley Avenue,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
342092,Audley Avenue,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
342092,Audley Avenue,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
342092,Audley Avenue,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
342092,Audley Avenue,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
342092,Audley Avenue,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
342092,Audley Avenue,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
342092,Audley Avenue,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
342092,Audley Avenue,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.03
342092,Audley Avenue,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.71
342092,Audley Avenue,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,48.8
342092,Audley Avenue,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,90.1
342092,Audley Avenue,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
342092,Audley Avenue,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
342092,Audley Avenue,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
342092,Audley Avenue,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
342092,Audley Avenue,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
342092,Audley Avenue,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
342092,Audley Avenue,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.51
342092,Audley Avenue,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.63
342092,Audley Avenue,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.13
342092,Audley Avenue,2024-01-21T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
342092,Audley Avenue,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.8
342092,Audley Avenue,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
342092,Audley Avenue,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.7
342092,Audley Avenue,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
342092,Audley Avenue,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
342092,Audley Avenue,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.28
342092,Audley Avenue,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.9
342092,Audley Avenue,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.26
342092,Audley Avenue,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,34.2
342092,Audley Avenue,2024-01-21T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,71.5
342092,Audley Avenue,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.7
342092,Audley Avenue,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.2
342092,Audley Avenue,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,142.0
342092,Audley Avenue,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
342092,Audley Avenue,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
342092,Audley Avenue,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.43
342092,Audley Avenue,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.87
342092,Audley Avenue,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
342092,Audley Avenue,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.01
342092,Audley Avenue,2024-01-21T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
342092,Audley Avenue,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
342092,Audley Avenue,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
342092,Audley Avenue,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
342092,Audley Avenue,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,19.7
342092,Audley Avenue,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
342092,Audley Avenue,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
342092,Audley Avenue,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
342092,Audley Avenue,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
342092,Audley Avenue,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
342092,Audley Avenue,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
342092,Audley Avenue,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
342092,Audley Avenue,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
342092,Audley Avenue,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
342092,Audley Avenue,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,27.28
342092,Audley Avenue,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.98
342092,Audley Avenue,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,50.34
342092,Audley Avenue,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,91.9
342092,Audley Avenue,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
342092,Audley Avenue,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
342092,Audley Avenue,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
342092,Audley Avenue,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
342092,Audley Avenue,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
342092,Audley Avenue,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
342092,Audley Avenue,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.22
342092,Audley Avenue,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.27
342092,Audley Avenue,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.72
342092,Audley Avenue,2024-01-21T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
342092,Audley Avenue,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.2
342092,Audley Avenue,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.1
342092,Audley Avenue,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.5
342092,Audley Avenue,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
342092,Audley Avenue,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
342092,Audley Avenue,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.65
342092,Audley Avenue,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.72
342092,Audley Avenue,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.36
342092,Audley Avenue,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,29.64
342092,Audley Avenue,2024-01-21T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,57.5
342092,Audley Avenue,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.5
342092,Audley Avenue,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.6
342092,Audley Avenue,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,123.9
342092,Audley Avenue,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
342092,Audley Avenue,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
342092,Audley Avenue,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
342092,Audley Avenue,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.84
342092,Audley Avenue,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
342092,Audley Avenue,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.94
342092,Audley Avenue,2024-01-21T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
342092,Audley Avenue,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
