Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
342092,Audley Avenue,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
342092,Audley Avenue,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
342092,Audley Avenue,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,19.6
342092,Audley Avenue,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
342092,Audley Avenue,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
342092,Audley Avenue,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
342092,Audley Avenue,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
342092,Audley Avenue,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
342092,Audley Avenue,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
342092,Audley Avenue,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
342092,Audley Avenue,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
342092,Audley Avenue,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
342092,Audley Avenue,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,24.78
342092,Audley Avenue,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,31.81
342092,Audley Avenue,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,48.31
342092,Audley Avenue,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,74.5
342092,Audley Avenue,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
342092,Audley Avenue,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
342092,Audley Avenue,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
342092,Audley Avenue,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
342092,Audley Avenue,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
342092,Audley Avenue,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
342092,Audley Avenue,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.59
342092,Audley Avenue,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.5
342092,Audley Avenue,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.07
342092,Audley Avenue,2024-01-21T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
342092,Audley Avenue,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.3
342092,Audley Avenue,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.8
342092,Audley Avenue,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.6
342092,Audley Avenue,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
342092,Audley Avenue,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
342092,Audley Avenue,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.25
342092,Audley Avenue,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.18
342092,Audley Avenue,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.84
342092,Audley Avenue,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,27.06
342092,Audley Avenue,2024-01-21T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,52.5
342092,Audley Avenue,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.1
342092,Audley Avenue,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.9
342092,Audley Avenue,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,113.1
342092,Audley Avenue,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
342092,Audley Avenue,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
342092,Audley Avenue,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
342092,Audley Avenue,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.95
342092,Audley Avenue,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
342092,Audley Avenue,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.17
342092,Audley Avenue,2024-01-21T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
342092,Audley Avenue,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
342092,Audley Avenue,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
342092,Audley Avenue,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
342092,Audley Avenue,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,19.5
342092,Audley Avenue,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
342092,Audley Avenue,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
342092,Audley Avenue,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
342092,Audley Avenue,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
342092,Audley Avenue,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
342092,Audley Avenue,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
342092,Audley Avenue,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
342092,Audley Avenue,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
342092,Audley Avenue,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
342092,Audley Avenue,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.72
342092,Audley Avenue,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.45
342092,Audley Avenue,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,46.31
342092,Audley Avenue,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,79.8
342092,Audley Avenue,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
342092,Audley Avenue,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
342092,Audley Avenue,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
342092,Audley Avenue,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
342092,Audley Avenue,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
342092,Audley Avenue,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
342092,Audley Avenue,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.34
342092,Audley Avenue,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.72
342092,Audley Avenue,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.88
342092,Audley Avenue,2024-01-21T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
342092,Audley Avenue,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.0
342092,Audley Avenue,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
342092,Audley Avenue,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.3
342092,Audley Avenue,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
342092,Audley Avenue,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
342092,Audley Avenue,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.41
342092,Audley Avenue,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.87
342092,Audley Avenue,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.14
342092,Audley Avenue,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.28
342092,Audley Avenue,2024-01-21T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
342092,Audley Avenue,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.8
342092,Audley Avenue,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.2
342092,Audley Avenue,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.6
342092,Audley Avenue,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
342092,Audley Avenue,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
342092,Audley Avenue,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
342092,Audley Avenue,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.4
342092,Audley Avenue,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
342092,Audley Avenue,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.75
342092,Audley Avenue,2024-01-21T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
342092,Audley Avenue,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
342092,Audley Avenue,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
342092,Audley Avenue,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
342092,Audley Avenue,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,19.5
342092,Audley Avenue,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
342092,Audley Avenue,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
342092,Audley Avenue,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
342092,Audley Avenue,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
342092,Audley Avenue,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
342092,Audley Avenue,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
342092,Audley Avenue,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
342092,Audley Avenue,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
342092,Audley Avenue,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
342092,Audley Avenue,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.61
342092,Audley Avenue,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.98
342092,Audley Avenue,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,38.9
342092,Audley Avenue,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
342092,Audley Avenue,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
342092,Audley Avenue,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
342092,Audley Avenue,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
342092,Audley Avenue,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
342092,Audley Avenue,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
342092,Audley Avenue,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
342092,Audley Avenue,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.7
342092,Audley Avenue,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.96
342092,Audley Avenue,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.03
342092,Audley Avenue,2024-01-21T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
342092,Audley Avenue,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.7
342092,Audley Avenue,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
342092,Audley Avenue,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.3
342092,Audley Avenue,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
342092,Audley Avenue,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
342092,Audley Avenue,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.99
342092,Audley Avenue,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.26
342092,Audley Avenue,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.34
342092,Audley Avenue,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,25.52
342092,Audley Avenue,2024-01-21T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.5
342092,Audley Avenue,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.4
342092,Audley Avenue,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.1
342092,Audley Avenue,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.1
342092,Audley Avenue,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
342092,Audley Avenue,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
342092,Audley Avenue,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
342092,Audley Avenue,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
342092,Audley Avenue,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
342092,Audley Avenue,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.7
342092,Audley Avenue,2024-01-21T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
342092,Audley Avenue,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
342092,Audley Avenue,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
342092,Audley Avenue,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
342092,Audley Avenue,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,19.4
342092,Audley Avenue,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
342092,Audley Avenue,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
342092,Audley Avenue,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
342092,Audley Avenue,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
342092,Audley Avenue,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
342092,Audley Avenue,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
342092,Audley Avenue,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
342092,Audley Avenue,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
342092,Audley Avenue,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
342092,Audley Avenue,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.39
342092,Audley Avenue,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.39
342092,Audley Avenue,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,37.25
342092,Audley Avenue,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
342092,Audley Avenue,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
342092,Audley Avenue,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
342092,Audley Avenue,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
342092,Audley Avenue,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
342092,Audley Avenue,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
342092,Audley Avenue,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
342092,Audley Avenue,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.26
342092,Audley Avenue,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.35
342092,Audley Avenue,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.34
342092,Audley Avenue,2024-01-21T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
342092,Audley Avenue,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.3
342092,Audley Avenue,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
342092,Audley Avenue,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.7
342092,Audley Avenue,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
342092,Audley Avenue,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
342092,Audley Avenue,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.8
342092,Audley Avenue,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.01
342092,Audley Avenue,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.01
342092,Audley Avenue,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,25.26
342092,Audley Avenue,2024-01-21T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
342092,Audley Avenue,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.2
342092,Audley Avenue,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.2
342092,Audley Avenue,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.7
342092,Audley Avenue,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
342092,Audley Avenue,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
342092,Audley Avenue,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.36
342092,Audley Avenue,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.95
342092,Audley Avenue,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
342092,Audley Avenue,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.24
342092,Audley Avenue,2024-01-21T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
342092,Audley Avenue,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
342092,Audley Avenue,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
342092,Audley Avenue,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
342092,Audley Avenue,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,19.3
342092,Audley Avenue,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
342092,Audley Avenue,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
342092,Audley Avenue,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
342092,Audley Avenue,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
342092,Audley Avenue,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
342092,Audley Avenue,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
342092,Audley Avenue,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
342092,Audley Avenue,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
342092,Audley Avenue,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
342092,Audley Avenue,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,29.22
342092,Audley Avenue,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.49
342092,Audley Avenue,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,35.84
342092,Audley Avenue,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
342092,Audley Avenue,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
342092,Audley Avenue,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
342092,Audley Avenue,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
342092,Audley Avenue,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
342092,Audley Avenue,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
342092,Audley Avenue,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
342092,Audley Avenue,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.26
342092,Audley Avenue,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.49
342092,Audley Avenue,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.61
342092,Audley Avenue,2024-01-21T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
342092,Audley Avenue,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.5
342092,Audley Avenue,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
342092,Audley Avenue,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
342092,Audley Avenue,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
342092,Audley Avenue,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
342092,Audley Avenue,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.56
342092,Audley Avenue,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.44
342092,Audley Avenue,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.04
342092,Audley Avenue,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.25
342092,Audley Avenue,2024-01-21T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
342092,Audley Avenue,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.3
342092,Audley Avenue,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.2
342092,Audley Avenue,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.3
342092,Audley Avenue,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
342092,Audley Avenue,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
342092,Audley Avenue,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.72
342092,Audley Avenue,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.54
342092,Audley Avenue,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
342092,Audley Avenue,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.61
342092,Audley Avenue,2024-01-21T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
342092,Audley Avenue,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
342092,Audley Avenue,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
342092,Audley Avenue,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
342092,Audley Avenue,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,19.4
342092,Audley Avenue,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
342092,Audley Avenue,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
342092,Audley Avenue,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
342092,Audley Avenue,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
342092,Audley Avenue,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
342092,Audley Avenue,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
342092,Audley Avenue,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
342092,Audley Avenue,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
342092,Audley Avenue,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
342092,Audley Avenue,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,28.23
342092,Audley Avenue,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.66
342092,Audley Avenue,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,31.47
342092,Audley Avenue,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
342092,Audley Avenue,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
342092,Audley Avenue,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
342092,Audley Avenue,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
342092,Audley Avenue,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
342092,Audley Avenue,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
342092,Audley Avenue,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
342092,Audley Avenue,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.63
342092,Audley Avenue,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.38
342092,Audley Avenue,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.57
342092,Audley Avenue,2024-01-21T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
342092,Audley Avenue,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.3
342092,Audley Avenue,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
342092,Audley Avenue,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
342092,Audley Avenue,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
342092,Audley Avenue,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
342092,Audley Avenue,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.67
342092,Audley Avenue,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.25
342092,Audley Avenue,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.51
342092,Audley Avenue,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.57
342092,Audley Avenue,2024-01-21T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
342092,Audley Avenue,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.9
342092,Audley Avenue,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.2
342092,Audley Avenue,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.1
342092,Audley Avenue,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
342092,Audley Avenue,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
342092,Audley Avenue,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
342092,Audley Avenue,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.73
342092,Audley Avenue,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
342092,Audley Avenue,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.78
342092,Audley Avenue,2024-01-21T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
342092,Audley Avenue,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
342092,Audley Avenue,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
342092,Audley Avenue,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
342092,Audley Avenue,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,19.2
342092,Audley Avenue,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
342092,Audley Avenue,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
342092,Audley Avenue,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
342092,Audley Avenue,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
342092,Audley Avenue,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
342092,Audley Avenue,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
342092,Audley Avenue,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
342092,Audley Avenue,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
342092,Audley Avenue,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
342092,Audley Avenue,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.61
342092,Audley Avenue,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.04
342092,Audley Avenue,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.92
342092,Audley Avenue,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
342092,Audley Avenue,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
342092,Audley Avenue,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
342092,Audley Avenue,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
342092,Audley Avenue,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
342092,Audley Avenue,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
342092,Audley Avenue,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
342092,Audley Avenue,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.27
342092,Audley Avenue,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.15
342092,Audley Avenue,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.17
342092,Audley Avenue,2024-01-21T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
342092,Audley Avenue,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.9
342092,Audley Avenue,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
342092,Audley Avenue,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.3
342092,Audley Avenue,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
342092,Audley Avenue,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
342092,Audley Avenue,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.36
342092,Audley Avenue,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.81
342092,Audley Avenue,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.82
342092,Audley Avenue,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.0
342092,Audley Avenue,2024-01-21T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
342092,Audley Avenue,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.9
342092,Audley Avenue,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.8
342092,Audley Avenue,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.8
342092,Audley Avenue,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
342092,Audley Avenue,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
342092,Audley Avenue,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.46
342092,Audley Avenue,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.74
342092,Audley Avenue,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
342092,Audley Avenue,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.86
342092,Audley Avenue,2024-01-21T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
342092,Audley Avenue,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
342092,Audley Avenue,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
342092,Audley Avenue,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
342092,Audley Avenue,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,19.1
342092,Audley Avenue,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
342092,Audley Avenue,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
342092,Audley Avenue,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
342092,Audley Avenue,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
342092,Audley Avenue,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
342092,Audley Avenue,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
342092,Audley Avenue,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
342092,Audley Avenue,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
342092,Audley Avenue,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
342092,Audley Avenue,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,33.82
342092,Audley Avenue,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.02
342092,Audley Avenue,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,37.03
342092,Audley Avenue,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
342092,Audley Avenue,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
342092,Audley Avenue,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
342092,Audley Avenue,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
342092,Audley Avenue,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
342092,Audley Avenue,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
342092,Audley Avenue,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
342092,Audley Avenue,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.07
342092,Audley Avenue,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.2
342092,Audley Avenue,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.57
342092,Audley Avenue,2024-01-21T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
342092,Audley Avenue,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.2
342092,Audley Avenue,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
342092,Audley Avenue,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.7
342092,Audley Avenue,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
342092,Audley Avenue,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
342092,Audley Avenue,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.54
342092,Audley Avenue,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.12
342092,Audley Avenue,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.25
342092,Audley Avenue,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.01
342092,Audley Avenue,2024-01-21T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
342092,Audley Avenue,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.4
342092,Audley Avenue,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.7
342092,Audley Avenue,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.0
342092,Audley Avenue,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
342092,Audley Avenue,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
342092,Audley Avenue,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.48
342092,Audley Avenue,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.2
342092,Audley Avenue,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
342092,Audley Avenue,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.76
342092,Audley Avenue,2024-01-21T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
342092,Audley Avenue,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
342092,Audley Avenue,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
342092,Audley Avenue,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
342092,Audley Avenue,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,19.0
342092,Audley Avenue,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
342092,Audley Avenue,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
342092,Audley Avenue,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
342092,Audley Avenue,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
342092,Audley Avenue,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
342092,Audley Avenue,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
342092,Audley Avenue,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
342092,Audley Avenue,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
342092,Audley Avenue,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
342092,Audley Avenue,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,29.39
342092,Audley Avenue,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.52
342092,Audley Avenue,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,34.34
342092,Audley Avenue,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
342092,Audley Avenue,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
342092,Audley Avenue,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
342092,Audley Avenue,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
342092,Audley Avenue,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
342092,Audley Avenue,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
342092,Audley Avenue,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
342092,Audley Avenue,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.07
342092,Audley Avenue,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.47
342092,Audley Avenue,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.09
342092,Audley Avenue,2024-01-21T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
342092,Audley Avenue,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.2
342092,Audley Avenue,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
342092,Audley Avenue,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.9
342092,Audley Avenue,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
342092,Audley Avenue,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
342092,Audley Avenue,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.31
342092,Audley Avenue,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.02
342092,Audley Avenue,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.79
342092,Audley Avenue,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.77
342092,Audley Avenue,2024-01-21T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
342092,Audley Avenue,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.5
342092,Audley Avenue,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.8
342092,Audley Avenue,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.6
342092,Audley Avenue,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
342092,Audley Avenue,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
342092,Audley Avenue,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
342092,Audley Avenue,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.25
342092,Audley Avenue,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
342092,Audley Avenue,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.08
342092,Audley Avenue,2024-01-21T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
342092,Audley Avenue,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
342092,Audley Avenue,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
342092,Audley Avenue,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
342092,Audley Avenue,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,19.1
342092,Audley Avenue,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
342092,Audley Avenue,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
342092,Audley Avenue,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
342092,Audley Avenue,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
342092,Audley Avenue,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
342092,Audley Avenue,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
342092,Audley Avenue,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
342092,Audley Avenue,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
342092,Audley Avenue,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
342092,Audley Avenue,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,29.34
342092,Audley Avenue,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.39
342092,Audley Avenue,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,31.94
342092,Audley Avenue,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
342092,Audley Avenue,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
342092,Audley Avenue,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
342092,Audley Avenue,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
342092,Audley Avenue,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
342092,Audley Avenue,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
342092,Audley Avenue,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
342092,Audley Avenue,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.68
342092,Audley Avenue,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.3
342092,Audley Avenue,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.27
342092,Audley Avenue,2024-01-21T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
342092,Audley Avenue,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.9
342092,Audley Avenue,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.3
342092,Audley Avenue,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
342092,Audley Avenue,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
342092,Audley Avenue,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
342092,Audley Avenue,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.83
342092,Audley Avenue,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.79
342092,Audley Avenue,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.65
342092,Audley Avenue,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.56
342092,Audley Avenue,2024-01-21T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.9
342092,Audley Avenue,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.9
342092,Audley Avenue,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.4
342092,Audley Avenue,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.7
342092,Audley Avenue,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
342092,Audley Avenue,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
342092,Audley Avenue,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
342092,Audley Avenue,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.63
342092,Audley Avenue,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
342092,Audley Avenue,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.39
342092,Audley Avenue,2024-01-21T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
342092,Audley Avenue,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
342092,Audley Avenue,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
342092,Audley Avenue,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
342092,Audley Avenue,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,18.9
342092,Audley Avenue,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
342092,Audley Avenue,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
342092,Audley Avenue,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
342092,Audley Avenue,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
342092,Audley Avenue,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
342092,Audley Avenue,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
342092,Audley Avenue,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
342092,Audley Avenue,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
342092,Audley Avenue,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
342092,Audley Avenue,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,27.11
342092,Audley Avenue,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.11
342092,Audley Avenue,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,30.22
342092,Audley Avenue,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
342092,Audley Avenue,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
342092,Audley Avenue,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
342092,Audley Avenue,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
342092,Audley Avenue,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
342092,Audley Avenue,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
342092,Audley Avenue,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
342092,Audley Avenue,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.17
342092,Audley Avenue,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.1
342092,Audley Avenue,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.12
342092,Audley Avenue,2024-01-21T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
342092,Audley Avenue,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.5
342092,Audley Avenue,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.9
342092,Audley Avenue,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
342092,Audley Avenue,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
342092,Audley Avenue,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
342092,Audley Avenue,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.6
342092,Audley Avenue,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.47
342092,Audley Avenue,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.29
342092,Audley Avenue,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.08
342092,Audley Avenue,2024-01-21T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
342092,Audley Avenue,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.0
342092,Audley Avenue,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.7
342092,Audley Avenue,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.1
342092,Audley Avenue,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
342092,Audley Avenue,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
342092,Audley Avenue,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
342092,Audley Avenue,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.47
342092,Audley Avenue,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.24
342092,Audley Avenue,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.33
342092,Audley Avenue,2024-01-21T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
342092,Audley Avenue,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
342092,Audley Avenue,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
342092,Audley Avenue,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
342092,Audley Avenue,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,18.6
342092,Audley Avenue,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
342092,Audley Avenue,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
342092,Audley Avenue,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
342092,Audley Avenue,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
342092,Audley Avenue,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
342092,Audley Avenue,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
342092,Audley Avenue,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
342092,Audley Avenue,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
342092,Audley Avenue,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
342092,Audley Avenue,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,29.11
342092,Audley Avenue,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.63
342092,Audley Avenue,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,31.54
342092,Audley Avenue,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
342092,Audley Avenue,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
342092,Audley Avenue,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
342092,Audley Avenue,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
342092,Audley Avenue,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
342092,Audley Avenue,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
342092,Audley Avenue,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
342092,Audley Avenue,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.68
342092,Audley Avenue,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.56
342092,Audley Avenue,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.92
342092,Audley Avenue,2024-01-21T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.2
342092,Audley Avenue,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.3
342092,Audley Avenue,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.5
342092,Audley Avenue,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
342092,Audley Avenue,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
342092,Audley Avenue,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
342092,Audley Avenue,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.28
342092,Audley Avenue,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.14
342092,Audley Avenue,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.68
342092,Audley Avenue,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.77
342092,Audley Avenue,2024-01-21T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
