Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
342092,Audley Avenue,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.5
342092,Audley Avenue,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.2
342092,Audley Avenue,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.1
342092,Audley Avenue,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
342092,Audley Avenue,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
342092,Audley Avenue,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.53
342092,Audley Avenue,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.34
342092,Audley Avenue,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.07
342092,Audley Avenue,2024-01-21T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
342092,Audley Avenue,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
342092,Audley Avenue,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
342092,Audley Avenue,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
342092,Audley Avenue,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,18.5
342092,Audley Avenue,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
342092,Audley Avenue,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
342092,Audley Avenue,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
342092,Audley Avenue,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
342092,Audley Avenue,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
342092,Audley Avenue,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
342092,Audley Avenue,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
342092,Audley Avenue,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
342092,Audley Avenue,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
342092,Audley Avenue,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,36.34
342092,Audley Avenue,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,32.58
342092,Audley Avenue,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,29.76
342092,Audley Avenue,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
342092,Audley Avenue,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
342092,Audley Avenue,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
342092,Audley Avenue,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
342092,Audley Avenue,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
342092,Audley Avenue,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
342092,Audley Avenue,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
342092,Audley Avenue,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.52
342092,Audley Avenue,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.68
342092,Audley Avenue,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.97
342092,Audley Avenue,2024-01-21T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
342092,Audley Avenue,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.2
342092,Audley Avenue,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.9
342092,Audley Avenue,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
342092,Audley Avenue,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
342092,Audley Avenue,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
342092,Audley Avenue,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
342092,Audley Avenue,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.33
342092,Audley Avenue,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.59
342092,Audley Avenue,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.0
342092,Audley Avenue,2024-01-21T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.2
342092,Audley Avenue,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.8
342092,Audley Avenue,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.9
342092,Audley Avenue,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.1
342092,Audley Avenue,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
342092,Audley Avenue,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
342092,Audley Avenue,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
342092,Audley Avenue,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.57
342092,Audley Avenue,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.31
342092,Audley Avenue,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.52
342092,Audley Avenue,2024-01-21T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
342092,Audley Avenue,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
342092,Audley Avenue,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
342092,Audley Avenue,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
342092,Audley Avenue,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,18.3
342092,Audley Avenue,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
342092,Audley Avenue,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
342092,Audley Avenue,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
342092,Audley Avenue,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
342092,Audley Avenue,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
342092,Audley Avenue,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
342092,Audley Avenue,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
342092,Audley Avenue,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
342092,Audley Avenue,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
342092,Audley Avenue,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,31.43
342092,Audley Avenue,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,31.58
342092,Audley Avenue,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,30.5
342092,Audley Avenue,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
342092,Audley Avenue,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
342092,Audley Avenue,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
342092,Audley Avenue,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
342092,Audley Avenue,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
342092,Audley Avenue,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
342092,Audley Avenue,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
342092,Audley Avenue,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.72
342092,Audley Avenue,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.23
342092,Audley Avenue,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.47
342092,Audley Avenue,2024-01-21T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
342092,Audley Avenue,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.2
342092,Audley Avenue,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.2
342092,Audley Avenue,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.4
342092,Audley Avenue,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
342092,Audley Avenue,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
342092,Audley Avenue,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.33
342092,Audley Avenue,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.11
342092,Audley Avenue,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.9
342092,Audley Avenue,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,24.44
342092,Audley Avenue,2024-01-21T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.5
342092,Audley Avenue,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.2
342092,Audley Avenue,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.2
342092,Audley Avenue,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.9
342092,Audley Avenue,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
342092,Audley Avenue,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
342092,Audley Avenue,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
342092,Audley Avenue,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.31
342092,Audley Avenue,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
342092,Audley Avenue,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.73
342092,Audley Avenue,2024-01-21T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
342092,Audley Avenue,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
342092,Audley Avenue,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
342092,Audley Avenue,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
342092,Audley Avenue,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,18.3
342092,Audley Avenue,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
342092,Audley Avenue,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
342092,Audley Avenue,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
342092,Audley Avenue,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
342092,Audley Avenue,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
342092,Audley Avenue,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
342092,Audley Avenue,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
342092,Audley Avenue,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
342092,Audley Avenue,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.15
342092,Audley Avenue,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.25
342092,Audley Avenue,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,32.64
342092,Audley Avenue,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
342092,Audley Avenue,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
342092,Audley Avenue,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
342092,Audley Avenue,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
342092,Audley Avenue,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
342092,Audley Avenue,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
342092,Audley Avenue,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
342092,Audley Avenue,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.15
342092,Audley Avenue,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.85
342092,Audley Avenue,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.68
342092,Audley Avenue,2024-01-21T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
342092,Audley Avenue,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.7
342092,Audley Avenue,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
342092,Audley Avenue,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
342092,Audley Avenue,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
342092,Audley Avenue,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
342092,Audley Avenue,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.93
342092,Audley Avenue,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.54
342092,Audley Avenue,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.74
342092,Audley Avenue,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,30.02
342092,Audley Avenue,2024-01-21T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,57.0
342092,Audley Avenue,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.1
342092,Audley Avenue,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.2
342092,Audley Avenue,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,123.6
342092,Audley Avenue,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
342092,Audley Avenue,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
342092,Audley Avenue,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
342092,Audley Avenue,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.79
342092,Audley Avenue,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
342092,Audley Avenue,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.85
342092,Audley Avenue,2024-01-21T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
342092,Audley Avenue,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
342092,Audley Avenue,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
342092,Audley Avenue,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
342092,Audley Avenue,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,18.1
342092,Audley Avenue,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
342092,Audley Avenue,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
342092,Audley Avenue,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
342092,Audley Avenue,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
342092,Audley Avenue,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
342092,Audley Avenue,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
342092,Audley Avenue,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
342092,Audley Avenue,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
342092,Audley Avenue,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
342092,Audley Avenue,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,33.48
342092,Audley Avenue,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.68
342092,Audley Avenue,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,38.56
342092,Audley Avenue,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
342092,Audley Avenue,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
342092,Audley Avenue,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
342092,Audley Avenue,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
342092,Audley Avenue,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
342092,Audley Avenue,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
342092,Audley Avenue,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
342092,Audley Avenue,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.48
342092,Audley Avenue,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.96
342092,Audley Avenue,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.85
342092,Audley Avenue,2024-01-21T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
342092,Audley Avenue,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.3
342092,Audley Avenue,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.7
342092,Audley Avenue,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
342092,Audley Avenue,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
342092,Audley Avenue,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
342092,Audley Avenue,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.71
342092,Audley Avenue,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.1
342092,Audley Avenue,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.76
342092,Audley Avenue,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,31.36
342092,Audley Avenue,2024-01-21T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,70.2
342092,Audley Avenue,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.2
342092,Audley Avenue,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.5
342092,Audley Avenue,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,130.5
342092,Audley Avenue,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
342092,Audley Avenue,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
342092,Audley Avenue,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
342092,Audley Avenue,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.28
342092,Audley Avenue,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
342092,Audley Avenue,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.59
342092,Audley Avenue,2024-01-21T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
342092,Audley Avenue,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
342092,Audley Avenue,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
342092,Audley Avenue,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
342092,Audley Avenue,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,17.9
342092,Audley Avenue,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
342092,Audley Avenue,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
342092,Audley Avenue,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
342092,Audley Avenue,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
342092,Audley Avenue,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
342092,Audley Avenue,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
342092,Audley Avenue,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
342092,Audley Avenue,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
342092,Audley Avenue,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
342092,Audley Avenue,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.86
342092,Audley Avenue,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.78
342092,Audley Avenue,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,37.8
342092,Audley Avenue,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,71.1
342092,Audley Avenue,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
342092,Audley Avenue,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
342092,Audley Avenue,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
342092,Audley Avenue,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
342092,Audley Avenue,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
342092,Audley Avenue,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
342092,Audley Avenue,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.19
342092,Audley Avenue,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.62
342092,Audley Avenue,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.45
342092,Audley Avenue,2024-01-21T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
342092,Audley Avenue,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.2
342092,Audley Avenue,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.7
342092,Audley Avenue,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
342092,Audley Avenue,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
342092,Audley Avenue,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
342092,Audley Avenue,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.88
342092,Audley Avenue,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.33
342092,Audley Avenue,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.39
342092,Audley Avenue,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,33.64
342092,Audley Avenue,2024-01-21T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,71.7
342092,Audley Avenue,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.6
342092,Audley Avenue,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.6
342092,Audley Avenue,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,139.2
342092,Audley Avenue,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
342092,Audley Avenue,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
342092,Audley Avenue,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
342092,Audley Avenue,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.47
342092,Audley Avenue,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
342092,Audley Avenue,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
342092,Audley Avenue,2024-01-21T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
342092,Audley Avenue,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
342092,Audley Avenue,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
342092,Audley Avenue,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
342092,Audley Avenue,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,17.8
342092,Audley Avenue,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
342092,Audley Avenue,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
342092,Audley Avenue,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
342092,Audley Avenue,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
342092,Audley Avenue,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
342092,Audley Avenue,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
342092,Audley Avenue,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
342092,Audley Avenue,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
342092,Audley Avenue,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
342092,Audley Avenue,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.99
342092,Audley Avenue,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.08
342092,Audley Avenue,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,38.53
342092,Audley Avenue,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
342092,Audley Avenue,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
342092,Audley Avenue,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
342092,Audley Avenue,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
342092,Audley Avenue,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
342092,Audley Avenue,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
342092,Audley Avenue,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
342092,Audley Avenue,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.77
342092,Audley Avenue,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.36
342092,Audley Avenue,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.86
342092,Audley Avenue,2024-01-21T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
342092,Audley Avenue,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.0
342092,Audley Avenue,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
342092,Audley Avenue,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
342092,Audley Avenue,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
342092,Audley Avenue,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
342092,Audley Avenue,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.75
342092,Audley Avenue,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.81
342092,Audley Avenue,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.8
342092,Audley Avenue,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,36.12
342092,Audley Avenue,2024-01-21T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,91.4
342092,Audley Avenue,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.1
342092,Audley Avenue,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.5
342092,Audley Avenue,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,152.8
342092,Audley Avenue,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
342092,Audley Avenue,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
342092,Audley Avenue,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
342092,Audley Avenue,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.37
342092,Audley Avenue,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
342092,Audley Avenue,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.65
342092,Audley Avenue,2024-01-21T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
342092,Audley Avenue,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
342092,Audley Avenue,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
342092,Audley Avenue,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
342092,Audley Avenue,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,17.7
342092,Audley Avenue,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
342092,Audley Avenue,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
342092,Audley Avenue,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
342092,Audley Avenue,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
342092,Audley Avenue,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
342092,Audley Avenue,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
342092,Audley Avenue,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
342092,Audley Avenue,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
342092,Audley Avenue,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
342092,Audley Avenue,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.94
342092,Audley Avenue,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.23
342092,Audley Avenue,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,41.63
342092,Audley Avenue,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,81.9
342092,Audley Avenue,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
342092,Audley Avenue,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
342092,Audley Avenue,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
342092,Audley Avenue,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
342092,Audley Avenue,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
342092,Audley Avenue,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
342092,Audley Avenue,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.34
342092,Audley Avenue,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.13
342092,Audley Avenue,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.21
342092,Audley Avenue,2024-01-21T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
342092,Audley Avenue,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.7
342092,Audley Avenue,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.2
342092,Audley Avenue,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.4
342092,Audley Avenue,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
342092,Audley Avenue,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
342092,Audley Avenue,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
342092,Audley Avenue,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.23
342092,Audley Avenue,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.07
342092,Audley Avenue,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,32.77
342092,Audley Avenue,2024-01-21T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,73.6
342092,Audley Avenue,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
342092,Audley Avenue,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.2
342092,Audley Avenue,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,136.1
342092,Audley Avenue,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
342092,Audley Avenue,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
342092,Audley Avenue,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
342092,Audley Avenue,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.87
342092,Audley Avenue,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
342092,Audley Avenue,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.37
342092,Audley Avenue,2024-01-21T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
342092,Audley Avenue,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
342092,Audley Avenue,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
342092,Audley Avenue,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
342092,Audley Avenue,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,17.5
342092,Audley Avenue,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
342092,Audley Avenue,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
342092,Audley Avenue,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
342092,Audley Avenue,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
342092,Audley Avenue,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
342092,Audley Avenue,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
342092,Audley Avenue,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
342092,Audley Avenue,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
342092,Audley Avenue,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
342092,Audley Avenue,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.43
342092,Audley Avenue,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,28.31
342092,Audley Avenue,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,46.35
342092,Audley Avenue,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
342092,Audley Avenue,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
342092,Audley Avenue,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
342092,Audley Avenue,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
342092,Audley Avenue,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
342092,Audley Avenue,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
342092,Audley Avenue,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
342092,Audley Avenue,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.05
342092,Audley Avenue,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.73
342092,Audley Avenue,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.79
342092,Audley Avenue,2024-01-21T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
342092,Audley Avenue,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.8
342092,Audley Avenue,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.7
342092,Audley Avenue,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
342092,Audley Avenue,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
342092,Audley Avenue,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
342092,Audley Avenue,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
342092,Audley Avenue,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.85
342092,Audley Avenue,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.17
342092,Audley Avenue,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,32.12
342092,Audley Avenue,2024-01-21T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,72.4
342092,Audley Avenue,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.1
342092,Audley Avenue,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.2
342092,Audley Avenue,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,133.1
342092,Audley Avenue,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
342092,Audley Avenue,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
342092,Audley Avenue,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
342092,Audley Avenue,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.1
342092,Audley Avenue,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
342092,Audley Avenue,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.8
342092,Audley Avenue,2024-01-21T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
342092,Audley Avenue,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
342092,Audley Avenue,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
342092,Audley Avenue,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
342092,Audley Avenue,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,17.4
342092,Audley Avenue,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
342092,Audley Avenue,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
342092,Audley Avenue,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
342092,Audley Avenue,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
342092,Audley Avenue,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
342092,Audley Avenue,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
342092,Audley Avenue,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
342092,Audley Avenue,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
342092,Audley Avenue,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
342092,Audley Avenue,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
342092,Audley Avenue,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
342092,Audley Avenue,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,38.72
342092,Audley Avenue,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
342092,Audley Avenue,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
342092,Audley Avenue,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
342092,Audley Avenue,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
342092,Audley Avenue,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
342092,Audley Avenue,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
342092,Audley Avenue,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
342092,Audley Avenue,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.49
342092,Audley Avenue,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.87
342092,Audley Avenue,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.26
342092,Audley Avenue,2024-01-21T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
342092,Audley Avenue,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.0
342092,Audley Avenue,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.6
342092,Audley Avenue,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
342092,Audley Avenue,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
342092,Audley Avenue,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
342092,Audley Avenue,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
342092,Audley Avenue,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.09
342092,Audley Avenue,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.44
342092,Audley Avenue,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,28.09
342092,Audley Avenue,2024-01-21T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,65.2
342092,Audley Avenue,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
342092,Audley Avenue,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.4
342092,Audley Avenue,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,121.6
342092,Audley Avenue,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
342092,Audley Avenue,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
342092,Audley Avenue,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
342092,Audley Avenue,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.02
342092,Audley Avenue,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
342092,Audley Avenue,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.34
342092,Audley Avenue,2024-01-21T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
342092,Audley Avenue,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
342092,Audley Avenue,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
342092,Audley Avenue,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
342092,Audley Avenue,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,17.3
342092,Audley Avenue,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
342092,Audley Avenue,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
342092,Audley Avenue,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
342092,Audley Avenue,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
342092,Audley Avenue,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
342092,Audley Avenue,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
342092,Audley Avenue,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
342092,Audley Avenue,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
342092,Audley Avenue,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
342092,Audley Avenue,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.61
342092,Audley Avenue,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.41
342092,Audley Avenue,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,32.69
342092,Audley Avenue,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
342092,Audley Avenue,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
342092,Audley Avenue,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
342092,Audley Avenue,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
342092,Audley Avenue,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
342092,Audley Avenue,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
342092,Audley Avenue,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
342092,Audley Avenue,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.54
342092,Audley Avenue,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.17
342092,Audley Avenue,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.79
342092,Audley Avenue,2024-01-21T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
342092,Audley Avenue,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.2
342092,Audley Avenue,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
342092,Audley Avenue,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
342092,Audley Avenue,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
342092,Audley Avenue,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
342092,Audley Avenue,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.6
342092,Audley Avenue,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.6
342092,Audley Avenue,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,35.59
342092,Audley Avenue,2024-01-21T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,87.8
342092,Audley Avenue,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.5
342092,Audley Avenue,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.6
342092,Audley Avenue,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,148.5
342092,Audley Avenue,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
342092,Audley Avenue,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
342092,Audley Avenue,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
342092,Audley Avenue,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.96
342092,Audley Avenue,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
342092,Audley Avenue,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.55
342092,Audley Avenue,2024-01-21T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
342092,Audley Avenue,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
342092,Audley Avenue,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
342092,Audley Avenue,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
342092,Audley Avenue,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,17.3
342092,Audley Avenue,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
342092,Audley Avenue,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
342092,Audley Avenue,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
342092,Audley Avenue,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
342092,Audley Avenue,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
342092,Audley Avenue,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
342092,Audley Avenue,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
342092,Audley Avenue,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
342092,Audley Avenue,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
342092,Audley Avenue,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.11
342092,Audley Avenue,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.78
342092,Audley Avenue,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,39.94
342092,Audley Avenue,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,79.3
342092,Audley Avenue,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
342092,Audley Avenue,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
342092,Audley Avenue,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
342092,Audley Avenue,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
342092,Audley Avenue,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
342092,Audley Avenue,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
342092,Audley Avenue,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.49
342092,Audley Avenue,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.5
342092,Audley Avenue,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.6
342092,Audley Avenue,2024-01-21T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
342092,Audley Avenue,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.9
342092,Audley Avenue,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
342092,Audley Avenue,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
342092,Audley Avenue,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
342092,Audley Avenue,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
342092,Audley Avenue,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
342092,Audley Avenue,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.04
342092,Audley Avenue,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.84
342092,Audley Avenue,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,27.85
342092,Audley Avenue,2024-01-21T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,67.1
342092,Audley Avenue,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.2
342092,Audley Avenue,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
342092,Audley Avenue,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.3
342092,Audley Avenue,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
342092,Audley Avenue,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
342092,Audley Avenue,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
342092,Audley Avenue,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.83
342092,Audley Avenue,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
342092,Audley Avenue,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.45
342092,Audley Avenue,2024-01-21T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
342092,Audley Avenue,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
342092,Audley Avenue,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
342092,Audley Avenue,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
342092,Audley Avenue,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,17.3
342092,Audley Avenue,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
342092,Audley Avenue,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
342092,Audley Avenue,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
342092,Audley Avenue,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
342092,Audley Avenue,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
342092,Audley Avenue,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
342092,Audley Avenue,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
342092,Audley Avenue,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
342092,Audley Avenue,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
342092,Audley Avenue,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.37
342092,Audley Avenue,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.29
342092,Audley Avenue,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,32.9
342092,Audley Avenue,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
342092,Audley Avenue,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
342092,Audley Avenue,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
342092,Audley Avenue,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
342092,Audley Avenue,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
342092,Audley Avenue,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
342092,Audley Avenue,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
342092,Audley Avenue,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.23
342092,Audley Avenue,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.94
342092,Audley Avenue,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.67
