Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
342092,Audley Avenue,2024-01-21T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
342092,Audley Avenue,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
342092,Audley Avenue,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
342092,Audley Avenue,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.9
342092,Audley Avenue,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
342092,Audley Avenue,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
342092,Audley Avenue,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
342092,Audley Avenue,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.95
342092,Audley Avenue,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.45
342092,Audley Avenue,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.8
342092,Audley Avenue,2024-01-21T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,56.3
342092,Audley Avenue,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.9
342092,Audley Avenue,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.7
342092,Audley Avenue,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.0
342092,Audley Avenue,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
342092,Audley Avenue,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
342092,Audley Avenue,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
342092,Audley Avenue,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.19
342092,Audley Avenue,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
342092,Audley Avenue,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.31
342092,Audley Avenue,2024-01-21T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
342092,Audley Avenue,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
342092,Audley Avenue,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
342092,Audley Avenue,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
342092,Audley Avenue,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,17.1
342092,Audley Avenue,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
342092,Audley Avenue,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
342092,Audley Avenue,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
342092,Audley Avenue,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
342092,Audley Avenue,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
342092,Audley Avenue,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
342092,Audley Avenue,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
342092,Audley Avenue,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
342092,Audley Avenue,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
342092,Audley Avenue,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.37
342092,Audley Avenue,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.39
342092,Audley Avenue,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,30.78
342092,Audley Avenue,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
342092,Audley Avenue,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
342092,Audley Avenue,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
342092,Audley Avenue,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
342092,Audley Avenue,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
342092,Audley Avenue,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
342092,Audley Avenue,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
342092,Audley Avenue,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.56
342092,Audley Avenue,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.14
342092,Audley Avenue,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.14
342092,Audley Avenue,2024-01-21T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
342092,Audley Avenue,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
342092,Audley Avenue,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
342092,Audley Avenue,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.2
342092,Audley Avenue,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
342092,Audley Avenue,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
342092,Audley Avenue,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
342092,Audley Avenue,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.68
342092,Audley Avenue,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.34
342092,Audley Avenue,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.66
342092,Audley Avenue,2024-01-21T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
342092,Audley Avenue,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
342092,Audley Avenue,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.3
342092,Audley Avenue,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.4
342092,Audley Avenue,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
342092,Audley Avenue,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
342092,Audley Avenue,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
342092,Audley Avenue,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.46
342092,Audley Avenue,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
342092,Audley Avenue,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
342092,Audley Avenue,2024-01-21T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
342092,Audley Avenue,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
342092,Audley Avenue,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
342092,Audley Avenue,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
342092,Audley Avenue,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,17.1
342092,Audley Avenue,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
342092,Audley Avenue,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
342092,Audley Avenue,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
342092,Audley Avenue,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
342092,Audley Avenue,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
342092,Audley Avenue,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
342092,Audley Avenue,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
342092,Audley Avenue,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
342092,Audley Avenue,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
342092,Audley Avenue,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.7
342092,Audley Avenue,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.47
342092,Audley Avenue,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.23
342092,Audley Avenue,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
342092,Audley Avenue,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
342092,Audley Avenue,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
342092,Audley Avenue,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
342092,Audley Avenue,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
342092,Audley Avenue,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
342092,Audley Avenue,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
342092,Audley Avenue,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.38
342092,Audley Avenue,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.58
342092,Audley Avenue,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.3
342092,Audley Avenue,2024-01-21T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
342092,Audley Avenue,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.7
342092,Audley Avenue,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
342092,Audley Avenue,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
342092,Audley Avenue,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
342092,Audley Avenue,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
342092,Audley Avenue,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
342092,Audley Avenue,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.02
342092,Audley Avenue,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.54
342092,Audley Avenue,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.54
342092,Audley Avenue,2024-01-21T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
342092,Audley Avenue,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
342092,Audley Avenue,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.1
342092,Audley Avenue,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.2
342092,Audley Avenue,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
342092,Audley Avenue,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
342092,Audley Avenue,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.38
342092,Audley Avenue,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.29
342092,Audley Avenue,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
342092,Audley Avenue,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.1
342092,Audley Avenue,2024-01-21T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
342092,Audley Avenue,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
342092,Audley Avenue,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
342092,Audley Avenue,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
342092,Audley Avenue,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,16.9
342092,Audley Avenue,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
342092,Audley Avenue,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
342092,Audley Avenue,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
342092,Audley Avenue,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
342092,Audley Avenue,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
342092,Audley Avenue,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
342092,Audley Avenue,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
342092,Audley Avenue,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
342092,Audley Avenue,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
342092,Audley Avenue,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.69
342092,Audley Avenue,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.19
342092,Audley Avenue,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.95
342092,Audley Avenue,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
342092,Audley Avenue,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
342092,Audley Avenue,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
342092,Audley Avenue,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
342092,Audley Avenue,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
342092,Audley Avenue,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
342092,Audley Avenue,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
342092,Audley Avenue,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.55
342092,Audley Avenue,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.94
342092,Audley Avenue,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.08
342092,Audley Avenue,2024-01-21T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
342092,Audley Avenue,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.3
342092,Audley Avenue,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
342092,Audley Avenue,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.9
342092,Audley Avenue,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
342092,Audley Avenue,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
342092,Audley Avenue,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
342092,Audley Avenue,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.56
342092,Audley Avenue,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.61
342092,Audley Avenue,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.86
342092,Audley Avenue,2024-01-21T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
342092,Audley Avenue,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
342092,Audley Avenue,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.9
342092,Audley Avenue,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.4
342092,Audley Avenue,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
342092,Audley Avenue,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
342092,Audley Avenue,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
342092,Audley Avenue,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.55
342092,Audley Avenue,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
342092,Audley Avenue,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.21
342092,Audley Avenue,2024-01-21T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
342092,Audley Avenue,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
342092,Audley Avenue,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
342092,Audley Avenue,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
342092,Audley Avenue,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,16.9
342092,Audley Avenue,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
342092,Audley Avenue,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
342092,Audley Avenue,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
342092,Audley Avenue,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
342092,Audley Avenue,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
342092,Audley Avenue,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
342092,Audley Avenue,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
342092,Audley Avenue,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
342092,Audley Avenue,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
342092,Audley Avenue,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.66
342092,Audley Avenue,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.61
342092,Audley Avenue,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.15
342092,Audley Avenue,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
342092,Audley Avenue,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
342092,Audley Avenue,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
342092,Audley Avenue,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
342092,Audley Avenue,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
342092,Audley Avenue,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
342092,Audley Avenue,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
342092,Audley Avenue,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.26
342092,Audley Avenue,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.08
342092,Audley Avenue,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.06
342092,Audley Avenue,2024-01-21T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
342092,Audley Avenue,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.7
342092,Audley Avenue,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
342092,Audley Avenue,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
342092,Audley Avenue,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
342092,Audley Avenue,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
342092,Audley Avenue,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.72
342092,Audley Avenue,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.81
342092,Audley Avenue,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.93
342092,Audley Avenue,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.47
342092,Audley Avenue,2024-01-21T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
342092,Audley Avenue,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
342092,Audley Avenue,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
342092,Audley Avenue,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.4
342092,Audley Avenue,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
342092,Audley Avenue,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
342092,Audley Avenue,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
342092,Audley Avenue,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.08
342092,Audley Avenue,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
342092,Audley Avenue,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.37
342092,Audley Avenue,2024-01-21T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.1
342092,Audley Avenue,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
342092,Audley Avenue,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
342092,Audley Avenue,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
342092,Audley Avenue,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,16.8
342092,Audley Avenue,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
342092,Audley Avenue,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
342092,Audley Avenue,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
342092,Audley Avenue,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
342092,Audley Avenue,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
342092,Audley Avenue,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
342092,Audley Avenue,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
342092,Audley Avenue,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
342092,Audley Avenue,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
342092,Audley Avenue,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.15
342092,Audley Avenue,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.07
342092,Audley Avenue,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.89
342092,Audley Avenue,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
342092,Audley Avenue,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
342092,Audley Avenue,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
342092,Audley Avenue,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
342092,Audley Avenue,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
342092,Audley Avenue,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
342092,Audley Avenue,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
342092,Audley Avenue,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.64
342092,Audley Avenue,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.13
342092,Audley Avenue,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.58
342092,Audley Avenue,2024-01-21T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
342092,Audley Avenue,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.1
342092,Audley Avenue,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
342092,Audley Avenue,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
342092,Audley Avenue,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
342092,Audley Avenue,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
342092,Audley Avenue,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.71
342092,Audley Avenue,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.87
342092,Audley Avenue,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.64
342092,Audley Avenue,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.41
342092,Audley Avenue,2024-01-21T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
342092,Audley Avenue,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
342092,Audley Avenue,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
342092,Audley Avenue,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.6
342092,Audley Avenue,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
342092,Audley Avenue,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
342092,Audley Avenue,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
342092,Audley Avenue,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.82
342092,Audley Avenue,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
342092,Audley Avenue,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.96
342092,Audley Avenue,2024-01-21T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
342092,Audley Avenue,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
342092,Audley Avenue,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
342092,Audley Avenue,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
342092,Audley Avenue,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,16.8
342092,Audley Avenue,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
342092,Audley Avenue,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
342092,Audley Avenue,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
342092,Audley Avenue,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
342092,Audley Avenue,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
342092,Audley Avenue,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
342092,Audley Avenue,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
342092,Audley Avenue,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
342092,Audley Avenue,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
342092,Audley Avenue,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.33
342092,Audley Avenue,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.86
342092,Audley Avenue,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.95
342092,Audley Avenue,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
342092,Audley Avenue,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
342092,Audley Avenue,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
342092,Audley Avenue,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
342092,Audley Avenue,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
342092,Audley Avenue,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
342092,Audley Avenue,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
342092,Audley Avenue,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.14
342092,Audley Avenue,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.17
342092,Audley Avenue,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.87
342092,Audley Avenue,2024-01-21T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
342092,Audley Avenue,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.5
342092,Audley Avenue,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
342092,Audley Avenue,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.8
342092,Audley Avenue,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
342092,Audley Avenue,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
342092,Audley Avenue,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.74
342092,Audley Avenue,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.59
342092,Audley Avenue,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.18
342092,Audley Avenue,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.65
342092,Audley Avenue,2024-01-21T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
342092,Audley Avenue,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
342092,Audley Avenue,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
342092,Audley Avenue,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.5
342092,Audley Avenue,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
342092,Audley Avenue,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
342092,Audley Avenue,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
342092,Audley Avenue,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.25
342092,Audley Avenue,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
342092,Audley Avenue,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.49
342092,Audley Avenue,2024-01-21T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
342092,Audley Avenue,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
342092,Audley Avenue,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
342092,Audley Avenue,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
342092,Audley Avenue,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,16.7
342092,Audley Avenue,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
342092,Audley Avenue,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
342092,Audley Avenue,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
342092,Audley Avenue,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
342092,Audley Avenue,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
342092,Audley Avenue,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
342092,Audley Avenue,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
342092,Audley Avenue,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
342092,Audley Avenue,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
342092,Audley Avenue,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.98
342092,Audley Avenue,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.41
342092,Audley Avenue,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.01
342092,Audley Avenue,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
342092,Audley Avenue,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
342092,Audley Avenue,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
342092,Audley Avenue,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
342092,Audley Avenue,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
342092,Audley Avenue,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
342092,Audley Avenue,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
342092,Audley Avenue,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.9
342092,Audley Avenue,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.37
342092,Audley Avenue,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.32
342092,Audley Avenue,2024-01-21T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.9
342092,Audley Avenue,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.7
342092,Audley Avenue,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
342092,Audley Avenue,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.0
342092,Audley Avenue,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
342092,Audley Avenue,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
342092,Audley Avenue,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.5
342092,Audley Avenue,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.69
342092,Audley Avenue,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.89
342092,Audley Avenue,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.26
342092,Audley Avenue,2024-01-21T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
342092,Audley Avenue,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
342092,Audley Avenue,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
342092,Audley Avenue,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.4
342092,Audley Avenue,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
342092,Audley Avenue,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
342092,Audley Avenue,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
342092,Audley Avenue,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.38
342092,Audley Avenue,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
342092,Audley Avenue,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.37
342092,Audley Avenue,2024-01-21T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
342092,Audley Avenue,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
342092,Audley Avenue,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
342092,Audley Avenue,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
342092,Audley Avenue,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,16.5
342092,Audley Avenue,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
342092,Audley Avenue,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
342092,Audley Avenue,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
342092,Audley Avenue,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
342092,Audley Avenue,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
342092,Audley Avenue,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
342092,Audley Avenue,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
342092,Audley Avenue,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
342092,Audley Avenue,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
342092,Audley Avenue,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.97
342092,Audley Avenue,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.28
342092,Audley Avenue,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.94
342092,Audley Avenue,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
342092,Audley Avenue,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
342092,Audley Avenue,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
342092,Audley Avenue,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
342092,Audley Avenue,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
342092,Audley Avenue,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
342092,Audley Avenue,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
342092,Audley Avenue,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.47
342092,Audley Avenue,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.97
342092,Audley Avenue,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.09
342092,Audley Avenue,2024-01-21T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
342092,Audley Avenue,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
342092,Audley Avenue,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
342092,Audley Avenue,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.3
342092,Audley Avenue,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
342092,Audley Avenue,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
342092,Audley Avenue,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.38
342092,Audley Avenue,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.95
342092,Audley Avenue,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.06
342092,Audley Avenue,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.31
342092,Audley Avenue,2024-01-21T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
342092,Audley Avenue,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
342092,Audley Avenue,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
342092,Audley Avenue,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.0
342092,Audley Avenue,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
342092,Audley Avenue,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
342092,Audley Avenue,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
342092,Audley Avenue,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.73
342092,Audley Avenue,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
342092,Audley Avenue,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
342092,Audley Avenue,2024-01-21T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
342092,Audley Avenue,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
342092,Audley Avenue,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
342092,Audley Avenue,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
342092,Audley Avenue,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,16.4
342092,Audley Avenue,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
342092,Audley Avenue,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
342092,Audley Avenue,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
342092,Audley Avenue,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
342092,Audley Avenue,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
342092,Audley Avenue,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
342092,Audley Avenue,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
342092,Audley Avenue,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
342092,Audley Avenue,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
342092,Audley Avenue,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.15
342092,Audley Avenue,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.04
342092,Audley Avenue,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.89
342092,Audley Avenue,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
342092,Audley Avenue,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
342092,Audley Avenue,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
342092,Audley Avenue,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
342092,Audley Avenue,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
342092,Audley Avenue,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
342092,Audley Avenue,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
342092,Audley Avenue,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.08
342092,Audley Avenue,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.09
342092,Audley Avenue,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.48
342092,Audley Avenue,2024-01-21T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,47.0
342092,Audley Avenue,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.3
342092,Audley Avenue,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
342092,Audley Avenue,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.7
342092,Audley Avenue,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
342092,Audley Avenue,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
342092,Audley Avenue,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
342092,Audley Avenue,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.69
342092,Audley Avenue,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.05
342092,Audley Avenue,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.72
342092,Audley Avenue,2024-01-21T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
342092,Audley Avenue,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
342092,Audley Avenue,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
342092,Audley Avenue,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.8
342092,Audley Avenue,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
342092,Audley Avenue,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
342092,Audley Avenue,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
342092,Audley Avenue,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.62
342092,Audley Avenue,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
342092,Audley Avenue,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.33
342092,Audley Avenue,2024-01-21T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
342092,Audley Avenue,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
342092,Audley Avenue,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
342092,Audley Avenue,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
342092,Audley Avenue,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,16.3
342092,Audley Avenue,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
342092,Audley Avenue,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
342092,Audley Avenue,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
342092,Audley Avenue,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
342092,Audley Avenue,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
342092,Audley Avenue,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
342092,Audley Avenue,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
342092,Audley Avenue,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
342092,Audley Avenue,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
342092,Audley Avenue,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.39
342092,Audley Avenue,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.12
342092,Audley Avenue,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,29.53
342092,Audley Avenue,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
342092,Audley Avenue,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
342092,Audley Avenue,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
342092,Audley Avenue,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
342092,Audley Avenue,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
342092,Audley Avenue,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
342092,Audley Avenue,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
342092,Audley Avenue,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.27
342092,Audley Avenue,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.54
342092,Audley Avenue,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.59
342092,Audley Avenue,2024-01-21T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,46.4
342092,Audley Avenue,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
342092,Audley Avenue,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
342092,Audley Avenue,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.4
342092,Audley Avenue,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
342092,Audley Avenue,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
342092,Audley Avenue,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
342092,Audley Avenue,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.89
342092,Audley Avenue,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.93
342092,Audley Avenue,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.53
342092,Audley Avenue,2024-01-21T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
342092,Audley Avenue,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
342092,Audley Avenue,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.9
342092,Audley Avenue,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.7
342092,Audley Avenue,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
342092,Audley Avenue,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
342092,Audley Avenue,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
342092,Audley Avenue,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.8
342092,Audley Avenue,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
342092,Audley Avenue,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.28
342092,Audley Avenue,2024-01-21T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
342092,Audley Avenue,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
342092,Audley Avenue,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
342092,Audley Avenue,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
342092,Audley Avenue,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,16.2
342092,Audley Avenue,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
342092,Audley Avenue,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
342092,Audley Avenue,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
342092,Audley Avenue,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
342092,Audley Avenue,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
342092,Audley Avenue,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
342092,Audley Avenue,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
342092,Audley Avenue,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
342092,Audley Avenue,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
342092,Audley Avenue,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.96
342092,Audley Avenue,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.44
342092,Audley Avenue,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,30.4
342092,Audley Avenue,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
342092,Audley Avenue,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
342092,Audley Avenue,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
342092,Audley Avenue,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
342092,Audley Avenue,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
342092,Audley Avenue,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
342092,Audley Avenue,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
342092,Audley Avenue,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.5
342092,Audley Avenue,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.65
342092,Audley Avenue,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.25
342092,Audley Avenue,2024-01-21T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
342092,Audley Avenue,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
342092,Audley Avenue,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
342092,Audley Avenue,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.4
342092,Audley Avenue,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
342092,Audley Avenue,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
342092,Audley Avenue,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
342092,Audley Avenue,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
342092,Audley Avenue,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.84
342092,Audley Avenue,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.26
342092,Audley Avenue,2024-01-21T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
342092,Audley Avenue,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
342092,Audley Avenue,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
342092,Audley Avenue,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.9
342092,Audley Avenue,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
342092,Audley Avenue,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
342092,Audley Avenue,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
342092,Audley Avenue,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
342092,Audley Avenue,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
342092,Audley Avenue,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
342092,Audley Avenue,2024-01-21T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
342092,Audley Avenue,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
342092,Audley Avenue,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
342092,Audley Avenue,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
342092,Audley Avenue,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,16.1
342092,Audley Avenue,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
342092,Audley Avenue,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
342092,Audley Avenue,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
342092,Audley Avenue,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
342092,Audley Avenue,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
342092,Audley Avenue,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
342092,Audley Avenue,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
342092,Audley Avenue,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
342092,Audley Avenue,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
342092,Audley Avenue,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.95
342092,Audley Avenue,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.5
