Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
342092,Audley Avenue,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.12
342092,Audley Avenue,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
342092,Audley Avenue,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
342092,Audley Avenue,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
342092,Audley Avenue,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
342092,Audley Avenue,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
342092,Audley Avenue,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
342092,Audley Avenue,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
342092,Audley Avenue,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.52
342092,Audley Avenue,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.48
342092,Audley Avenue,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.99
342092,Audley Avenue,2024-01-21T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
342092,Audley Avenue,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
342092,Audley Avenue,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
342092,Audley Avenue,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
342092,Audley Avenue,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
342092,Audley Avenue,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
342092,Audley Avenue,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
342092,Audley Avenue,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.46
342092,Audley Avenue,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
342092,Audley Avenue,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.56
342092,Audley Avenue,2024-01-21T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
342092,Audley Avenue,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
342092,Audley Avenue,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
342092,Audley Avenue,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.1
342092,Audley Avenue,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
342092,Audley Avenue,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
342092,Audley Avenue,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
342092,Audley Avenue,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.23
342092,Audley Avenue,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
342092,Audley Avenue,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.39
342092,Audley Avenue,2024-01-21T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
342092,Audley Avenue,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
342092,Audley Avenue,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
342092,Audley Avenue,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
342092,Audley Avenue,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,16.0
342092,Audley Avenue,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
342092,Audley Avenue,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
342092,Audley Avenue,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
342092,Audley Avenue,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
342092,Audley Avenue,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
342092,Audley Avenue,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
342092,Audley Avenue,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
342092,Audley Avenue,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
342092,Audley Avenue,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
342092,Audley Avenue,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.21
342092,Audley Avenue,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.49
342092,Audley Avenue,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.94
342092,Audley Avenue,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
342092,Audley Avenue,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
342092,Audley Avenue,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
342092,Audley Avenue,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
342092,Audley Avenue,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
342092,Audley Avenue,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
342092,Audley Avenue,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
342092,Audley Avenue,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.12
342092,Audley Avenue,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.46
342092,Audley Avenue,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.27
342092,Audley Avenue,2024-01-21T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
342092,Audley Avenue,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
342092,Audley Avenue,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
342092,Audley Avenue,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
342092,Audley Avenue,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
342092,Audley Avenue,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
342092,Audley Avenue,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
342092,Audley Avenue,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.95
342092,Audley Avenue,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.29
342092,Audley Avenue,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.35
342092,Audley Avenue,2024-01-21T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
342092,Audley Avenue,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
342092,Audley Avenue,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
342092,Audley Avenue,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.0
342092,Audley Avenue,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
342092,Audley Avenue,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
342092,Audley Avenue,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
342092,Audley Avenue,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.37
342092,Audley Avenue,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
342092,Audley Avenue,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
342092,Audley Avenue,2024-01-21T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
342092,Audley Avenue,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
342092,Audley Avenue,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
342092,Audley Avenue,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
342092,Audley Avenue,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,16.0
342092,Audley Avenue,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
342092,Audley Avenue,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
342092,Audley Avenue,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
342092,Audley Avenue,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
342092,Audley Avenue,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
342092,Audley Avenue,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
342092,Audley Avenue,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
342092,Audley Avenue,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
342092,Audley Avenue,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
342092,Audley Avenue,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.45
342092,Audley Avenue,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.8
342092,Audley Avenue,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.02
342092,Audley Avenue,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
342092,Audley Avenue,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
342092,Audley Avenue,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
342092,Audley Avenue,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
342092,Audley Avenue,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
342092,Audley Avenue,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
342092,Audley Avenue,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
342092,Audley Avenue,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.3
342092,Audley Avenue,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.08
342092,Audley Avenue,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.79
342092,Audley Avenue,2024-01-21T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
342092,Audley Avenue,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
342092,Audley Avenue,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
342092,Audley Avenue,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
342092,Audley Avenue,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
342092,Audley Avenue,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
342092,Audley Avenue,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
342092,Audley Avenue,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.87
342092,Audley Avenue,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.05
342092,Audley Avenue,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.39
342092,Audley Avenue,2024-01-21T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
342092,Audley Avenue,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
342092,Audley Avenue,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
342092,Audley Avenue,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.3
342092,Audley Avenue,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
342092,Audley Avenue,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
342092,Audley Avenue,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.43
342092,Audley Avenue,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
342092,Audley Avenue,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.85
342092,Audley Avenue,2024-01-21T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
342092,Audley Avenue,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
342092,Audley Avenue,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
342092,Audley Avenue,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
342092,Audley Avenue,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,16.0
342092,Audley Avenue,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
342092,Audley Avenue,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
342092,Audley Avenue,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
342092,Audley Avenue,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
342092,Audley Avenue,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
342092,Audley Avenue,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
342092,Audley Avenue,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
342092,Audley Avenue,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
342092,Audley Avenue,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
342092,Audley Avenue,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.6
342092,Audley Avenue,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.16
342092,Audley Avenue,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.03
342092,Audley Avenue,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
342092,Audley Avenue,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
342092,Audley Avenue,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
342092,Audley Avenue,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
342092,Audley Avenue,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.47
342092,Audley Avenue,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
342092,Audley Avenue,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
342092,Audley Avenue,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.11
342092,Audley Avenue,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.15
342092,Audley Avenue,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.42
342092,Audley Avenue,2024-01-21T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
342092,Audley Avenue,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
342092,Audley Avenue,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
342092,Audley Avenue,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
342092,Audley Avenue,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
342092,Audley Avenue,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
342092,Audley Avenue,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
342092,Audley Avenue,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.01
342092,Audley Avenue,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.61
342092,Audley Avenue,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.62
342092,Audley Avenue,2024-01-21T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
342092,Audley Avenue,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
342092,Audley Avenue,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
342092,Audley Avenue,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.5
342092,Audley Avenue,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
342092,Audley Avenue,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
342092,Audley Avenue,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
342092,Audley Avenue,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.13
342092,Audley Avenue,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
342092,Audley Avenue,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.45
342092,Audley Avenue,2024-01-21T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
342092,Audley Avenue,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
342092,Audley Avenue,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
342092,Audley Avenue,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
342092,Audley Avenue,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,15.9
342092,Audley Avenue,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
342092,Audley Avenue,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
342092,Audley Avenue,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
342092,Audley Avenue,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
342092,Audley Avenue,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
342092,Audley Avenue,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
342092,Audley Avenue,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
342092,Audley Avenue,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
342092,Audley Avenue,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
342092,Audley Avenue,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.25
342092,Audley Avenue,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.8
342092,Audley Avenue,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.49
342092,Audley Avenue,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
342092,Audley Avenue,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
342092,Audley Avenue,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
342092,Audley Avenue,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
342092,Audley Avenue,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
342092,Audley Avenue,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
342092,Audley Avenue,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
342092,Audley Avenue,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.75
342092,Audley Avenue,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.45
342092,Audley Avenue,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.05
342092,Audley Avenue,2024-01-21T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
342092,Audley Avenue,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
342092,Audley Avenue,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
342092,Audley Avenue,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
342092,Audley Avenue,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
342092,Audley Avenue,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
342092,Audley Avenue,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
342092,Audley Avenue,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.45
342092,Audley Avenue,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.89
342092,Audley Avenue,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.96
342092,Audley Avenue,2024-01-21T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
342092,Audley Avenue,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
342092,Audley Avenue,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
342092,Audley Avenue,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
342092,Audley Avenue,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
342092,Audley Avenue,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
342092,Audley Avenue,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
342092,Audley Avenue,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.12
342092,Audley Avenue,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
342092,Audley Avenue,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.46
342092,Audley Avenue,2024-01-21T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
342092,Audley Avenue,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
342092,Audley Avenue,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
342092,Audley Avenue,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
342092,Audley Avenue,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,15.8
342092,Audley Avenue,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
342092,Audley Avenue,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
342092,Audley Avenue,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
342092,Audley Avenue,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
342092,Audley Avenue,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
342092,Audley Avenue,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
342092,Audley Avenue,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
342092,Audley Avenue,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
342092,Audley Avenue,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
342092,Audley Avenue,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.32
342092,Audley Avenue,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.38
342092,Audley Avenue,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.47
342092,Audley Avenue,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,24.6
342092,Audley Avenue,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
342092,Audley Avenue,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
342092,Audley Avenue,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
342092,Audley Avenue,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
342092,Audley Avenue,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
342092,Audley Avenue,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
342092,Audley Avenue,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.02
342092,Audley Avenue,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.95
342092,Audley Avenue,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.86
342092,Audley Avenue,2024-01-21T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
342092,Audley Avenue,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
342092,Audley Avenue,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
342092,Audley Avenue,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
342092,Audley Avenue,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
342092,Audley Avenue,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
342092,Audley Avenue,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
342092,Audley Avenue,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.24
342092,Audley Avenue,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.63
342092,Audley Avenue,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.28
342092,Audley Avenue,2024-01-21T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
342092,Audley Avenue,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
342092,Audley Avenue,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.2
342092,Audley Avenue,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
342092,Audley Avenue,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
342092,Audley Avenue,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
342092,Audley Avenue,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.08
342092,Audley Avenue,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
342092,Audley Avenue,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.27
342092,Audley Avenue,2024-01-21T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
342092,Audley Avenue,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
342092,Audley Avenue,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
342092,Audley Avenue,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
342092,Audley Avenue,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,15.8
342092,Audley Avenue,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
342092,Audley Avenue,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
342092,Audley Avenue,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
342092,Audley Avenue,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
342092,Audley Avenue,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
342092,Audley Avenue,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
342092,Audley Avenue,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
342092,Audley Avenue,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
342092,Audley Avenue,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
342092,Audley Avenue,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.34
342092,Audley Avenue,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.68
342092,Audley Avenue,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.4
342092,Audley Avenue,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
342092,Audley Avenue,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
342092,Audley Avenue,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
342092,Audley Avenue,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
342092,Audley Avenue,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
342092,Audley Avenue,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
342092,Audley Avenue,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
342092,Audley Avenue,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.17
342092,Audley Avenue,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.8
342092,Audley Avenue,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.65
342092,Audley Avenue,2024-01-21T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
342092,Audley Avenue,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
342092,Audley Avenue,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
342092,Audley Avenue,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
342092,Audley Avenue,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
342092,Audley Avenue,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
342092,Audley Avenue,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
342092,Audley Avenue,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.09
342092,Audley Avenue,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.22
342092,Audley Avenue,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.8
342092,Audley Avenue,2024-01-21T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
342092,Audley Avenue,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
342092,Audley Avenue,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
342092,Audley Avenue,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
342092,Audley Avenue,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
342092,Audley Avenue,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
342092,Audley Avenue,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
342092,Audley Avenue,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.15
342092,Audley Avenue,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
342092,Audley Avenue,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.28
342092,Audley Avenue,2024-01-21T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
342092,Audley Avenue,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
342092,Audley Avenue,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
342092,Audley Avenue,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
342092,Audley Avenue,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,15.8
342092,Audley Avenue,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
342092,Audley Avenue,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
342092,Audley Avenue,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
342092,Audley Avenue,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
342092,Audley Avenue,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
342092,Audley Avenue,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
342092,Audley Avenue,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
342092,Audley Avenue,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
342092,Audley Avenue,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
342092,Audley Avenue,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.41
342092,Audley Avenue,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.1
342092,Audley Avenue,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.73
342092,Audley Avenue,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,21.2
342092,Audley Avenue,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
342092,Audley Avenue,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
342092,Audley Avenue,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
342092,Audley Avenue,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
342092,Audley Avenue,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
342092,Audley Avenue,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
342092,Audley Avenue,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.41
342092,Audley Avenue,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.78
342092,Audley Avenue,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.82
342092,Audley Avenue,2024-01-21T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
342092,Audley Avenue,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
342092,Audley Avenue,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
342092,Audley Avenue,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
342092,Audley Avenue,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
342092,Audley Avenue,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
342092,Audley Avenue,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
342092,Audley Avenue,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.94
342092,Audley Avenue,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.28
342092,Audley Avenue,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.21
342092,Audley Avenue,2024-01-21T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
342092,Audley Avenue,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
342092,Audley Avenue,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.5
342092,Audley Avenue,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
342092,Audley Avenue,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
342092,Audley Avenue,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
342092,Audley Avenue,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
342092,Audley Avenue,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.12
342092,Audley Avenue,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
342092,Audley Avenue,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.3
342092,Audley Avenue,2024-01-21T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
342092,Audley Avenue,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
342092,Audley Avenue,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
342092,Audley Avenue,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
342092,Audley Avenue,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,15.8
342092,Audley Avenue,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
342092,Audley Avenue,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
342092,Audley Avenue,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
342092,Audley Avenue,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
342092,Audley Avenue,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
342092,Audley Avenue,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
342092,Audley Avenue,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
342092,Audley Avenue,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
342092,Audley Avenue,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
342092,Audley Avenue,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.48
342092,Audley Avenue,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.17
342092,Audley Avenue,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.34
342092,Audley Avenue,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,20.9
342092,Audley Avenue,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
342092,Audley Avenue,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
342092,Audley Avenue,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
342092,Audley Avenue,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
342092,Audley Avenue,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
342092,Audley Avenue,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
342092,Audley Avenue,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.99
342092,Audley Avenue,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.38
342092,Audley Avenue,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.65
342092,Audley Avenue,2024-01-21T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
342092,Audley Avenue,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
342092,Audley Avenue,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
342092,Audley Avenue,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
342092,Audley Avenue,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
342092,Audley Avenue,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
342092,Audley Avenue,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
342092,Audley Avenue,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.21
342092,Audley Avenue,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.55
342092,Audley Avenue,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.35
342092,Audley Avenue,2024-01-21T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
342092,Audley Avenue,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
342092,Audley Avenue,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
342092,Audley Avenue,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
342092,Audley Avenue,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
342092,Audley Avenue,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
342092,Audley Avenue,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.05
342092,Audley Avenue,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
342092,Audley Avenue,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.34
342092,Audley Avenue,2024-01-21T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
342092,Audley Avenue,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
342092,Audley Avenue,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
342092,Audley Avenue,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
342092,Audley Avenue,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,15.7
342092,Audley Avenue,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
342092,Audley Avenue,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
342092,Audley Avenue,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
342092,Audley Avenue,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
342092,Audley Avenue,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
342092,Audley Avenue,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
342092,Audley Avenue,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
342092,Audley Avenue,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
342092,Audley Avenue,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
342092,Audley Avenue,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.25
342092,Audley Avenue,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
342092,Audley Avenue,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.34
342092,Audley Avenue,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,20.2
342092,Audley Avenue,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
342092,Audley Avenue,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
342092,Audley Avenue,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
342092,Audley Avenue,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
342092,Audley Avenue,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
342092,Audley Avenue,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
342092,Audley Avenue,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.61
342092,Audley Avenue,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.99
342092,Audley Avenue,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.89
342092,Audley Avenue,2024-01-21T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
342092,Audley Avenue,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
342092,Audley Avenue,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
342092,Audley Avenue,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
342092,Audley Avenue,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
342092,Audley Avenue,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
342092,Audley Avenue,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
342092,Audley Avenue,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.09
342092,Audley Avenue,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.88
342092,Audley Avenue,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.34
342092,Audley Avenue,2024-01-21T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
342092,Audley Avenue,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
342092,Audley Avenue,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
342092,Audley Avenue,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
342092,Audley Avenue,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
342092,Audley Avenue,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
342092,Audley Avenue,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.1
342092,Audley Avenue,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
342092,Audley Avenue,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.45
342092,Audley Avenue,2024-01-21T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
342092,Audley Avenue,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
342092,Audley Avenue,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
342092,Audley Avenue,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
342092,Audley Avenue,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,15.7
342092,Audley Avenue,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
342092,Audley Avenue,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
342092,Audley Avenue,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
342092,Audley Avenue,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
342092,Audley Avenue,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
342092,Audley Avenue,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
342092,Audley Avenue,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
342092,Audley Avenue,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
342092,Audley Avenue,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
342092,Audley Avenue,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.79
342092,Audley Avenue,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.92
342092,Audley Avenue,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.68
342092,Audley Avenue,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,24.2
342092,Audley Avenue,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
342092,Audley Avenue,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
342092,Audley Avenue,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
342092,Audley Avenue,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
342092,Audley Avenue,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
342092,Audley Avenue,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
342092,Audley Avenue,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.82
342092,Audley Avenue,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.93
342092,Audley Avenue,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.63
342092,Audley Avenue,2024-01-21T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
342092,Audley Avenue,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
342092,Audley Avenue,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
342092,Audley Avenue,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
342092,Audley Avenue,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
342092,Audley Avenue,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
342092,Audley Avenue,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
342092,Audley Avenue,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
342092,Audley Avenue,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.59
342092,Audley Avenue,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.64
342092,Audley Avenue,2024-01-21T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
342092,Audley Avenue,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
342092,Audley Avenue,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
342092,Audley Avenue,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
342092,Audley Avenue,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
342092,Audley Avenue,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
342092,Audley Avenue,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.26
342092,Audley Avenue,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
342092,Audley Avenue,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.36
342092,Audley Avenue,2024-01-21T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
342092,Audley Avenue,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
342092,Audley Avenue,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
342092,Audley Avenue,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
342092,Audley Avenue,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,15.8
342092,Audley Avenue,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
342092,Audley Avenue,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
342092,Audley Avenue,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
342092,Audley Avenue,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
342092,Audley Avenue,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
342092,Audley Avenue,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
342092,Audley Avenue,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
342092,Audley Avenue,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
342092,Audley Avenue,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
342092,Audley Avenue,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.08
342092,Audley Avenue,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.54
342092,Audley Avenue,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.63
342092,Audley Avenue,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,23.5
342092,Audley Avenue,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
342092,Audley Avenue,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
342092,Audley Avenue,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
342092,Audley Avenue,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
342092,Audley Avenue,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
342092,Audley Avenue,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
342092,Audley Avenue,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.34
342092,Audley Avenue,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.83
342092,Audley Avenue,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.61
342092,Audley Avenue,2024-01-21T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
342092,Audley Avenue,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
342092,Audley Avenue,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
342092,Audley Avenue,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
342092,Audley Avenue,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
342092,Audley Avenue,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
342092,Audley Avenue,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
342092,Audley Avenue,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.03
342092,Audley Avenue,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.75
342092,Audley Avenue,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.23
342092,Audley Avenue,2024-01-21T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
342092,Audley Avenue,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
342092,Audley Avenue,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
342092,Audley Avenue,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
342092,Audley Avenue,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
342092,Audley Avenue,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
342092,Audley Avenue,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
342092,Audley Avenue,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.21
342092,Audley Avenue,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
342092,Audley Avenue,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.37
342092,Audley Avenue,2024-01-21T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
342092,Audley Avenue,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
342092,Audley Avenue,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
342092,Audley Avenue,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
342092,Audley Avenue,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,15.8
342092,Audley Avenue,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
