Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
342092,Audley Avenue,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
342092,Audley Avenue,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
342092,Audley Avenue,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
342092,Audley Avenue,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
342092,Audley Avenue,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
342092,Audley Avenue,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
342092,Audley Avenue,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
342092,Audley Avenue,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
342092,Audley Avenue,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.58
342092,Audley Avenue,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.6
342092,Audley Avenue,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.2
342092,Audley Avenue,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,23.6
342092,Audley Avenue,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
342092,Audley Avenue,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
342092,Audley Avenue,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
342092,Audley Avenue,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
342092,Audley Avenue,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
342092,Audley Avenue,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
342092,Audley Avenue,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.45
342092,Audley Avenue,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.75
342092,Audley Avenue,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.88
342092,Audley Avenue,2024-01-21T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
342092,Audley Avenue,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
342092,Audley Avenue,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
342092,Audley Avenue,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
342092,Audley Avenue,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
342092,Audley Avenue,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
342092,Audley Avenue,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
342092,Audley Avenue,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.88
342092,Audley Avenue,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.78
342092,Audley Avenue,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.19
342092,Audley Avenue,2024-01-21T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
342092,Audley Avenue,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
342092,Audley Avenue,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
342092,Audley Avenue,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
342092,Audley Avenue,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
342092,Audley Avenue,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
342092,Audley Avenue,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.26
342092,Audley Avenue,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
342092,Audley Avenue,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
342092,Audley Avenue,2024-01-21T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
342092,Audley Avenue,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
342092,Audley Avenue,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
342092,Audley Avenue,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
342092,Audley Avenue,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,15.9
342092,Audley Avenue,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
342092,Audley Avenue,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
342092,Audley Avenue,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
342092,Audley Avenue,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
342092,Audley Avenue,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
342092,Audley Avenue,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
342092,Audley Avenue,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
342092,Audley Avenue,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
342092,Audley Avenue,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
342092,Audley Avenue,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.58
342092,Audley Avenue,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.52
342092,Audley Avenue,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.47
342092,Audley Avenue,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
342092,Audley Avenue,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
342092,Audley Avenue,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
342092,Audley Avenue,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
342092,Audley Avenue,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
342092,Audley Avenue,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
342092,Audley Avenue,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
342092,Audley Avenue,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.8
342092,Audley Avenue,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.72
342092,Audley Avenue,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.7
342092,Audley Avenue,2024-01-21T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
342092,Audley Avenue,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
342092,Audley Avenue,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
342092,Audley Avenue,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
342092,Audley Avenue,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
342092,Audley Avenue,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
342092,Audley Avenue,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
342092,Audley Avenue,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.27
342092,Audley Avenue,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.66
342092,Audley Avenue,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.76
342092,Audley Avenue,2024-01-21T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
342092,Audley Avenue,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
342092,Audley Avenue,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
342092,Audley Avenue,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.3
342092,Audley Avenue,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
342092,Audley Avenue,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
342092,Audley Avenue,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
342092,Audley Avenue,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.17
342092,Audley Avenue,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
342092,Audley Avenue,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.49
342092,Audley Avenue,2024-01-21T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
342092,Audley Avenue,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
342092,Audley Avenue,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
342092,Audley Avenue,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
342092,Audley Avenue,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,15.9
342092,Audley Avenue,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
342092,Audley Avenue,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
342092,Audley Avenue,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
342092,Audley Avenue,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
342092,Audley Avenue,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
342092,Audley Avenue,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
342092,Audley Avenue,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
342092,Audley Avenue,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
342092,Audley Avenue,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
342092,Audley Avenue,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.25
342092,Audley Avenue,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.36
342092,Audley Avenue,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.95
342092,Audley Avenue,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
342092,Audley Avenue,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
342092,Audley Avenue,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
342092,Audley Avenue,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
342092,Audley Avenue,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
342092,Audley Avenue,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
342092,Audley Avenue,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
342092,Audley Avenue,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.13
342092,Audley Avenue,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.87
342092,Audley Avenue,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.93
342092,Audley Avenue,2024-01-21T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
342092,Audley Avenue,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
342092,Audley Avenue,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
342092,Audley Avenue,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
342092,Audley Avenue,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
342092,Audley Avenue,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
342092,Audley Avenue,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
342092,Audley Avenue,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.74
342092,Audley Avenue,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.65
342092,Audley Avenue,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.87
342092,Audley Avenue,2024-01-21T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
342092,Audley Avenue,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
342092,Audley Avenue,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
342092,Audley Avenue,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.7
342092,Audley Avenue,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
342092,Audley Avenue,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
342092,Audley Avenue,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
342092,Audley Avenue,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.2
342092,Audley Avenue,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
342092,Audley Avenue,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.49
342092,Audley Avenue,2024-01-21T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
342092,Audley Avenue,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
342092,Audley Avenue,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
342092,Audley Avenue,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
342092,Audley Avenue,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,15.8
342092,Audley Avenue,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
342092,Audley Avenue,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
342092,Audley Avenue,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
342092,Audley Avenue,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
342092,Audley Avenue,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
342092,Audley Avenue,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
342092,Audley Avenue,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
342092,Audley Avenue,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
342092,Audley Avenue,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
342092,Audley Avenue,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.08
342092,Audley Avenue,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.5
342092,Audley Avenue,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.3
342092,Audley Avenue,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
342092,Audley Avenue,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
342092,Audley Avenue,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
342092,Audley Avenue,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
342092,Audley Avenue,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
342092,Audley Avenue,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
342092,Audley Avenue,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.92
342092,Audley Avenue,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.88
342092,Audley Avenue,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.34
342092,Audley Avenue,2024-01-21T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
342092,Audley Avenue,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
342092,Audley Avenue,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
342092,Audley Avenue,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
342092,Audley Avenue,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
342092,Audley Avenue,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
342092,Audley Avenue,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
342092,Audley Avenue,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.59
342092,Audley Avenue,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.47
342092,Audley Avenue,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.36
342092,Audley Avenue,2024-01-21T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
342092,Audley Avenue,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
342092,Audley Avenue,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
342092,Audley Avenue,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
342092,Audley Avenue,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
342092,Audley Avenue,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
342092,Audley Avenue,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
342092,Audley Avenue,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.06
342092,Audley Avenue,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
342092,Audley Avenue,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.46
342092,Audley Avenue,2024-01-21T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.3
342092,Audley Avenue,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
342092,Audley Avenue,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
342092,Audley Avenue,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
342092,Audley Avenue,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,15.8
342092,Audley Avenue,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
342092,Audley Avenue,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
342092,Audley Avenue,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
342092,Audley Avenue,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
342092,Audley Avenue,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
342092,Audley Avenue,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
342092,Audley Avenue,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
342092,Audley Avenue,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
342092,Audley Avenue,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
342092,Audley Avenue,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.57
342092,Audley Avenue,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.34
342092,Audley Avenue,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.16
342092,Audley Avenue,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
342092,Audley Avenue,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
342092,Audley Avenue,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
342092,Audley Avenue,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
342092,Audley Avenue,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
342092,Audley Avenue,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
342092,Audley Avenue,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
342092,Audley Avenue,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.13
342092,Audley Avenue,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.97
342092,Audley Avenue,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.21
342092,Audley Avenue,2024-01-21T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
342092,Audley Avenue,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
342092,Audley Avenue,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
342092,Audley Avenue,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
342092,Audley Avenue,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
342092,Audley Avenue,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
342092,Audley Avenue,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
342092,Audley Avenue,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.8
342092,Audley Avenue,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.54
342092,Audley Avenue,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.85
342092,Audley Avenue,2024-01-21T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
342092,Audley Avenue,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
342092,Audley Avenue,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
342092,Audley Avenue,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
342092,Audley Avenue,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
342092,Audley Avenue,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
342092,Audley Avenue,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.02
342092,Audley Avenue,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
342092,Audley Avenue,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.32
342092,Audley Avenue,2024-01-21T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.3
342092,Audley Avenue,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
342092,Audley Avenue,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
342092,Audley Avenue,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
342092,Audley Avenue,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,15.8
342092,Audley Avenue,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
342092,Audley Avenue,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
342092,Audley Avenue,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
342092,Audley Avenue,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
342092,Audley Avenue,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
342092,Audley Avenue,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
342092,Audley Avenue,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
342092,Audley Avenue,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
342092,Audley Avenue,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
342092,Audley Avenue,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.95
342092,Audley Avenue,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.5
342092,Audley Avenue,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.39
342092,Audley Avenue,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
342092,Audley Avenue,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
342092,Audley Avenue,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
342092,Audley Avenue,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
342092,Audley Avenue,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
342092,Audley Avenue,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
342092,Audley Avenue,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
342092,Audley Avenue,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.53
342092,Audley Avenue,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.17
342092,Audley Avenue,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.38
342092,Audley Avenue,2024-01-21T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
342092,Audley Avenue,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
342092,Audley Avenue,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
342092,Audley Avenue,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
342092,Audley Avenue,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.36
342092,Audley Avenue,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
342092,Audley Avenue,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
342092,Audley Avenue,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.71
342092,Audley Avenue,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.88
342092,Audley Avenue,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.81
342092,Audley Avenue,2024-01-21T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
342092,Audley Avenue,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
342092,Audley Avenue,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
342092,Audley Avenue,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
342092,Audley Avenue,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
342092,Audley Avenue,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
342092,Audley Avenue,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.01
342092,Audley Avenue,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
342092,Audley Avenue,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.37
342092,Audley Avenue,2024-01-21T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.3
342092,Audley Avenue,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
342092,Audley Avenue,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
342092,Audley Avenue,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
342092,Audley Avenue,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,15.6
342092,Audley Avenue,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
342092,Audley Avenue,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
342092,Audley Avenue,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
342092,Audley Avenue,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
342092,Audley Avenue,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
342092,Audley Avenue,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
342092,Audley Avenue,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
342092,Audley Avenue,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
342092,Audley Avenue,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
342092,Audley Avenue,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.25
342092,Audley Avenue,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.05
342092,Audley Avenue,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.56
342092,Audley Avenue,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
342092,Audley Avenue,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
342092,Audley Avenue,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
342092,Audley Avenue,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
342092,Audley Avenue,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
342092,Audley Avenue,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
342092,Audley Avenue,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
342092,Audley Avenue,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.22
342092,Audley Avenue,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.31
342092,Audley Avenue,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.46
342092,Audley Avenue,2024-01-21T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
342092,Audley Avenue,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
342092,Audley Avenue,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
342092,Audley Avenue,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
342092,Audley Avenue,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.36
342092,Audley Avenue,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
342092,Audley Avenue,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
342092,Audley Avenue,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.71
342092,Audley Avenue,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.7
342092,Audley Avenue,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.78
342092,Audley Avenue,2024-01-21T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
342092,Audley Avenue,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
342092,Audley Avenue,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
342092,Audley Avenue,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
342092,Audley Avenue,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
342092,Audley Avenue,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
342092,Audley Avenue,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.06
342092,Audley Avenue,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
342092,Audley Avenue,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
342092,Audley Avenue,2024-01-21T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
342092,Audley Avenue,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
342092,Audley Avenue,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
342092,Audley Avenue,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
342092,Audley Avenue,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,15.6
342092,Audley Avenue,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
342092,Audley Avenue,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
342092,Audley Avenue,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
342092,Audley Avenue,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
342092,Audley Avenue,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
342092,Audley Avenue,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
342092,Audley Avenue,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
342092,Audley Avenue,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
342092,Audley Avenue,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
342092,Audley Avenue,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
342092,Audley Avenue,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.01
342092,Audley Avenue,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.63
342092,Audley Avenue,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
342092,Audley Avenue,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
342092,Audley Avenue,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
342092,Audley Avenue,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
342092,Audley Avenue,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
342092,Audley Avenue,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
342092,Audley Avenue,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
342092,Audley Avenue,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.03
342092,Audley Avenue,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.29
342092,Audley Avenue,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.64
342092,Audley Avenue,2024-01-21T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
342092,Audley Avenue,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
342092,Audley Avenue,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
342092,Audley Avenue,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
342092,Audley Avenue,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.23
342092,Audley Avenue,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
342092,Audley Avenue,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
342092,Audley Avenue,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.97
342092,Audley Avenue,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.9
342092,Audley Avenue,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.02
342092,Audley Avenue,2024-01-21T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
342092,Audley Avenue,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
342092,Audley Avenue,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
342092,Audley Avenue,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.1
342092,Audley Avenue,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
342092,Audley Avenue,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
342092,Audley Avenue,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
342092,Audley Avenue,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.14
342092,Audley Avenue,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
342092,Audley Avenue,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
342092,Audley Avenue,2024-01-21T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
342092,Audley Avenue,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
342092,Audley Avenue,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
342092,Audley Avenue,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
342092,Audley Avenue,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,15.6
342092,Audley Avenue,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
342092,Audley Avenue,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
342092,Audley Avenue,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
342092,Audley Avenue,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
342092,Audley Avenue,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
342092,Audley Avenue,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
342092,Audley Avenue,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
342092,Audley Avenue,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
342092,Audley Avenue,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
342092,Audley Avenue,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.14
342092,Audley Avenue,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.19
342092,Audley Avenue,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.07
342092,Audley Avenue,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
342092,Audley Avenue,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
342092,Audley Avenue,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
342092,Audley Avenue,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
342092,Audley Avenue,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
342092,Audley Avenue,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
342092,Audley Avenue,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
342092,Audley Avenue,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.41
342092,Audley Avenue,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
342092,Audley Avenue,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.86
342092,Audley Avenue,2024-01-21T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
342092,Audley Avenue,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
342092,Audley Avenue,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
342092,Audley Avenue,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
342092,Audley Avenue,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
342092,Audley Avenue,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
342092,Audley Avenue,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
342092,Audley Avenue,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.86
342092,Audley Avenue,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.12
342092,Audley Avenue,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.19
342092,Audley Avenue,2024-01-21T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
342092,Audley Avenue,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
342092,Audley Avenue,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
342092,Audley Avenue,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
342092,Audley Avenue,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
342092,Audley Avenue,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
342092,Audley Avenue,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.13
342092,Audley Avenue,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
342092,Audley Avenue,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
342092,Audley Avenue,2024-01-21T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
342092,Audley Avenue,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
342092,Audley Avenue,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
342092,Audley Avenue,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
342092,Audley Avenue,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,15.5
342092,Audley Avenue,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
342092,Audley Avenue,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
342092,Audley Avenue,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
342092,Audley Avenue,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
342092,Audley Avenue,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
342092,Audley Avenue,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
342092,Audley Avenue,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
342092,Audley Avenue,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
342092,Audley Avenue,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
342092,Audley Avenue,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.4
342092,Audley Avenue,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.12
342092,Audley Avenue,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.53
342092,Audley Avenue,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,27.1
342092,Audley Avenue,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
342092,Audley Avenue,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
342092,Audley Avenue,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
342092,Audley Avenue,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
342092,Audley Avenue,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
342092,Audley Avenue,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
342092,Audley Avenue,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.01
342092,Audley Avenue,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.69
342092,Audley Avenue,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.61
342092,Audley Avenue,2024-01-21T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
342092,Audley Avenue,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
342092,Audley Avenue,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
342092,Audley Avenue,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
342092,Audley Avenue,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
342092,Audley Avenue,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
342092,Audley Avenue,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
342092,Audley Avenue,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.84
342092,Audley Avenue,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.02
342092,Audley Avenue,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.76
342092,Audley Avenue,2024-01-21T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
342092,Audley Avenue,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
342092,Audley Avenue,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
342092,Audley Avenue,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
342092,Audley Avenue,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
342092,Audley Avenue,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
342092,Audley Avenue,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
342092,Audley Avenue,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.31
342092,Audley Avenue,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
342092,Audley Avenue,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.34
342092,Audley Avenue,2024-01-21T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
342092,Audley Avenue,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
342092,Audley Avenue,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
342092,Audley Avenue,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
342092,Audley Avenue,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,15.4
342092,Audley Avenue,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
342092,Audley Avenue,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
342092,Audley Avenue,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
342092,Audley Avenue,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
342092,Audley Avenue,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
342092,Audley Avenue,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
342092,Audley Avenue,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
342092,Audley Avenue,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
342092,Audley Avenue,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
342092,Audley Avenue,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.16
342092,Audley Avenue,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.71
342092,Audley Avenue,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.71
342092,Audley Avenue,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
342092,Audley Avenue,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
342092,Audley Avenue,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
342092,Audley Avenue,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
342092,Audley Avenue,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
342092,Audley Avenue,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
342092,Audley Avenue,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
342092,Audley Avenue,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.47
342092,Audley Avenue,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.89
342092,Audley Avenue,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.44
342092,Audley Avenue,2024-01-21T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
342092,Audley Avenue,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
342092,Audley Avenue,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
342092,Audley Avenue,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
342092,Audley Avenue,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
342092,Audley Avenue,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
342092,Audley Avenue,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
342092,Audley Avenue,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.01
342092,Audley Avenue,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.81
342092,Audley Avenue,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.79
342092,Audley Avenue,2024-01-21T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
342092,Audley Avenue,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
342092,Audley Avenue,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
342092,Audley Avenue,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
342092,Audley Avenue,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
342092,Audley Avenue,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.23
342092,Audley Avenue,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
342092,Audley Avenue,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.42
342092,Audley Avenue,2024-01-21T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
342092,Audley Avenue,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
342092,Audley Avenue,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
342092,Audley Avenue,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
342092,Audley Avenue,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,15.3
342092,Audley Avenue,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
342092,Audley Avenue,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
342092,Audley Avenue,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
342092,Audley Avenue,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
342092,Audley Avenue,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
342092,Audley Avenue,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
342092,Audley Avenue,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
342092,Audley Avenue,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
342092,Audley Avenue,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
342092,Audley Avenue,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.7
342092,Audley Avenue,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.69
342092,Audley Avenue,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.65
342092,Audley Avenue,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
342092,Audley Avenue,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
342092,Audley Avenue,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
342092,Audley Avenue,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
342092,Audley Avenue,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
342092,Audley Avenue,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
342092,Audley Avenue,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.83
342092,Audley Avenue,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.96
342092,Audley Avenue,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.24
342092,Audley Avenue,2024-01-21T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
342092,Audley Avenue,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
342092,Audley Avenue,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
342092,Audley Avenue,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
342092,Audley Avenue,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
342092,Audley Avenue,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
342092,Audley Avenue,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
342092,Audley Avenue,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.9
342092,Audley Avenue,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.77
342092,Audley Avenue,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.01
342092,Audley Avenue,2024-01-21T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
342092,Audley Avenue,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
342092,Audley Avenue,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
342092,Audley Avenue,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
342092,Audley Avenue,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
342092,Audley Avenue,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
