Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
342092,Audley Avenue,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
342092,Audley Avenue,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.24
342092,Audley Avenue,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
342092,Audley Avenue,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
342092,Audley Avenue,2024-01-21T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
342092,Audley Avenue,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
342092,Audley Avenue,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
342092,Audley Avenue,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
342092,Audley Avenue,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,15.2
342092,Audley Avenue,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
342092,Audley Avenue,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
342092,Audley Avenue,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
342092,Audley Avenue,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
342092,Audley Avenue,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
342092,Audley Avenue,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
342092,Audley Avenue,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
342092,Audley Avenue,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
342092,Audley Avenue,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
342092,Audley Avenue,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.97
342092,Audley Avenue,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.73
342092,Audley Avenue,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.64
342092,Audley Avenue,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
342092,Audley Avenue,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
342092,Audley Avenue,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
342092,Audley Avenue,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
342092,Audley Avenue,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
342092,Audley Avenue,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
342092,Audley Avenue,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
342092,Audley Avenue,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.54
342092,Audley Avenue,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.9
342092,Audley Avenue,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.18
342092,Audley Avenue,2024-01-21T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
342092,Audley Avenue,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
342092,Audley Avenue,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
342092,Audley Avenue,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
342092,Audley Avenue,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
342092,Audley Avenue,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
342092,Audley Avenue,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
342092,Audley Avenue,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.97
342092,Audley Avenue,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.44
342092,Audley Avenue,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.63
342092,Audley Avenue,2024-01-21T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
342092,Audley Avenue,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
342092,Audley Avenue,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
342092,Audley Avenue,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.5
342092,Audley Avenue,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
342092,Audley Avenue,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
342092,Audley Avenue,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
342092,Audley Avenue,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.34
342092,Audley Avenue,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
342092,Audley Avenue,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.42
342092,Audley Avenue,2024-01-21T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
342092,Audley Avenue,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
342092,Audley Avenue,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
342092,Audley Avenue,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
342092,Audley Avenue,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,15.2
342092,Audley Avenue,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
342092,Audley Avenue,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
342092,Audley Avenue,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
342092,Audley Avenue,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
342092,Audley Avenue,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
342092,Audley Avenue,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
342092,Audley Avenue,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
342092,Audley Avenue,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
342092,Audley Avenue,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
342092,Audley Avenue,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.85
342092,Audley Avenue,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.33
342092,Audley Avenue,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.23
342092,Audley Avenue,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
342092,Audley Avenue,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
342092,Audley Avenue,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
342092,Audley Avenue,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
342092,Audley Avenue,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
342092,Audley Avenue,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
342092,Audley Avenue,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.61
342092,Audley Avenue,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.08
342092,Audley Avenue,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
342092,Audley Avenue,2024-01-21T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
342092,Audley Avenue,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
342092,Audley Avenue,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
342092,Audley Avenue,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
342092,Audley Avenue,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
342092,Audley Avenue,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
342092,Audley Avenue,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
342092,Audley Avenue,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.13
342092,Audley Avenue,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.9
342092,Audley Avenue,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.04
342092,Audley Avenue,2024-01-21T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
342092,Audley Avenue,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
342092,Audley Avenue,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
342092,Audley Avenue,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.7
342092,Audley Avenue,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
342092,Audley Avenue,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
342092,Audley Avenue,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.35
342092,Audley Avenue,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
342092,Audley Avenue,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
342092,Audley Avenue,2024-01-21T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
342092,Audley Avenue,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
342092,Audley Avenue,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
342092,Audley Avenue,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
342092,Audley Avenue,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,15.2
342092,Audley Avenue,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
342092,Audley Avenue,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
342092,Audley Avenue,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
342092,Audley Avenue,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
342092,Audley Avenue,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
342092,Audley Avenue,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
342092,Audley Avenue,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
342092,Audley Avenue,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
342092,Audley Avenue,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
342092,Audley Avenue,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.09
342092,Audley Avenue,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.98
342092,Audley Avenue,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.44
342092,Audley Avenue,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
342092,Audley Avenue,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
342092,Audley Avenue,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
342092,Audley Avenue,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
342092,Audley Avenue,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
342092,Audley Avenue,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
342092,Audley Avenue,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
342092,Audley Avenue,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.29
342092,Audley Avenue,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.19
342092,Audley Avenue,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.77
342092,Audley Avenue,2024-01-21T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
342092,Audley Avenue,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
342092,Audley Avenue,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
342092,Audley Avenue,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
342092,Audley Avenue,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
342092,Audley Avenue,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
342092,Audley Avenue,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
342092,Audley Avenue,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.1
342092,Audley Avenue,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.7
342092,Audley Avenue,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.98
342092,Audley Avenue,2024-01-21T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
342092,Audley Avenue,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
342092,Audley Avenue,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
342092,Audley Avenue,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.1
342092,Audley Avenue,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
342092,Audley Avenue,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
342092,Audley Avenue,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
342092,Audley Avenue,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.28
342092,Audley Avenue,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
342092,Audley Avenue,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
342092,Audley Avenue,2024-01-21T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.2
342092,Audley Avenue,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
342092,Audley Avenue,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
342092,Audley Avenue,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
342092,Audley Avenue,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,15.1
342092,Audley Avenue,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
342092,Audley Avenue,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
342092,Audley Avenue,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
342092,Audley Avenue,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
342092,Audley Avenue,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
342092,Audley Avenue,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
342092,Audley Avenue,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
342092,Audley Avenue,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
342092,Audley Avenue,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
342092,Audley Avenue,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.68
342092,Audley Avenue,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.87
342092,Audley Avenue,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.14
342092,Audley Avenue,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
342092,Audley Avenue,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
342092,Audley Avenue,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
342092,Audley Avenue,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
342092,Audley Avenue,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
342092,Audley Avenue,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
342092,Audley Avenue,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
342092,Audley Avenue,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.69
342092,Audley Avenue,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.89
342092,Audley Avenue,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.83
342092,Audley Avenue,2024-01-21T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
342092,Audley Avenue,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
342092,Audley Avenue,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
342092,Audley Avenue,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
342092,Audley Avenue,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
342092,Audley Avenue,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
342092,Audley Avenue,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
342092,Audley Avenue,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.01
342092,Audley Avenue,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.83
342092,Audley Avenue,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.76
342092,Audley Avenue,2024-01-21T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
342092,Audley Avenue,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
342092,Audley Avenue,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
342092,Audley Avenue,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.8
342092,Audley Avenue,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
342092,Audley Avenue,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
342092,Audley Avenue,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.33
342092,Audley Avenue,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
342092,Audley Avenue,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.24
342092,Audley Avenue,2024-01-21T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
342092,Audley Avenue,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
342092,Audley Avenue,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
342092,Audley Avenue,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
342092,Audley Avenue,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,15.0
342092,Audley Avenue,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
342092,Audley Avenue,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
342092,Audley Avenue,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
342092,Audley Avenue,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
342092,Audley Avenue,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
342092,Audley Avenue,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
342092,Audley Avenue,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
342092,Audley Avenue,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
342092,Audley Avenue,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
342092,Audley Avenue,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.04
342092,Audley Avenue,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.71
342092,Audley Avenue,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.84
342092,Audley Avenue,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
342092,Audley Avenue,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
342092,Audley Avenue,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
342092,Audley Avenue,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
342092,Audley Avenue,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
342092,Audley Avenue,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
342092,Audley Avenue,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
342092,Audley Avenue,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.35
342092,Audley Avenue,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.03
342092,Audley Avenue,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.97
342092,Audley Avenue,2024-01-21T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
342092,Audley Avenue,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
342092,Audley Avenue,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
342092,Audley Avenue,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
342092,Audley Avenue,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
342092,Audley Avenue,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
342092,Audley Avenue,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
342092,Audley Avenue,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.52
342092,Audley Avenue,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.77
342092,Audley Avenue,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.22
342092,Audley Avenue,2024-01-21T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
342092,Audley Avenue,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
342092,Audley Avenue,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
342092,Audley Avenue,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
342092,Audley Avenue,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
342092,Audley Avenue,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
342092,Audley Avenue,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.39
342092,Audley Avenue,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
342092,Audley Avenue,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.23
342092,Audley Avenue,2024-01-21T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
342092,Audley Avenue,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
342092,Audley Avenue,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
342092,Audley Avenue,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
342092,Audley Avenue,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,15.0
342092,Audley Avenue,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
342092,Audley Avenue,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
342092,Audley Avenue,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
342092,Audley Avenue,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
342092,Audley Avenue,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
342092,Audley Avenue,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
342092,Audley Avenue,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
342092,Audley Avenue,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
342092,Audley Avenue,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
342092,Audley Avenue,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.27
342092,Audley Avenue,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.8
342092,Audley Avenue,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.42
342092,Audley Avenue,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,27.1
342092,Audley Avenue,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
342092,Audley Avenue,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
342092,Audley Avenue,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
342092,Audley Avenue,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
342092,Audley Avenue,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
342092,Audley Avenue,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
342092,Audley Avenue,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.88
342092,Audley Avenue,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.24
342092,Audley Avenue,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.14
342092,Audley Avenue,2024-01-21T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
342092,Audley Avenue,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
342092,Audley Avenue,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
342092,Audley Avenue,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
342092,Audley Avenue,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
342092,Audley Avenue,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
342092,Audley Avenue,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
342092,Audley Avenue,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.68
342092,Audley Avenue,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.19
342092,Audley Avenue,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.36
342092,Audley Avenue,2024-01-21T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
342092,Audley Avenue,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
342092,Audley Avenue,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
342092,Audley Avenue,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.6
342092,Audley Avenue,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
342092,Audley Avenue,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.41
342092,Audley Avenue,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
342092,Audley Avenue,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.33
342092,Audley Avenue,2024-01-21T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
342092,Audley Avenue,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
342092,Audley Avenue,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
342092,Audley Avenue,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
342092,Audley Avenue,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,14.9
342092,Audley Avenue,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
342092,Audley Avenue,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
342092,Audley Avenue,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
342092,Audley Avenue,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
342092,Audley Avenue,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
342092,Audley Avenue,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
342092,Audley Avenue,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
342092,Audley Avenue,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
342092,Audley Avenue,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
342092,Audley Avenue,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.97
342092,Audley Avenue,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.44
342092,Audley Avenue,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.83
342092,Audley Avenue,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,25.2
342092,Audley Avenue,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
342092,Audley Avenue,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
342092,Audley Avenue,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
342092,Audley Avenue,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
342092,Audley Avenue,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
342092,Audley Avenue,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
342092,Audley Avenue,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.81
342092,Audley Avenue,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.08
342092,Audley Avenue,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.1
342092,Audley Avenue,2024-01-21T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
342092,Audley Avenue,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.7
342092,Audley Avenue,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
342092,Audley Avenue,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
342092,Audley Avenue,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
342092,Audley Avenue,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
342092,Audley Avenue,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
342092,Audley Avenue,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.12
342092,Audley Avenue,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.38
342092,Audley Avenue,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.21
342092,Audley Avenue,2024-01-21T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
342092,Audley Avenue,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
342092,Audley Avenue,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
342092,Audley Avenue,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
342092,Audley Avenue,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
342092,Audley Avenue,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
342092,Audley Avenue,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
342092,Audley Avenue,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.33
342092,Audley Avenue,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
342092,Audley Avenue,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.32
342092,Audley Avenue,2024-01-21T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
342092,Audley Avenue,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
342092,Audley Avenue,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
342092,Audley Avenue,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
342092,Audley Avenue,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,14.9
342092,Audley Avenue,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
342092,Audley Avenue,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
342092,Audley Avenue,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
342092,Audley Avenue,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
342092,Audley Avenue,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
342092,Audley Avenue,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
342092,Audley Avenue,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
342092,Audley Avenue,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
342092,Audley Avenue,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
342092,Audley Avenue,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.27
342092,Audley Avenue,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.46
342092,Audley Avenue,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.64
342092,Audley Avenue,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,27.9
342092,Audley Avenue,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
342092,Audley Avenue,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
342092,Audley Avenue,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
342092,Audley Avenue,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
342092,Audley Avenue,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
342092,Audley Avenue,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
342092,Audley Avenue,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.4
342092,Audley Avenue,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.42
342092,Audley Avenue,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.1
342092,Audley Avenue,2024-01-21T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
342092,Audley Avenue,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
342092,Audley Avenue,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
342092,Audley Avenue,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
342092,Audley Avenue,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
342092,Audley Avenue,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
342092,Audley Avenue,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
342092,Audley Avenue,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.37
342092,Audley Avenue,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.31
342092,Audley Avenue,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.63
342092,Audley Avenue,2024-01-21T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
342092,Audley Avenue,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
342092,Audley Avenue,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
342092,Audley Avenue,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.5
342092,Audley Avenue,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
342092,Audley Avenue,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
342092,Audley Avenue,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
342092,Audley Avenue,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.35
342092,Audley Avenue,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
342092,Audley Avenue,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.31
342092,Audley Avenue,2024-01-21T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
342092,Audley Avenue,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
342092,Audley Avenue,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
342092,Audley Avenue,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
342092,Audley Avenue,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,14.9
342092,Audley Avenue,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
342092,Audley Avenue,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
342092,Audley Avenue,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
342092,Audley Avenue,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
342092,Audley Avenue,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
342092,Audley Avenue,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
342092,Audley Avenue,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
342092,Audley Avenue,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
342092,Audley Avenue,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
342092,Audley Avenue,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.13
342092,Audley Avenue,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.73
342092,Audley Avenue,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.04
342092,Audley Avenue,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
342092,Audley Avenue,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
342092,Audley Avenue,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
342092,Audley Avenue,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
342092,Audley Avenue,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
342092,Audley Avenue,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
342092,Audley Avenue,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
342092,Audley Avenue,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.3
342092,Audley Avenue,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.57
342092,Audley Avenue,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.12
342092,Audley Avenue,2024-01-21T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
342092,Audley Avenue,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.7
342092,Audley Avenue,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
342092,Audley Avenue,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
342092,Audley Avenue,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
342092,Audley Avenue,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
342092,Audley Avenue,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
342092,Audley Avenue,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.54
342092,Audley Avenue,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.15
342092,Audley Avenue,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.85
342092,Audley Avenue,2024-01-21T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
342092,Audley Avenue,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
342092,Audley Avenue,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
342092,Audley Avenue,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.9
342092,Audley Avenue,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
342092,Audley Avenue,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
342092,Audley Avenue,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
342092,Audley Avenue,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.3
342092,Audley Avenue,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
342092,Audley Avenue,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.25
342092,Audley Avenue,2024-01-21T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
342092,Audley Avenue,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
342092,Audley Avenue,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
342092,Audley Avenue,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
342092,Audley Avenue,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,14.9
342092,Audley Avenue,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
342092,Audley Avenue,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
342092,Audley Avenue,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
342092,Audley Avenue,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
342092,Audley Avenue,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
342092,Audley Avenue,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
342092,Audley Avenue,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
342092,Audley Avenue,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
342092,Audley Avenue,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
342092,Audley Avenue,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.13
342092,Audley Avenue,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.73
342092,Audley Avenue,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.21
342092,Audley Avenue,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
342092,Audley Avenue,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
342092,Audley Avenue,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
342092,Audley Avenue,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
342092,Audley Avenue,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
342092,Audley Avenue,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
342092,Audley Avenue,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
342092,Audley Avenue,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.68
342092,Audley Avenue,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.48
342092,Audley Avenue,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.35
342092,Audley Avenue,2024-01-21T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
342092,Audley Avenue,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
342092,Audley Avenue,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
342092,Audley Avenue,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
342092,Audley Avenue,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
342092,Audley Avenue,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
342092,Audley Avenue,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
342092,Audley Avenue,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.5
342092,Audley Avenue,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.89
342092,Audley Avenue,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.78
342092,Audley Avenue,2024-01-21T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
342092,Audley Avenue,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
342092,Audley Avenue,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
342092,Audley Avenue,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.7
342092,Audley Avenue,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
342092,Audley Avenue,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
342092,Audley Avenue,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
342092,Audley Avenue,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.33
342092,Audley Avenue,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
342092,Audley Avenue,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.26
342092,Audley Avenue,2024-01-21T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
342092,Audley Avenue,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
342092,Audley Avenue,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
342092,Audley Avenue,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
342092,Audley Avenue,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,14.9
342092,Audley Avenue,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
342092,Audley Avenue,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
342092,Audley Avenue,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
342092,Audley Avenue,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
342092,Audley Avenue,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
342092,Audley Avenue,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
342092,Audley Avenue,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
342092,Audley Avenue,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
342092,Audley Avenue,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
342092,Audley Avenue,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.52
342092,Audley Avenue,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.4
342092,Audley Avenue,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.38
342092,Audley Avenue,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,25.8
342092,Audley Avenue,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
342092,Audley Avenue,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
342092,Audley Avenue,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
342092,Audley Avenue,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
342092,Audley Avenue,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
342092,Audley Avenue,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
342092,Audley Avenue,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.16
342092,Audley Avenue,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.49
342092,Audley Avenue,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.47
342092,Audley Avenue,2024-01-21T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
342092,Audley Avenue,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
342092,Audley Avenue,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
342092,Audley Avenue,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
342092,Audley Avenue,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.33
342092,Audley Avenue,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
342092,Audley Avenue,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
342092,Audley Avenue,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.87
342092,Audley Avenue,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.87
342092,Audley Avenue,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.6
342092,Audley Avenue,2024-01-21T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
342092,Audley Avenue,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
342092,Audley Avenue,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
342092,Audley Avenue,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.7
342092,Audley Avenue,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
342092,Audley Avenue,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
342092,Audley Avenue,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.28
342092,Audley Avenue,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
342092,Audley Avenue,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.21
342092,Audley Avenue,2024-01-21T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
342092,Audley Avenue,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
342092,Audley Avenue,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
342092,Audley Avenue,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
342092,Audley Avenue,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,14.9
342092,Audley Avenue,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
342092,Audley Avenue,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
342092,Audley Avenue,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
342092,Audley Avenue,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
342092,Audley Avenue,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
342092,Audley Avenue,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
342092,Audley Avenue,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
342092,Audley Avenue,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
342092,Audley Avenue,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
342092,Audley Avenue,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.31
342092,Audley Avenue,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.37
342092,Audley Avenue,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.28
342092,Audley Avenue,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,27.1
342092,Audley Avenue,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
342092,Audley Avenue,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
342092,Audley Avenue,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
342092,Audley Avenue,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
342092,Audley Avenue,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
342092,Audley Avenue,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
342092,Audley Avenue,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.94
342092,Audley Avenue,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.6
342092,Audley Avenue,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.71
342092,Audley Avenue,2024-01-21T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
342092,Audley Avenue,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
342092,Audley Avenue,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
342092,Audley Avenue,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
342092,Audley Avenue,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.2
342092,Audley Avenue,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
