Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
342092,Audley Avenue,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
342092,Audley Avenue,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.15
342092,Audley Avenue,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.97
342092,Audley Avenue,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.69
342092,Audley Avenue,2024-01-22T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
342092,Audley Avenue,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
342092,Audley Avenue,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
342092,Audley Avenue,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
342092,Audley Avenue,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
342092,Audley Avenue,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
342092,Audley Avenue,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
342092,Audley Avenue,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.44
342092,Audley Avenue,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.65
342092,Audley Avenue,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.69
342092,Audley Avenue,2024-01-22T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,56.8
342092,Audley Avenue,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
342092,Audley Avenue,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.3
342092,Audley Avenue,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.3
342092,Audley Avenue,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
342092,Audley Avenue,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
342092,Audley Avenue,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.17
342092,Audley Avenue,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
342092,Audley Avenue,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.03
342092,Audley Avenue,2024-01-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
342092,Audley Avenue,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
342092,Audley Avenue,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
342092,Audley Avenue,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
342092,Audley Avenue,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,16.4
342092,Audley Avenue,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
342092,Audley Avenue,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
342092,Audley Avenue,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
342092,Audley Avenue,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
342092,Audley Avenue,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
342092,Audley Avenue,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
342092,Audley Avenue,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
342092,Audley Avenue,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
342092,Audley Avenue,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
342092,Audley Avenue,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.76
342092,Audley Avenue,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.63
342092,Audley Avenue,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,31.42
342092,Audley Avenue,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
342092,Audley Avenue,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
342092,Audley Avenue,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
342092,Audley Avenue,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
342092,Audley Avenue,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
342092,Audley Avenue,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
342092,Audley Avenue,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
342092,Audley Avenue,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.69
342092,Audley Avenue,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.14
342092,Audley Avenue,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.68
342092,Audley Avenue,2024-01-22T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
342092,Audley Avenue,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.7
342092,Audley Avenue,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.9
342092,Audley Avenue,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.9
342092,Audley Avenue,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
342092,Audley Avenue,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
342092,Audley Avenue,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
342092,Audley Avenue,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.86
342092,Audley Avenue,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.81
342092,Audley Avenue,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.66
342092,Audley Avenue,2024-01-22T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.6
342092,Audley Avenue,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
342092,Audley Avenue,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.5
342092,Audley Avenue,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.3
342092,Audley Avenue,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
342092,Audley Avenue,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
342092,Audley Avenue,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
342092,Audley Avenue,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.25
342092,Audley Avenue,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
342092,Audley Avenue,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.13
342092,Audley Avenue,2024-01-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
342092,Audley Avenue,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
342092,Audley Avenue,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
342092,Audley Avenue,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
342092,Audley Avenue,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,16.5
342092,Audley Avenue,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
342092,Audley Avenue,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
342092,Audley Avenue,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
342092,Audley Avenue,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
342092,Audley Avenue,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
342092,Audley Avenue,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
342092,Audley Avenue,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
342092,Audley Avenue,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
342092,Audley Avenue,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
342092,Audley Avenue,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.8
342092,Audley Avenue,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.98
342092,Audley Avenue,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,29.48
342092,Audley Avenue,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
342092,Audley Avenue,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
342092,Audley Avenue,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
342092,Audley Avenue,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
342092,Audley Avenue,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
342092,Audley Avenue,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
342092,Audley Avenue,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
342092,Audley Avenue,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.38
342092,Audley Avenue,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.95
342092,Audley Avenue,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.81
342092,Audley Avenue,2024-01-22T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
342092,Audley Avenue,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.5
342092,Audley Avenue,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
342092,Audley Avenue,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
342092,Audley Avenue,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
342092,Audley Avenue,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
342092,Audley Avenue,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
342092,Audley Avenue,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.35
342092,Audley Avenue,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.72
342092,Audley Avenue,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.31
342092,Audley Avenue,2024-01-22T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
342092,Audley Avenue,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
342092,Audley Avenue,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
342092,Audley Avenue,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.6
342092,Audley Avenue,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
342092,Audley Avenue,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
342092,Audley Avenue,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
342092,Audley Avenue,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.33
342092,Audley Avenue,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
342092,Audley Avenue,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.25
342092,Audley Avenue,2024-01-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
342092,Audley Avenue,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
342092,Audley Avenue,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
342092,Audley Avenue,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
342092,Audley Avenue,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,16.5
342092,Audley Avenue,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
342092,Audley Avenue,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
342092,Audley Avenue,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
342092,Audley Avenue,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
342092,Audley Avenue,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
342092,Audley Avenue,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
342092,Audley Avenue,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
342092,Audley Avenue,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
342092,Audley Avenue,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
342092,Audley Avenue,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.06
342092,Audley Avenue,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.73
342092,Audley Avenue,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.37
342092,Audley Avenue,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
342092,Audley Avenue,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
342092,Audley Avenue,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
342092,Audley Avenue,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
342092,Audley Avenue,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
342092,Audley Avenue,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
342092,Audley Avenue,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
342092,Audley Avenue,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.31
342092,Audley Avenue,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.18
342092,Audley Avenue,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.06
342092,Audley Avenue,2024-01-22T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
342092,Audley Avenue,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.1
342092,Audley Avenue,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
342092,Audley Avenue,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
342092,Audley Avenue,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
342092,Audley Avenue,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
342092,Audley Avenue,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
342092,Audley Avenue,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.42
342092,Audley Avenue,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.29
342092,Audley Avenue,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.83
342092,Audley Avenue,2024-01-22T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.0
342092,Audley Avenue,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
342092,Audley Avenue,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.7
342092,Audley Avenue,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.6
342092,Audley Avenue,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
342092,Audley Avenue,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
342092,Audley Avenue,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
342092,Audley Avenue,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.28
342092,Audley Avenue,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
342092,Audley Avenue,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.37
342092,Audley Avenue,2024-01-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
342092,Audley Avenue,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
342092,Audley Avenue,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
342092,Audley Avenue,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
342092,Audley Avenue,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,16.5
342092,Audley Avenue,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
342092,Audley Avenue,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
342092,Audley Avenue,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
342092,Audley Avenue,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
342092,Audley Avenue,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
342092,Audley Avenue,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
342092,Audley Avenue,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
342092,Audley Avenue,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
342092,Audley Avenue,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
342092,Audley Avenue,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.01
342092,Audley Avenue,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.49
342092,Audley Avenue,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.26
342092,Audley Avenue,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
342092,Audley Avenue,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
342092,Audley Avenue,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
342092,Audley Avenue,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
342092,Audley Avenue,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
342092,Audley Avenue,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
342092,Audley Avenue,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
342092,Audley Avenue,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.96
342092,Audley Avenue,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.37
342092,Audley Avenue,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.64
342092,Audley Avenue,2024-01-22T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
342092,Audley Avenue,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
342092,Audley Avenue,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
342092,Audley Avenue,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
342092,Audley Avenue,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
342092,Audley Avenue,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
342092,Audley Avenue,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
342092,Audley Avenue,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.74
342092,Audley Avenue,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.18
342092,Audley Avenue,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.23
342092,Audley Avenue,2024-01-22T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
342092,Audley Avenue,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.5
342092,Audley Avenue,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
342092,Audley Avenue,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.3
342092,Audley Avenue,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
342092,Audley Avenue,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
342092,Audley Avenue,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
342092,Audley Avenue,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.31
342092,Audley Avenue,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
342092,Audley Avenue,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
342092,Audley Avenue,2024-01-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
342092,Audley Avenue,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
342092,Audley Avenue,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
342092,Audley Avenue,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
342092,Audley Avenue,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,16.5
342092,Audley Avenue,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
342092,Audley Avenue,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
342092,Audley Avenue,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
342092,Audley Avenue,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
342092,Audley Avenue,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
342092,Audley Avenue,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
342092,Audley Avenue,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
342092,Audley Avenue,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
342092,Audley Avenue,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
342092,Audley Avenue,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.01
342092,Audley Avenue,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.58
342092,Audley Avenue,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.41
342092,Audley Avenue,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
342092,Audley Avenue,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
342092,Audley Avenue,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
342092,Audley Avenue,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
342092,Audley Avenue,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
342092,Audley Avenue,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
342092,Audley Avenue,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
342092,Audley Avenue,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.96
342092,Audley Avenue,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.04
342092,Audley Avenue,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.01
342092,Audley Avenue,2024-01-22T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
342092,Audley Avenue,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
342092,Audley Avenue,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
342092,Audley Avenue,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
342092,Audley Avenue,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
342092,Audley Avenue,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
342092,Audley Avenue,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
342092,Audley Avenue,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.48
342092,Audley Avenue,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.26
342092,Audley Avenue,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.8
342092,Audley Avenue,2024-01-22T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.7
342092,Audley Avenue,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.7
342092,Audley Avenue,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.3
342092,Audley Avenue,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.2
342092,Audley Avenue,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
342092,Audley Avenue,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
342092,Audley Avenue,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.28
342092,Audley Avenue,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
342092,Audley Avenue,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.4
342092,Audley Avenue,2024-01-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
342092,Audley Avenue,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
342092,Audley Avenue,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
342092,Audley Avenue,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
342092,Audley Avenue,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,16.6
342092,Audley Avenue,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
342092,Audley Avenue,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
342092,Audley Avenue,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
342092,Audley Avenue,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
342092,Audley Avenue,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
342092,Audley Avenue,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
342092,Audley Avenue,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
342092,Audley Avenue,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
342092,Audley Avenue,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
342092,Audley Avenue,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.72
342092,Audley Avenue,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.32
342092,Audley Avenue,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.21
342092,Audley Avenue,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
342092,Audley Avenue,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
342092,Audley Avenue,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
342092,Audley Avenue,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
342092,Audley Avenue,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
342092,Audley Avenue,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
342092,Audley Avenue,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
342092,Audley Avenue,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.84
342092,Audley Avenue,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.47
342092,Audley Avenue,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.42
342092,Audley Avenue,2024-01-22T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
342092,Audley Avenue,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.1
342092,Audley Avenue,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
342092,Audley Avenue,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
342092,Audley Avenue,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
342092,Audley Avenue,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
342092,Audley Avenue,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
342092,Audley Avenue,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.41
342092,Audley Avenue,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.62
342092,Audley Avenue,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.62
342092,Audley Avenue,2024-01-22T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
342092,Audley Avenue,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.1
342092,Audley Avenue,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
342092,Audley Avenue,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.3
342092,Audley Avenue,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
342092,Audley Avenue,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
342092,Audley Avenue,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
342092,Audley Avenue,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
342092,Audley Avenue,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
342092,Audley Avenue,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.34
342092,Audley Avenue,2024-01-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
342092,Audley Avenue,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
342092,Audley Avenue,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
342092,Audley Avenue,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
342092,Audley Avenue,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,16.7
342092,Audley Avenue,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
342092,Audley Avenue,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
342092,Audley Avenue,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
342092,Audley Avenue,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
342092,Audley Avenue,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
342092,Audley Avenue,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
342092,Audley Avenue,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
342092,Audley Avenue,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
342092,Audley Avenue,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
342092,Audley Avenue,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.19
342092,Audley Avenue,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.12
342092,Audley Avenue,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.38
342092,Audley Avenue,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
342092,Audley Avenue,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
342092,Audley Avenue,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
342092,Audley Avenue,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
342092,Audley Avenue,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
342092,Audley Avenue,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
342092,Audley Avenue,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
342092,Audley Avenue,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.87
342092,Audley Avenue,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.12
342092,Audley Avenue,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.69
342092,Audley Avenue,2024-01-22T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
342092,Audley Avenue,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
342092,Audley Avenue,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
342092,Audley Avenue,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.5
342092,Audley Avenue,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
342092,Audley Avenue,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
342092,Audley Avenue,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
342092,Audley Avenue,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.25
342092,Audley Avenue,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.94
342092,Audley Avenue,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.46
342092,Audley Avenue,2024-01-22T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
342092,Audley Avenue,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.3
342092,Audley Avenue,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.2
342092,Audley Avenue,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.2
342092,Audley Avenue,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
342092,Audley Avenue,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
342092,Audley Avenue,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
342092,Audley Avenue,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.38
342092,Audley Avenue,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
342092,Audley Avenue,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.6
342092,Audley Avenue,2024-01-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
342092,Audley Avenue,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
342092,Audley Avenue,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
342092,Audley Avenue,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
342092,Audley Avenue,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,17.0
342092,Audley Avenue,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
342092,Audley Avenue,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
342092,Audley Avenue,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
342092,Audley Avenue,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
342092,Audley Avenue,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
342092,Audley Avenue,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
342092,Audley Avenue,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
342092,Audley Avenue,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
342092,Audley Avenue,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
342092,Audley Avenue,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.49
342092,Audley Avenue,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.2
342092,Audley Avenue,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.75
342092,Audley Avenue,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
342092,Audley Avenue,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
342092,Audley Avenue,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
342092,Audley Avenue,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
342092,Audley Avenue,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
342092,Audley Avenue,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
342092,Audley Avenue,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
342092,Audley Avenue,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.15
342092,Audley Avenue,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.15
342092,Audley Avenue,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.45
342092,Audley Avenue,2024-01-22T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
342092,Audley Avenue,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.2
342092,Audley Avenue,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
342092,Audley Avenue,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
342092,Audley Avenue,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
342092,Audley Avenue,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
342092,Audley Avenue,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
342092,Audley Avenue,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.11
342092,Audley Avenue,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
342092,Audley Avenue,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.34
342092,Audley Avenue,2024-01-22T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
342092,Audley Avenue,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.0
342092,Audley Avenue,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.6
342092,Audley Avenue,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.3
342092,Audley Avenue,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
342092,Audley Avenue,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
342092,Audley Avenue,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.5
342092,Audley Avenue,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
342092,Audley Avenue,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.63
342092,Audley Avenue,2024-01-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
342092,Audley Avenue,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
342092,Audley Avenue,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
342092,Audley Avenue,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
342092,Audley Avenue,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,17.0
342092,Audley Avenue,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
342092,Audley Avenue,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
342092,Audley Avenue,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
342092,Audley Avenue,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
342092,Audley Avenue,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
342092,Audley Avenue,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
342092,Audley Avenue,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
342092,Audley Avenue,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
342092,Audley Avenue,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
342092,Audley Avenue,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.75
342092,Audley Avenue,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.24
342092,Audley Avenue,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.42
342092,Audley Avenue,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
342092,Audley Avenue,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
342092,Audley Avenue,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
342092,Audley Avenue,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
342092,Audley Avenue,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
342092,Audley Avenue,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
342092,Audley Avenue,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
342092,Audley Avenue,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.13
342092,Audley Avenue,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.93
342092,Audley Avenue,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.02
342092,Audley Avenue,2024-01-22T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
342092,Audley Avenue,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.9
342092,Audley Avenue,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.9
342092,Audley Avenue,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.1
342092,Audley Avenue,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
342092,Audley Avenue,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
342092,Audley Avenue,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
342092,Audley Avenue,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.6
342092,Audley Avenue,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.42
342092,Audley Avenue,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.28
342092,Audley Avenue,2024-01-22T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.0
342092,Audley Avenue,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
342092,Audley Avenue,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
342092,Audley Avenue,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.8
342092,Audley Avenue,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
342092,Audley Avenue,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
342092,Audley Avenue,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
342092,Audley Avenue,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.62
342092,Audley Avenue,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
342092,Audley Avenue,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.58
342092,Audley Avenue,2024-01-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
342092,Audley Avenue,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
342092,Audley Avenue,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
342092,Audley Avenue,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
342092,Audley Avenue,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,17.0
342092,Audley Avenue,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
342092,Audley Avenue,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
342092,Audley Avenue,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
342092,Audley Avenue,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
342092,Audley Avenue,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
342092,Audley Avenue,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
342092,Audley Avenue,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
342092,Audley Avenue,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
342092,Audley Avenue,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
342092,Audley Avenue,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.36
342092,Audley Avenue,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.36
342092,Audley Avenue,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.88
342092,Audley Avenue,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
342092,Audley Avenue,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
342092,Audley Avenue,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
342092,Audley Avenue,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
342092,Audley Avenue,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
342092,Audley Avenue,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
342092,Audley Avenue,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
342092,Audley Avenue,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.93
342092,Audley Avenue,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.23
342092,Audley Avenue,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.62
342092,Audley Avenue,2024-01-22T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
342092,Audley Avenue,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.8
342092,Audley Avenue,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
342092,Audley Avenue,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.0
342092,Audley Avenue,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
342092,Audley Avenue,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
342092,Audley Avenue,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
342092,Audley Avenue,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.73
342092,Audley Avenue,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.5
342092,Audley Avenue,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.23
342092,Audley Avenue,2024-01-22T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
342092,Audley Avenue,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
342092,Audley Avenue,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
342092,Audley Avenue,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.9
342092,Audley Avenue,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
342092,Audley Avenue,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
342092,Audley Avenue,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
342092,Audley Avenue,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.15
342092,Audley Avenue,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
342092,Audley Avenue,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.79
342092,Audley Avenue,2024-01-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
342092,Audley Avenue,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
342092,Audley Avenue,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
342092,Audley Avenue,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
342092,Audley Avenue,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,17.2
342092,Audley Avenue,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
342092,Audley Avenue,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
342092,Audley Avenue,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
342092,Audley Avenue,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
342092,Audley Avenue,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
342092,Audley Avenue,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
342092,Audley Avenue,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
342092,Audley Avenue,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
342092,Audley Avenue,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
342092,Audley Avenue,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.81
342092,Audley Avenue,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.78
342092,Audley Avenue,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,30.65
342092,Audley Avenue,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
342092,Audley Avenue,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
342092,Audley Avenue,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
342092,Audley Avenue,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
342092,Audley Avenue,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
342092,Audley Avenue,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
342092,Audley Avenue,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
342092,Audley Avenue,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.96
342092,Audley Avenue,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.88
342092,Audley Avenue,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.8
342092,Audley Avenue,2024-01-22T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
342092,Audley Avenue,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.8
342092,Audley Avenue,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
342092,Audley Avenue,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
342092,Audley Avenue,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.64
342092,Audley Avenue,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
342092,Audley Avenue,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
342092,Audley Avenue,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.64
342092,Audley Avenue,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.4
342092,Audley Avenue,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.85
342092,Audley Avenue,2024-01-22T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
342092,Audley Avenue,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.4
342092,Audley Avenue,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.4
342092,Audley Avenue,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.4
342092,Audley Avenue,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
342092,Audley Avenue,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
342092,Audley Avenue,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
342092,Audley Avenue,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.68
342092,Audley Avenue,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
342092,Audley Avenue,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.72
342092,Audley Avenue,2024-01-22T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
342092,Audley Avenue,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
342092,Audley Avenue,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
342092,Audley Avenue,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
342092,Audley Avenue,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,17.3
342092,Audley Avenue,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
342092,Audley Avenue,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
342092,Audley Avenue,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
342092,Audley Avenue,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
342092,Audley Avenue,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
342092,Audley Avenue,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
342092,Audley Avenue,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
