Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
342092,Audley Avenue,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
342092,Audley Avenue,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
342092,Audley Avenue,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.27
342092,Audley Avenue,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.35
342092,Audley Avenue,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,26.38
342092,Audley Avenue,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
342092,Audley Avenue,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
342092,Audley Avenue,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
342092,Audley Avenue,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
342092,Audley Avenue,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
342092,Audley Avenue,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
342092,Audley Avenue,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
342092,Audley Avenue,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.47
342092,Audley Avenue,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.13
342092,Audley Avenue,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.21
342092,Audley Avenue,2024-01-22T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
342092,Audley Avenue,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.6
342092,Audley Avenue,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
342092,Audley Avenue,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.9
342092,Audley Avenue,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
342092,Audley Avenue,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
342092,Audley Avenue,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
342092,Audley Avenue,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.95
342092,Audley Avenue,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.97
342092,Audley Avenue,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.53
342092,Audley Avenue,2024-01-22T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
342092,Audley Avenue,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.3
342092,Audley Avenue,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.7
342092,Audley Avenue,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.0
342092,Audley Avenue,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
342092,Audley Avenue,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
342092,Audley Avenue,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
342092,Audley Avenue,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.46
342092,Audley Avenue,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
342092,Audley Avenue,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.65
342092,Audley Avenue,2024-01-22T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
342092,Audley Avenue,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
342092,Audley Avenue,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
342092,Audley Avenue,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
342092,Audley Avenue,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,17.5
342092,Audley Avenue,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
342092,Audley Avenue,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
342092,Audley Avenue,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
342092,Audley Avenue,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.93
342092,Audley Avenue,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
342092,Audley Avenue,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
342092,Audley Avenue,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
342092,Audley Avenue,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
342092,Audley Avenue,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
342092,Audley Avenue,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.88
342092,Audley Avenue,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.15
342092,Audley Avenue,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.39
342092,Audley Avenue,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
342092,Audley Avenue,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
342092,Audley Avenue,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
342092,Audley Avenue,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
342092,Audley Avenue,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
342092,Audley Avenue,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
342092,Audley Avenue,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
342092,Audley Avenue,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.77
342092,Audley Avenue,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.33
342092,Audley Avenue,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.72
342092,Audley Avenue,2024-01-22T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
342092,Audley Avenue,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.8
342092,Audley Avenue,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
342092,Audley Avenue,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
342092,Audley Avenue,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
342092,Audley Avenue,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
342092,Audley Avenue,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
342092,Audley Avenue,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.45
342092,Audley Avenue,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.84
342092,Audley Avenue,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.96
342092,Audley Avenue,2024-01-22T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.7
342092,Audley Avenue,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.8
342092,Audley Avenue,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.1
342092,Audley Avenue,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.6
342092,Audley Avenue,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
342092,Audley Avenue,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
342092,Audley Avenue,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
342092,Audley Avenue,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.38
342092,Audley Avenue,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
342092,Audley Avenue,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
342092,Audley Avenue,2024-01-22T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
342092,Audley Avenue,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
342092,Audley Avenue,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
342092,Audley Avenue,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
342092,Audley Avenue,2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,17.6
342092,Audley Avenue,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
342092,Audley Avenue,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
342092,Audley Avenue,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
342092,Audley Avenue,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
342092,Audley Avenue,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
342092,Audley Avenue,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
342092,Audley Avenue,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
342092,Audley Avenue,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
342092,Audley Avenue,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
342092,Audley Avenue,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.59
342092,Audley Avenue,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.2
342092,Audley Avenue,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.5
342092,Audley Avenue,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
342092,Audley Avenue,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
342092,Audley Avenue,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
342092,Audley Avenue,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
342092,Audley Avenue,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
342092,Audley Avenue,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
342092,Audley Avenue,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
342092,Audley Avenue,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.44
342092,Audley Avenue,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.37
342092,Audley Avenue,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.54
342092,Audley Avenue,2024-01-22T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
342092,Audley Avenue,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.5
342092,Audley Avenue,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
342092,Audley Avenue,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.5
342092,Audley Avenue,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
342092,Audley Avenue,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
342092,Audley Avenue,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
342092,Audley Avenue,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.38
342092,Audley Avenue,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.95
342092,Audley Avenue,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.86
342092,Audley Avenue,2024-01-22T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.2
342092,Audley Avenue,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.7
342092,Audley Avenue,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.3
342092,Audley Avenue,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.3
342092,Audley Avenue,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
342092,Audley Avenue,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
342092,Audley Avenue,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
342092,Audley Avenue,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.26
342092,Audley Avenue,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
342092,Audley Avenue,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.8
342092,Audley Avenue,2024-01-22T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
342092,Audley Avenue,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
342092,Audley Avenue,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
342092,Audley Avenue,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
342092,Audley Avenue,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,17.5
342092,Audley Avenue,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
342092,Audley Avenue,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
342092,Audley Avenue,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
342092,Audley Avenue,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
342092,Audley Avenue,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
342092,Audley Avenue,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
342092,Audley Avenue,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
342092,Audley Avenue,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
342092,Audley Avenue,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
342092,Audley Avenue,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.08
342092,Audley Avenue,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.36
342092,Audley Avenue,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,30.21
342092,Audley Avenue,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
342092,Audley Avenue,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
342092,Audley Avenue,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
342092,Audley Avenue,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
342092,Audley Avenue,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
342092,Audley Avenue,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
342092,Audley Avenue,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
342092,Audley Avenue,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.13
342092,Audley Avenue,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.52
342092,Audley Avenue,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.65
342092,Audley Avenue,2024-01-22T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
342092,Audley Avenue,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.9
342092,Audley Avenue,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
342092,Audley Avenue,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.9
342092,Audley Avenue,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
342092,Audley Avenue,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
342092,Audley Avenue,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
342092,Audley Avenue,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.32
342092,Audley Avenue,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.96
342092,Audley Avenue,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,27.4
342092,Audley Avenue,2024-01-22T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,57.8
342092,Audley Avenue,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.2
342092,Audley Avenue,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.0
342092,Audley Avenue,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.5
342092,Audley Avenue,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
342092,Audley Avenue,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
342092,Audley Avenue,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
342092,Audley Avenue,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.05
342092,Audley Avenue,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
342092,Audley Avenue,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.96
342092,Audley Avenue,2024-01-22T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
342092,Audley Avenue,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
342092,Audley Avenue,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
342092,Audley Avenue,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
342092,Audley Avenue,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,17.5
342092,Audley Avenue,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
342092,Audley Avenue,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
342092,Audley Avenue,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
342092,Audley Avenue,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
342092,Audley Avenue,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
342092,Audley Avenue,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
342092,Audley Avenue,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
342092,Audley Avenue,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
342092,Audley Avenue,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
342092,Audley Avenue,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.5
342092,Audley Avenue,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,15.5
342092,Audley Avenue,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,36.01
342092,Audley Avenue,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
342092,Audley Avenue,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
342092,Audley Avenue,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
342092,Audley Avenue,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
342092,Audley Avenue,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.45
342092,Audley Avenue,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
342092,Audley Avenue,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
342092,Audley Avenue,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.0
342092,Audley Avenue,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.25
342092,Audley Avenue,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.71
342092,Audley Avenue,2024-01-22T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
342092,Audley Avenue,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.0
342092,Audley Avenue,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
342092,Audley Avenue,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
342092,Audley Avenue,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
342092,Audley Avenue,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
342092,Audley Avenue,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
342092,Audley Avenue,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.24
342092,Audley Avenue,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.41
342092,Audley Avenue,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,29.68
342092,Audley Avenue,2024-01-22T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,66.2
342092,Audley Avenue,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.0
342092,Audley Avenue,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.2
342092,Audley Avenue,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,121.8
342092,Audley Avenue,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
342092,Audley Avenue,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
342092,Audley Avenue,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
342092,Audley Avenue,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.42
342092,Audley Avenue,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
342092,Audley Avenue,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.02
342092,Audley Avenue,2024-01-22T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
342092,Audley Avenue,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
342092,Audley Avenue,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
342092,Audley Avenue,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
342092,Audley Avenue,2024-01-22T20:00:00.000+00:00,transformer,,Temperature,C,17.5
342092,Audley Avenue,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
342092,Audley Avenue,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
342092,Audley Avenue,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
342092,Audley Avenue,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
342092,Audley Avenue,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
342092,Audley Avenue,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
342092,Audley Avenue,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
342092,Audley Avenue,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
342092,Audley Avenue,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
342092,Audley Avenue,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.65
342092,Audley Avenue,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.71
342092,Audley Avenue,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,40.41
342092,Audley Avenue,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,79.1
342092,Audley Avenue,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
342092,Audley Avenue,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
342092,Audley Avenue,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
342092,Audley Avenue,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
342092,Audley Avenue,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
342092,Audley Avenue,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
342092,Audley Avenue,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.68
342092,Audley Avenue,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.44
342092,Audley Avenue,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.96
342092,Audley Avenue,2024-01-22T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
342092,Audley Avenue,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.0
342092,Audley Avenue,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.4
342092,Audley Avenue,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
342092,Audley Avenue,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
342092,Audley Avenue,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
342092,Audley Avenue,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
342092,Audley Avenue,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.77
342092,Audley Avenue,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.77
342092,Audley Avenue,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,31.48
342092,Audley Avenue,2024-01-22T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,66.0
342092,Audley Avenue,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.6
342092,Audley Avenue,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.4
342092,Audley Avenue,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,129.4
342092,Audley Avenue,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
342092,Audley Avenue,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
342092,Audley Avenue,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
342092,Audley Avenue,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.59
342092,Audley Avenue,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
342092,Audley Avenue,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.16
342092,Audley Avenue,2024-01-22T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
342092,Audley Avenue,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
342092,Audley Avenue,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
342092,Audley Avenue,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
342092,Audley Avenue,2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,17.5
342092,Audley Avenue,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
342092,Audley Avenue,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
342092,Audley Avenue,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
342092,Audley Avenue,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
342092,Audley Avenue,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
342092,Audley Avenue,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
342092,Audley Avenue,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
342092,Audley Avenue,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
342092,Audley Avenue,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
342092,Audley Avenue,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.03
342092,Audley Avenue,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.3
342092,Audley Avenue,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,41.59
342092,Audley Avenue,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
342092,Audley Avenue,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
342092,Audley Avenue,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
342092,Audley Avenue,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
342092,Audley Avenue,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
342092,Audley Avenue,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
342092,Audley Avenue,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
342092,Audley Avenue,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.54
342092,Audley Avenue,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.31
342092,Audley Avenue,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.37
342092,Audley Avenue,2024-01-22T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
342092,Audley Avenue,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.2
342092,Audley Avenue,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.6
342092,Audley Avenue,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
342092,Audley Avenue,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
342092,Audley Avenue,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
342092,Audley Avenue,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
342092,Audley Avenue,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.62
342092,Audley Avenue,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.8
342092,Audley Avenue,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,26.68
342092,Audley Avenue,2024-01-22T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.1
342092,Audley Avenue,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.9
342092,Audley Avenue,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.4
342092,Audley Avenue,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.8
342092,Audley Avenue,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
342092,Audley Avenue,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
342092,Audley Avenue,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
342092,Audley Avenue,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.57
342092,Audley Avenue,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
342092,Audley Avenue,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.05
342092,Audley Avenue,2024-01-22T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
342092,Audley Avenue,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
342092,Audley Avenue,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
342092,Audley Avenue,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
342092,Audley Avenue,2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,17.9
342092,Audley Avenue,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
342092,Audley Avenue,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
342092,Audley Avenue,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
342092,Audley Avenue,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
342092,Audley Avenue,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
342092,Audley Avenue,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
342092,Audley Avenue,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
342092,Audley Avenue,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
342092,Audley Avenue,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
342092,Audley Avenue,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.74
342092,Audley Avenue,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.23
342092,Audley Avenue,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,37.09
342092,Audley Avenue,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
342092,Audley Avenue,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
342092,Audley Avenue,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
342092,Audley Avenue,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
342092,Audley Avenue,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
342092,Audley Avenue,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
342092,Audley Avenue,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
342092,Audley Avenue,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.1
342092,Audley Avenue,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.44
342092,Audley Avenue,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.45
342092,Audley Avenue,2024-01-22T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
342092,Audley Avenue,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.8
342092,Audley Avenue,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
342092,Audley Avenue,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
342092,Audley Avenue,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
342092,Audley Avenue,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
342092,Audley Avenue,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
342092,Audley Avenue,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.8
342092,Audley Avenue,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.06
342092,Audley Avenue,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,27.43
342092,Audley Avenue,2024-01-22T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,56.8
342092,Audley Avenue,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.3
342092,Audley Avenue,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
342092,Audley Avenue,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,113.0
342092,Audley Avenue,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
342092,Audley Avenue,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
342092,Audley Avenue,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
342092,Audley Avenue,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
342092,Audley Avenue,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
342092,Audley Avenue,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.74
342092,Audley Avenue,2024-01-22T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
342092,Audley Avenue,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
342092,Audley Avenue,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
342092,Audley Avenue,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
342092,Audley Avenue,2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,18.1
342092,Audley Avenue,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
342092,Audley Avenue,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
342092,Audley Avenue,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
342092,Audley Avenue,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
342092,Audley Avenue,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
342092,Audley Avenue,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
342092,Audley Avenue,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
342092,Audley Avenue,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
342092,Audley Avenue,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
342092,Audley Avenue,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.58
342092,Audley Avenue,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.55
342092,Audley Avenue,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,36.62
342092,Audley Avenue,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
342092,Audley Avenue,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
342092,Audley Avenue,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
342092,Audley Avenue,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
342092,Audley Avenue,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
342092,Audley Avenue,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
342092,Audley Avenue,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
342092,Audley Avenue,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.16
342092,Audley Avenue,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.43
342092,Audley Avenue,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.54
342092,Audley Avenue,2024-01-22T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
342092,Audley Avenue,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.0
342092,Audley Avenue,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
342092,Audley Avenue,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.8
342092,Audley Avenue,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
342092,Audley Avenue,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
342092,Audley Avenue,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
342092,Audley Avenue,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.95
342092,Audley Avenue,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.27
342092,Audley Avenue,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,27.6
342092,Audley Avenue,2024-01-22T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,54.8
342092,Audley Avenue,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.7
342092,Audley Avenue,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.5
342092,Audley Avenue,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.3
342092,Audley Avenue,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
342092,Audley Avenue,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
342092,Audley Avenue,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
342092,Audley Avenue,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.58
342092,Audley Avenue,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
342092,Audley Avenue,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.02
342092,Audley Avenue,2024-01-22T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
342092,Audley Avenue,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
342092,Audley Avenue,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
342092,Audley Avenue,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
342092,Audley Avenue,2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,18.3
342092,Audley Avenue,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
342092,Audley Avenue,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
342092,Audley Avenue,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
342092,Audley Avenue,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
342092,Audley Avenue,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
342092,Audley Avenue,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
342092,Audley Avenue,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
342092,Audley Avenue,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
342092,Audley Avenue,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
342092,Audley Avenue,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,29.69
342092,Audley Avenue,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.74
342092,Audley Avenue,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,43.16
342092,Audley Avenue,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,80.5
342092,Audley Avenue,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
342092,Audley Avenue,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
342092,Audley Avenue,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
342092,Audley Avenue,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
342092,Audley Avenue,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
342092,Audley Avenue,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.33
342092,Audley Avenue,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.1
342092,Audley Avenue,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.31
342092,Audley Avenue,2024-01-22T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
342092,Audley Avenue,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.4
342092,Audley Avenue,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
342092,Audley Avenue,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.3
342092,Audley Avenue,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
342092,Audley Avenue,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
342092,Audley Avenue,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
342092,Audley Avenue,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.71
342092,Audley Avenue,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.93
342092,Audley Avenue,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.76
342092,Audley Avenue,2024-01-22T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
342092,Audley Avenue,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.7
342092,Audley Avenue,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.3
342092,Audley Avenue,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.7
342092,Audley Avenue,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
342092,Audley Avenue,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
342092,Audley Avenue,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
342092,Audley Avenue,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.69
342092,Audley Avenue,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
342092,Audley Avenue,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.01
342092,Audley Avenue,2024-01-22T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
342092,Audley Avenue,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
342092,Audley Avenue,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
342092,Audley Avenue,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
342092,Audley Avenue,2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,18.3
342092,Audley Avenue,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
342092,Audley Avenue,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
342092,Audley Avenue,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
342092,Audley Avenue,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
342092,Audley Avenue,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
342092,Audley Avenue,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
342092,Audley Avenue,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
342092,Audley Avenue,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
342092,Audley Avenue,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
342092,Audley Avenue,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,29.73
342092,Audley Avenue,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.1
342092,Audley Avenue,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,38.08
342092,Audley Avenue,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
342092,Audley Avenue,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
342092,Audley Avenue,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
342092,Audley Avenue,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
342092,Audley Avenue,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
342092,Audley Avenue,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
342092,Audley Avenue,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
342092,Audley Avenue,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.26
342092,Audley Avenue,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.97
342092,Audley Avenue,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.92
342092,Audley Avenue,2024-01-22T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
342092,Audley Avenue,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.8
342092,Audley Avenue,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.1
342092,Audley Avenue,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.5
342092,Audley Avenue,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
342092,Audley Avenue,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
342092,Audley Avenue,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
342092,Audley Avenue,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.77
342092,Audley Avenue,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.55
342092,Audley Avenue,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.61
342092,Audley Avenue,2024-01-22T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
342092,Audley Avenue,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.7
342092,Audley Avenue,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.7
342092,Audley Avenue,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.3
342092,Audley Avenue,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
342092,Audley Avenue,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
342092,Audley Avenue,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
342092,Audley Avenue,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.38
342092,Audley Avenue,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
342092,Audley Avenue,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.87
342092,Audley Avenue,2024-01-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
342092,Audley Avenue,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
342092,Audley Avenue,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
342092,Audley Avenue,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
342092,Audley Avenue,2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,18.0
342092,Audley Avenue,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
342092,Audley Avenue,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
342092,Audley Avenue,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
342092,Audley Avenue,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
342092,Audley Avenue,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
342092,Audley Avenue,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
342092,Audley Avenue,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
342092,Audley Avenue,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
342092,Audley Avenue,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
342092,Audley Avenue,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.4
342092,Audley Avenue,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.64
342092,Audley Avenue,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,40.4
342092,Audley Avenue,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
342092,Audley Avenue,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
342092,Audley Avenue,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
342092,Audley Avenue,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
342092,Audley Avenue,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
342092,Audley Avenue,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
342092,Audley Avenue,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.51
342092,Audley Avenue,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.23
342092,Audley Avenue,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,20.92
342092,Audley Avenue,2024-01-22T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.0
342092,Audley Avenue,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.5
342092,Audley Avenue,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.6
342092,Audley Avenue,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.9
342092,Audley Avenue,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
342092,Audley Avenue,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
342092,Audley Avenue,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
342092,Audley Avenue,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.87
342092,Audley Avenue,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.36
342092,Audley Avenue,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,26.14
342092,Audley Avenue,2024-01-22T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.4
342092,Audley Avenue,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.7
342092,Audley Avenue,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.2
342092,Audley Avenue,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.8
342092,Audley Avenue,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
342092,Audley Avenue,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
342092,Audley Avenue,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
342092,Audley Avenue,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.74
342092,Audley Avenue,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
342092,Audley Avenue,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.43
