Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
342092,Audley Avenue,2024-01-22T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
342092,Audley Avenue,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
342092,Audley Avenue,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
342092,Audley Avenue,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
342092,Audley Avenue,2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,17.9
342092,Audley Avenue,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
342092,Audley Avenue,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
342092,Audley Avenue,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
342092,Audley Avenue,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
342092,Audley Avenue,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
342092,Audley Avenue,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
342092,Audley Avenue,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
342092,Audley Avenue,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
342092,Audley Avenue,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
342092,Audley Avenue,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,33.12
342092,Audley Avenue,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.66
342092,Audley Avenue,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,53.49
342092,Audley Avenue,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,95.7
342092,Audley Avenue,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
342092,Audley Avenue,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
342092,Audley Avenue,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
342092,Audley Avenue,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
342092,Audley Avenue,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
342092,Audley Avenue,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
342092,Audley Avenue,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,21.76
342092,Audley Avenue,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.95
342092,Audley Avenue,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.05
342092,Audley Avenue,2024-01-22T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,44.8
342092,Audley Avenue,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.4
342092,Audley Avenue,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.5
342092,Audley Avenue,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.8
342092,Audley Avenue,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
342092,Audley Avenue,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
342092,Audley Avenue,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
342092,Audley Avenue,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.03
342092,Audley Avenue,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.21
342092,Audley Avenue,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,29.19
342092,Audley Avenue,2024-01-22T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,59.5
342092,Audley Avenue,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.8
342092,Audley Avenue,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.4
342092,Audley Avenue,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,122.5
342092,Audley Avenue,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
342092,Audley Avenue,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
342092,Audley Avenue,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
342092,Audley Avenue,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.08
342092,Audley Avenue,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
342092,Audley Avenue,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.99
342092,Audley Avenue,2024-01-22T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
342092,Audley Avenue,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
342092,Audley Avenue,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
342092,Audley Avenue,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
342092,Audley Avenue,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,18.1
342092,Audley Avenue,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
342092,Audley Avenue,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
342092,Audley Avenue,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
342092,Audley Avenue,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
342092,Audley Avenue,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
342092,Audley Avenue,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
342092,Audley Avenue,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
342092,Audley Avenue,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
342092,Audley Avenue,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
342092,Audley Avenue,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,41.87
342092,Audley Avenue,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.2
342092,Audley Avenue,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,48.22
342092,Audley Avenue,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,103.1
342092,Audley Avenue,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
342092,Audley Avenue,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
342092,Audley Avenue,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
342092,Audley Avenue,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
342092,Audley Avenue,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
342092,Audley Avenue,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
342092,Audley Avenue,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,22.47
342092,Audley Avenue,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.82
342092,Audley Avenue,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.04
342092,Audley Avenue,2024-01-22T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,45.4
342092,Audley Avenue,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.6
342092,Audley Avenue,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.7
342092,Audley Avenue,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.5
342092,Audley Avenue,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
342092,Audley Avenue,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
342092,Audley Avenue,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
342092,Audley Avenue,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.38
342092,Audley Avenue,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.87
342092,Audley Avenue,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,27.47
342092,Audley Avenue,2024-01-22T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.9
342092,Audley Avenue,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.5
342092,Audley Avenue,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.9
342092,Audley Avenue,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.6
342092,Audley Avenue,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
342092,Audley Avenue,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
342092,Audley Avenue,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
342092,Audley Avenue,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
342092,Audley Avenue,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
342092,Audley Avenue,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.98
342092,Audley Avenue,2024-01-22T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
342092,Audley Avenue,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
342092,Audley Avenue,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
342092,Audley Avenue,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
342092,Audley Avenue,2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,18.0
342092,Audley Avenue,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
342092,Audley Avenue,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
342092,Audley Avenue,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
342092,Audley Avenue,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
342092,Audley Avenue,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
342092,Audley Avenue,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
342092,Audley Avenue,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
342092,Audley Avenue,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
342092,Audley Avenue,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
342092,Audley Avenue,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,41.89
342092,Audley Avenue,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.75
342092,Audley Avenue,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,47.48
342092,Audley Avenue,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,98.6
342092,Audley Avenue,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
342092,Audley Avenue,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
342092,Audley Avenue,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
342092,Audley Avenue,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
342092,Audley Avenue,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
342092,Audley Avenue,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
342092,Audley Avenue,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,22.02
342092,Audley Avenue,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.42
342092,Audley Avenue,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.48
342092,Audley Avenue,2024-01-22T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,43.7
342092,Audley Avenue,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.9
342092,Audley Avenue,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
342092,Audley Avenue,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.0
342092,Audley Avenue,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
342092,Audley Avenue,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
342092,Audley Avenue,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
342092,Audley Avenue,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.9
342092,Audley Avenue,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.31
342092,Audley Avenue,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,36.48
342092,Audley Avenue,2024-01-22T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,79.2
342092,Audley Avenue,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.2
342092,Audley Avenue,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.6
342092,Audley Avenue,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,150.0
342092,Audley Avenue,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
342092,Audley Avenue,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
342092,Audley Avenue,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
342092,Audley Avenue,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.51
342092,Audley Avenue,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
342092,Audley Avenue,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.47
342092,Audley Avenue,2024-01-22T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
342092,Audley Avenue,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
342092,Audley Avenue,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
342092,Audley Avenue,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
342092,Audley Avenue,2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,17.8
342092,Audley Avenue,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
342092,Audley Avenue,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
342092,Audley Avenue,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
342092,Audley Avenue,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
342092,Audley Avenue,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
342092,Audley Avenue,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
342092,Audley Avenue,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
342092,Audley Avenue,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
342092,Audley Avenue,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
342092,Audley Avenue,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.42
342092,Audley Avenue,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.73
342092,Audley Avenue,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,55.43
342092,Audley Avenue,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,107.1
342092,Audley Avenue,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
342092,Audley Avenue,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
342092,Audley Avenue,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.1
342092,Audley Avenue,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
342092,Audley Avenue,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
342092,Audley Avenue,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
342092,Audley Avenue,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.39
342092,Audley Avenue,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.14
342092,Audley Avenue,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.7
342092,Audley Avenue,2024-01-22T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
342092,Audley Avenue,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.0
342092,Audley Avenue,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.1
342092,Audley Avenue,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.3
342092,Audley Avenue,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
342092,Audley Avenue,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
342092,Audley Avenue,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.5
342092,Audley Avenue,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.65
342092,Audley Avenue,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.73
342092,Audley Avenue,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,28.16
342092,Audley Avenue,2024-01-22T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.9
342092,Audley Avenue,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.9
342092,Audley Avenue,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.8
342092,Audley Avenue,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,117.5
342092,Audley Avenue,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
342092,Audley Avenue,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
342092,Audley Avenue,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
342092,Audley Avenue,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.81
342092,Audley Avenue,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
342092,Audley Avenue,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
342092,Audley Avenue,2024-01-22T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
342092,Audley Avenue,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
342092,Audley Avenue,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
342092,Audley Avenue,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
342092,Audley Avenue,2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,17.6
342092,Audley Avenue,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
342092,Audley Avenue,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
342092,Audley Avenue,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
342092,Audley Avenue,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
342092,Audley Avenue,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
342092,Audley Avenue,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
342092,Audley Avenue,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
342092,Audley Avenue,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
342092,Audley Avenue,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
342092,Audley Avenue,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,34.85
342092,Audley Avenue,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.98
342092,Audley Avenue,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,50.85
342092,Audley Avenue,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,87.1
342092,Audley Avenue,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
342092,Audley Avenue,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
342092,Audley Avenue,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
342092,Audley Avenue,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
342092,Audley Avenue,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
342092,Audley Avenue,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
342092,Audley Avenue,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,24.68
342092,Audley Avenue,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.55
342092,Audley Avenue,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.71
342092,Audley Avenue,2024-01-22T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,47.2
342092,Audley Avenue,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,100.6
342092,Audley Avenue,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.8
342092,Audley Avenue,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.8
342092,Audley Avenue,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
342092,Audley Avenue,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
342092,Audley Avenue,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.81
342092,Audley Avenue,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.86
342092,Audley Avenue,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.69
342092,Audley Avenue,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,27.71
342092,Audley Avenue,2024-01-22T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.2
342092,Audley Avenue,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.6
342092,Audley Avenue,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.1
342092,Audley Avenue,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.3
342092,Audley Avenue,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
342092,Audley Avenue,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
342092,Audley Avenue,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
342092,Audley Avenue,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.8
342092,Audley Avenue,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
342092,Audley Avenue,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.53
342092,Audley Avenue,2024-01-22T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
342092,Audley Avenue,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
342092,Audley Avenue,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
342092,Audley Avenue,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
342092,Audley Avenue,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,17.7
342092,Audley Avenue,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
342092,Audley Avenue,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
342092,Audley Avenue,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
342092,Audley Avenue,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
342092,Audley Avenue,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
342092,Audley Avenue,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
342092,Audley Avenue,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
342092,Audley Avenue,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
342092,Audley Avenue,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
342092,Audley Avenue,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,45.34
342092,Audley Avenue,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.36
342092,Audley Avenue,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,48.95
342092,Audley Avenue,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,88.3
342092,Audley Avenue,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
342092,Audley Avenue,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
342092,Audley Avenue,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
342092,Audley Avenue,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
342092,Audley Avenue,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
342092,Audley Avenue,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
342092,Audley Avenue,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,30.19
342092,Audley Avenue,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.33
342092,Audley Avenue,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.79
342092,Audley Avenue,2024-01-22T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,64.0
342092,Audley Avenue,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,124.6
342092,Audley Avenue,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.3
342092,Audley Avenue,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.3
342092,Audley Avenue,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.77
342092,Audley Avenue,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
342092,Audley Avenue,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.66
342092,Audley Avenue,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.3
342092,Audley Avenue,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.97
342092,Audley Avenue,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,33.57
342092,Audley Avenue,2024-01-22T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,65.9
342092,Audley Avenue,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.4
342092,Audley Avenue,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.9
342092,Audley Avenue,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,138.6
342092,Audley Avenue,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
342092,Audley Avenue,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
342092,Audley Avenue,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
342092,Audley Avenue,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.07
342092,Audley Avenue,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
342092,Audley Avenue,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.91
342092,Audley Avenue,2024-01-22T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
342092,Audley Avenue,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
342092,Audley Avenue,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
342092,Audley Avenue,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
342092,Audley Avenue,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,17.6
342092,Audley Avenue,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
342092,Audley Avenue,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
342092,Audley Avenue,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
342092,Audley Avenue,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
342092,Audley Avenue,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
342092,Audley Avenue,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
342092,Audley Avenue,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
342092,Audley Avenue,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
342092,Audley Avenue,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
342092,Audley Avenue,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,46.56
342092,Audley Avenue,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.35
342092,Audley Avenue,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,55.27
342092,Audley Avenue,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,106.7
342092,Audley Avenue,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
342092,Audley Avenue,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
342092,Audley Avenue,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.2
342092,Audley Avenue,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
342092,Audley Avenue,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
342092,Audley Avenue,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,29.51
342092,Audley Avenue,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.48
342092,Audley Avenue,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,20.76
342092,Audley Avenue,2024-01-22T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,61.1
342092,Audley Avenue,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,121.9
342092,Audley Avenue,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.9
342092,Audley Avenue,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.8
342092,Audley Avenue,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
342092,Audley Avenue,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
342092,Audley Avenue,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
342092,Audley Avenue,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.49
342092,Audley Avenue,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.3
342092,Audley Avenue,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,33.96
342092,Audley Avenue,2024-01-22T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,60.4
342092,Audley Avenue,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.7
342092,Audley Avenue,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.5
342092,Audley Avenue,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,141.2
342092,Audley Avenue,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
342092,Audley Avenue,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
342092,Audley Avenue,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
342092,Audley Avenue,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.68
342092,Audley Avenue,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
342092,Audley Avenue,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.42
342092,Audley Avenue,2024-01-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
342092,Audley Avenue,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
342092,Audley Avenue,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
342092,Audley Avenue,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
342092,Audley Avenue,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,17.4
342092,Audley Avenue,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
342092,Audley Avenue,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
342092,Audley Avenue,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
342092,Audley Avenue,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
342092,Audley Avenue,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
342092,Audley Avenue,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
342092,Audley Avenue,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
342092,Audley Avenue,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
342092,Audley Avenue,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
342092,Audley Avenue,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,49.68
342092,Audley Avenue,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.88
342092,Audley Avenue,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,58.14
342092,Audley Avenue,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,98.7
342092,Audley Avenue,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
342092,Audley Avenue,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
342092,Audley Avenue,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.3
342092,Audley Avenue,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
342092,Audley Avenue,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
342092,Audley Avenue,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
342092,Audley Avenue,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.91
342092,Audley Avenue,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.3
342092,Audley Avenue,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,22.56
342092,Audley Avenue,2024-01-22T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,47.8
342092,Audley Avenue,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.5
342092,Audley Avenue,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.8
342092,Audley Avenue,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,96.2
342092,Audley Avenue,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.23
342092,Audley Avenue,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
342092,Audley Avenue,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
342092,Audley Avenue,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.54
342092,Audley Avenue,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.86
342092,Audley Avenue,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,28.75
342092,Audley Avenue,2024-01-22T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
342092,Audley Avenue,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.2
342092,Audley Avenue,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.4
342092,Audley Avenue,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,119.3
342092,Audley Avenue,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
342092,Audley Avenue,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
342092,Audley Avenue,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
342092,Audley Avenue,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.45
342092,Audley Avenue,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
342092,Audley Avenue,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.81
342092,Audley Avenue,2024-01-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
342092,Audley Avenue,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
342092,Audley Avenue,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
342092,Audley Avenue,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
342092,Audley Avenue,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,17.3
342092,Audley Avenue,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
342092,Audley Avenue,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
342092,Audley Avenue,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
342092,Audley Avenue,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
342092,Audley Avenue,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
342092,Audley Avenue,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
342092,Audley Avenue,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
342092,Audley Avenue,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
342092,Audley Avenue,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
342092,Audley Avenue,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,37.9
342092,Audley Avenue,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.33
342092,Audley Avenue,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,57.13
342092,Audley Avenue,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,83.0
342092,Audley Avenue,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
342092,Audley Avenue,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
342092,Audley Avenue,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.9
342092,Audley Avenue,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
342092,Audley Avenue,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
342092,Audley Avenue,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
342092,Audley Avenue,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.59
342092,Audley Avenue,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.81
342092,Audley Avenue,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,23.23
342092,Audley Avenue,2024-01-22T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,52.1
342092,Audley Avenue,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.8
342092,Audley Avenue,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.8
342092,Audley Avenue,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,99.3
342092,Audley Avenue,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
342092,Audley Avenue,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
342092,Audley Avenue,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
342092,Audley Avenue,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.53
342092,Audley Avenue,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.72
342092,Audley Avenue,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,31.59
342092,Audley Avenue,2024-01-22T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,59.6
342092,Audley Avenue,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.5
342092,Audley Avenue,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.3
342092,Audley Avenue,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,131.5
342092,Audley Avenue,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
342092,Audley Avenue,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
342092,Audley Avenue,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
342092,Audley Avenue,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.76
342092,Audley Avenue,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
342092,Audley Avenue,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.32
342092,Audley Avenue,2024-01-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
342092,Audley Avenue,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
342092,Audley Avenue,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
342092,Audley Avenue,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
342092,Audley Avenue,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,17.2
342092,Audley Avenue,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
342092,Audley Avenue,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
342092,Audley Avenue,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
342092,Audley Avenue,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
342092,Audley Avenue,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
342092,Audley Avenue,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
342092,Audley Avenue,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
342092,Audley Avenue,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
342092,Audley Avenue,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
342092,Audley Avenue,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.88
342092,Audley Avenue,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.57
342092,Audley Avenue,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,59.15
342092,Audley Avenue,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,114.7
342092,Audley Avenue,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
342092,Audley Avenue,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
342092,Audley Avenue,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.5
342092,Audley Avenue,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
342092,Audley Avenue,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
342092,Audley Avenue,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
342092,Audley Avenue,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.88
342092,Audley Avenue,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.58
342092,Audley Avenue,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.19
342092,Audley Avenue,2024-01-22T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
342092,Audley Avenue,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.9
342092,Audley Avenue,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.2
342092,Audley Avenue,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.4
342092,Audley Avenue,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
342092,Audley Avenue,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
342092,Audley Avenue,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
342092,Audley Avenue,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.63
342092,Audley Avenue,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.9
342092,Audley Avenue,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,31.53
342092,Audley Avenue,2024-01-22T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,58.2
342092,Audley Avenue,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.2
342092,Audley Avenue,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.2
342092,Audley Avenue,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,131.1
342092,Audley Avenue,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
342092,Audley Avenue,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
342092,Audley Avenue,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
342092,Audley Avenue,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.99
342092,Audley Avenue,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
342092,Audley Avenue,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.2
342092,Audley Avenue,2024-01-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
342092,Audley Avenue,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
342092,Audley Avenue,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
342092,Audley Avenue,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
342092,Audley Avenue,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,17.0
342092,Audley Avenue,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
342092,Audley Avenue,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
342092,Audley Avenue,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
342092,Audley Avenue,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
342092,Audley Avenue,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
342092,Audley Avenue,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
342092,Audley Avenue,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
342092,Audley Avenue,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
342092,Audley Avenue,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
342092,Audley Avenue,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.5
342092,Audley Avenue,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.59
342092,Audley Avenue,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,48.92
342092,Audley Avenue,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,79.6
342092,Audley Avenue,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
342092,Audley Avenue,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
342092,Audley Avenue,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
342092,Audley Avenue,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
342092,Audley Avenue,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
342092,Audley Avenue,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
342092,Audley Avenue,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.61
342092,Audley Avenue,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.05
342092,Audley Avenue,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.52
342092,Audley Avenue,2024-01-22T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
342092,Audley Avenue,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.3
342092,Audley Avenue,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
342092,Audley Avenue,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.3
342092,Audley Avenue,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
342092,Audley Avenue,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
342092,Audley Avenue,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
342092,Audley Avenue,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.22
342092,Audley Avenue,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.19
342092,Audley Avenue,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.99
342092,Audley Avenue,2024-01-22T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
342092,Audley Avenue,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.7
342092,Audley Avenue,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.4
342092,Audley Avenue,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.7
342092,Audley Avenue,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
342092,Audley Avenue,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
342092,Audley Avenue,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
342092,Audley Avenue,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
342092,Audley Avenue,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
342092,Audley Avenue,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.56
342092,Audley Avenue,2024-01-22T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
342092,Audley Avenue,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
342092,Audley Avenue,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
342092,Audley Avenue,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
342092,Audley Avenue,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,17.0
342092,Audley Avenue,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
342092,Audley Avenue,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
342092,Audley Avenue,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
342092,Audley Avenue,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
342092,Audley Avenue,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
342092,Audley Avenue,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
342092,Audley Avenue,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
342092,Audley Avenue,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
342092,Audley Avenue,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
342092,Audley Avenue,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.05
342092,Audley Avenue,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.42
342092,Audley Avenue,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,37.07
342092,Audley Avenue,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
342092,Audley Avenue,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
342092,Audley Avenue,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
342092,Audley Avenue,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
342092,Audley Avenue,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
342092,Audley Avenue,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
342092,Audley Avenue,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
342092,Audley Avenue,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.27
342092,Audley Avenue,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.49
342092,Audley Avenue,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.43
342092,Audley Avenue,2024-01-22T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
342092,Audley Avenue,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.2
342092,Audley Avenue,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.8
342092,Audley Avenue,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.0
342092,Audley Avenue,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
342092,Audley Avenue,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
342092,Audley Avenue,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
342092,Audley Avenue,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.21
