Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
342092,Audley Avenue,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.18
342092,Audley Avenue,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.89
342092,Audley Avenue,2024-01-22T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
342092,Audley Avenue,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.3
342092,Audley Avenue,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.0
342092,Audley Avenue,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.3
342092,Audley Avenue,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
342092,Audley Avenue,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
342092,Audley Avenue,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
342092,Audley Avenue,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.52
342092,Audley Avenue,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
342092,Audley Avenue,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.28
342092,Audley Avenue,2024-01-22T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
342092,Audley Avenue,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
342092,Audley Avenue,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
342092,Audley Avenue,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
342092,Audley Avenue,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,17.0
342092,Audley Avenue,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
342092,Audley Avenue,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
342092,Audley Avenue,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
342092,Audley Avenue,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
342092,Audley Avenue,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
342092,Audley Avenue,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
342092,Audley Avenue,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
342092,Audley Avenue,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
342092,Audley Avenue,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
342092,Audley Avenue,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
342092,Audley Avenue,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.85
342092,Audley Avenue,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.6
342092,Audley Avenue,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
342092,Audley Avenue,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
342092,Audley Avenue,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
342092,Audley Avenue,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
342092,Audley Avenue,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
342092,Audley Avenue,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
342092,Audley Avenue,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
342092,Audley Avenue,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.75
342092,Audley Avenue,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.29
342092,Audley Avenue,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.59
342092,Audley Avenue,2024-01-22T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.7
342092,Audley Avenue,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.7
342092,Audley Avenue,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.5
342092,Audley Avenue,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.1
342092,Audley Avenue,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
342092,Audley Avenue,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
342092,Audley Avenue,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.57
342092,Audley Avenue,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.79
342092,Audley Avenue,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.09
342092,Audley Avenue,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,26.44
342092,Audley Avenue,2024-01-22T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.5
342092,Audley Avenue,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.8
342092,Audley Avenue,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.5
342092,Audley Avenue,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.1
342092,Audley Avenue,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
342092,Audley Avenue,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
342092,Audley Avenue,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
342092,Audley Avenue,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.34
342092,Audley Avenue,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
342092,Audley Avenue,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.92
342092,Audley Avenue,2024-01-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
342092,Audley Avenue,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
342092,Audley Avenue,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
342092,Audley Avenue,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
342092,Audley Avenue,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,16.9
342092,Audley Avenue,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
342092,Audley Avenue,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
342092,Audley Avenue,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
342092,Audley Avenue,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
342092,Audley Avenue,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
342092,Audley Avenue,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
342092,Audley Avenue,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
342092,Audley Avenue,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
342092,Audley Avenue,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
342092,Audley Avenue,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,38.89
342092,Audley Avenue,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.49
342092,Audley Avenue,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,37.95
342092,Audley Avenue,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
342092,Audley Avenue,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
342092,Audley Avenue,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
342092,Audley Avenue,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
342092,Audley Avenue,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
342092,Audley Avenue,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
342092,Audley Avenue,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
342092,Audley Avenue,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.66
342092,Audley Avenue,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.34
342092,Audley Avenue,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.22
342092,Audley Avenue,2024-01-22T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
342092,Audley Avenue,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.4
342092,Audley Avenue,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
342092,Audley Avenue,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.3
342092,Audley Avenue,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
342092,Audley Avenue,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
342092,Audley Avenue,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.62
342092,Audley Avenue,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.96
342092,Audley Avenue,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.61
342092,Audley Avenue,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.02
342092,Audley Avenue,2024-01-22T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
342092,Audley Avenue,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.6
342092,Audley Avenue,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.1
342092,Audley Avenue,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.1
342092,Audley Avenue,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
342092,Audley Avenue,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
342092,Audley Avenue,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
342092,Audley Avenue,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.34
342092,Audley Avenue,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
342092,Audley Avenue,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.02
342092,Audley Avenue,2024-01-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
342092,Audley Avenue,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
342092,Audley Avenue,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
342092,Audley Avenue,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
342092,Audley Avenue,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,16.8
342092,Audley Avenue,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
342092,Audley Avenue,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
342092,Audley Avenue,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
342092,Audley Avenue,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
342092,Audley Avenue,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
342092,Audley Avenue,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
342092,Audley Avenue,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
342092,Audley Avenue,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
342092,Audley Avenue,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
342092,Audley Avenue,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,34.96
342092,Audley Avenue,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.05
342092,Audley Avenue,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,38.25
342092,Audley Avenue,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
342092,Audley Avenue,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
342092,Audley Avenue,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
342092,Audley Avenue,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
342092,Audley Avenue,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
342092,Audley Avenue,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
342092,Audley Avenue,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.76
342092,Audley Avenue,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.1
342092,Audley Avenue,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.26
342092,Audley Avenue,2024-01-22T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
342092,Audley Avenue,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.1
342092,Audley Avenue,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.9
342092,Audley Avenue,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.8
342092,Audley Avenue,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
342092,Audley Avenue,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
342092,Audley Avenue,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
342092,Audley Avenue,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.13
342092,Audley Avenue,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.87
342092,Audley Avenue,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.38
342092,Audley Avenue,2024-01-22T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.3
342092,Audley Avenue,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.6
342092,Audley Avenue,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.9
342092,Audley Avenue,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.8
342092,Audley Avenue,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
342092,Audley Avenue,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
342092,Audley Avenue,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
342092,Audley Avenue,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.76
342092,Audley Avenue,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
342092,Audley Avenue,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.39
342092,Audley Avenue,2024-01-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
342092,Audley Avenue,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
342092,Audley Avenue,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
342092,Audley Avenue,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
342092,Audley Avenue,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,16.7
342092,Audley Avenue,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
342092,Audley Avenue,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
342092,Audley Avenue,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
342092,Audley Avenue,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
342092,Audley Avenue,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
342092,Audley Avenue,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
342092,Audley Avenue,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
342092,Audley Avenue,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
342092,Audley Avenue,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
342092,Audley Avenue,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.65
342092,Audley Avenue,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.04
342092,Audley Avenue,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,42.03
342092,Audley Avenue,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
342092,Audley Avenue,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
342092,Audley Avenue,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
342092,Audley Avenue,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
342092,Audley Avenue,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
342092,Audley Avenue,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
342092,Audley Avenue,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
342092,Audley Avenue,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.46
342092,Audley Avenue,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.6
342092,Audley Avenue,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.88
342092,Audley Avenue,2024-01-22T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
342092,Audley Avenue,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.1
342092,Audley Avenue,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
342092,Audley Avenue,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.8
342092,Audley Avenue,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
342092,Audley Avenue,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
342092,Audley Avenue,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.34
342092,Audley Avenue,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.24
342092,Audley Avenue,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.89
342092,Audley Avenue,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,24.0
342092,Audley Avenue,2024-01-22T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.5
342092,Audley Avenue,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.3
342092,Audley Avenue,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.9
342092,Audley Avenue,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.2
342092,Audley Avenue,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
342092,Audley Avenue,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
342092,Audley Avenue,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
342092,Audley Avenue,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.81
342092,Audley Avenue,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
342092,Audley Avenue,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.86
342092,Audley Avenue,2024-01-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
342092,Audley Avenue,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
342092,Audley Avenue,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
342092,Audley Avenue,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
342092,Audley Avenue,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,16.6
342092,Audley Avenue,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
342092,Audley Avenue,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
342092,Audley Avenue,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
342092,Audley Avenue,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
342092,Audley Avenue,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
342092,Audley Avenue,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
342092,Audley Avenue,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
342092,Audley Avenue,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
342092,Audley Avenue,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
342092,Audley Avenue,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,29.52
342092,Audley Avenue,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.52
342092,Audley Avenue,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,41.75
342092,Audley Avenue,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
342092,Audley Avenue,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
342092,Audley Avenue,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
342092,Audley Avenue,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
342092,Audley Avenue,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
342092,Audley Avenue,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
342092,Audley Avenue,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
342092,Audley Avenue,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.17
342092,Audley Avenue,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.09
342092,Audley Avenue,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.6
342092,Audley Avenue,2024-01-22T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
342092,Audley Avenue,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.0
342092,Audley Avenue,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.7
342092,Audley Avenue,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.9
342092,Audley Avenue,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
342092,Audley Avenue,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
342092,Audley Avenue,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
342092,Audley Avenue,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.08
342092,Audley Avenue,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.73
342092,Audley Avenue,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.75
342092,Audley Avenue,2024-01-22T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
342092,Audley Avenue,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.1
342092,Audley Avenue,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.5
342092,Audley Avenue,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.2
342092,Audley Avenue,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
342092,Audley Avenue,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
342092,Audley Avenue,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
342092,Audley Avenue,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.62
342092,Audley Avenue,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
342092,Audley Avenue,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.72
342092,Audley Avenue,2024-01-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
342092,Audley Avenue,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
342092,Audley Avenue,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
342092,Audley Avenue,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
342092,Audley Avenue,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,16.6
342092,Audley Avenue,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
342092,Audley Avenue,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
342092,Audley Avenue,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
342092,Audley Avenue,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
342092,Audley Avenue,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
342092,Audley Avenue,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
342092,Audley Avenue,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
342092,Audley Avenue,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
342092,Audley Avenue,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
342092,Audley Avenue,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.87
342092,Audley Avenue,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.91
342092,Audley Avenue,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,39.07
342092,Audley Avenue,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
342092,Audley Avenue,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
342092,Audley Avenue,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
342092,Audley Avenue,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
342092,Audley Avenue,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
342092,Audley Avenue,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
342092,Audley Avenue,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
342092,Audley Avenue,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.29
342092,Audley Avenue,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.56
342092,Audley Avenue,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,22.01
342092,Audley Avenue,2024-01-22T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.3
342092,Audley Avenue,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.6
342092,Audley Avenue,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.9
342092,Audley Avenue,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.3
342092,Audley Avenue,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
342092,Audley Avenue,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
342092,Audley Avenue,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
342092,Audley Avenue,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.3
342092,Audley Avenue,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.37
342092,Audley Avenue,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.57
342092,Audley Avenue,2024-01-22T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.9
342092,Audley Avenue,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
342092,Audley Avenue,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.1
342092,Audley Avenue,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.9
342092,Audley Avenue,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
342092,Audley Avenue,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
342092,Audley Avenue,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
342092,Audley Avenue,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.58
342092,Audley Avenue,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
342092,Audley Avenue,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.64
342092,Audley Avenue,2024-01-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
342092,Audley Avenue,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
342092,Audley Avenue,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
342092,Audley Avenue,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
342092,Audley Avenue,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,16.6
342092,Audley Avenue,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
342092,Audley Avenue,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
342092,Audley Avenue,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
342092,Audley Avenue,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
342092,Audley Avenue,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
342092,Audley Avenue,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
342092,Audley Avenue,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
342092,Audley Avenue,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
342092,Audley Avenue,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.17
342092,Audley Avenue,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,31.1
342092,Audley Avenue,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,48.21
342092,Audley Avenue,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
342092,Audley Avenue,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
342092,Audley Avenue,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
342092,Audley Avenue,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
342092,Audley Avenue,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
342092,Audley Avenue,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
342092,Audley Avenue,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
342092,Audley Avenue,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.14
342092,Audley Avenue,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.78
342092,Audley Avenue,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.66
342092,Audley Avenue,2024-01-22T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
342092,Audley Avenue,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.7
342092,Audley Avenue,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.9
342092,Audley Avenue,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.8
342092,Audley Avenue,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
342092,Audley Avenue,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
342092,Audley Avenue,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.73
342092,Audley Avenue,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.46
342092,Audley Avenue,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.74
342092,Audley Avenue,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.51
342092,Audley Avenue,2024-01-22T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
342092,Audley Avenue,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.6
342092,Audley Avenue,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.2
342092,Audley Avenue,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.5
342092,Audley Avenue,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
342092,Audley Avenue,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
342092,Audley Avenue,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.23
342092,Audley Avenue,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
342092,Audley Avenue,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.14
342092,Audley Avenue,2024-01-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
342092,Audley Avenue,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
342092,Audley Avenue,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
342092,Audley Avenue,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
342092,Audley Avenue,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,16.5
342092,Audley Avenue,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
342092,Audley Avenue,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
342092,Audley Avenue,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
342092,Audley Avenue,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
342092,Audley Avenue,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
342092,Audley Avenue,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
342092,Audley Avenue,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
342092,Audley Avenue,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
342092,Audley Avenue,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
342092,Audley Avenue,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.84
342092,Audley Avenue,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.64
342092,Audley Avenue,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.31
342092,Audley Avenue,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
342092,Audley Avenue,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
342092,Audley Avenue,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
342092,Audley Avenue,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
342092,Audley Avenue,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
342092,Audley Avenue,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
342092,Audley Avenue,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
342092,Audley Avenue,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.87
342092,Audley Avenue,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.7
342092,Audley Avenue,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.04
342092,Audley Avenue,2024-01-22T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
342092,Audley Avenue,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
342092,Audley Avenue,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
342092,Audley Avenue,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.7
342092,Audley Avenue,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
342092,Audley Avenue,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
342092,Audley Avenue,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.13
342092,Audley Avenue,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.59
342092,Audley Avenue,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.3
342092,Audley Avenue,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.28
342092,Audley Avenue,2024-01-22T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.3
342092,Audley Avenue,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.7
342092,Audley Avenue,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
342092,Audley Avenue,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.2
342092,Audley Avenue,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
342092,Audley Avenue,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
342092,Audley Avenue,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
342092,Audley Avenue,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.99
342092,Audley Avenue,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
342092,Audley Avenue,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.34
342092,Audley Avenue,2024-01-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
342092,Audley Avenue,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
342092,Audley Avenue,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
342092,Audley Avenue,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
342092,Audley Avenue,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,16.5
342092,Audley Avenue,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
342092,Audley Avenue,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
342092,Audley Avenue,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
342092,Audley Avenue,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
342092,Audley Avenue,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
342092,Audley Avenue,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
342092,Audley Avenue,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
342092,Audley Avenue,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
342092,Audley Avenue,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
342092,Audley Avenue,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.46
342092,Audley Avenue,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.01
342092,Audley Avenue,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,33.66
342092,Audley Avenue,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
342092,Audley Avenue,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
342092,Audley Avenue,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
342092,Audley Avenue,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
342092,Audley Avenue,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
342092,Audley Avenue,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
342092,Audley Avenue,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
342092,Audley Avenue,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.21
342092,Audley Avenue,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.61
342092,Audley Avenue,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.44
342092,Audley Avenue,2024-01-22T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
342092,Audley Avenue,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
342092,Audley Avenue,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
342092,Audley Avenue,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.0
342092,Audley Avenue,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
342092,Audley Avenue,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
342092,Audley Avenue,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.71
342092,Audley Avenue,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.88
342092,Audley Avenue,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.97
342092,Audley Avenue,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.62
342092,Audley Avenue,2024-01-22T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
342092,Audley Avenue,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
342092,Audley Avenue,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.5
342092,Audley Avenue,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.2
342092,Audley Avenue,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
342092,Audley Avenue,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
342092,Audley Avenue,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
342092,Audley Avenue,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.92
342092,Audley Avenue,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
342092,Audley Avenue,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.94
342092,Audley Avenue,2024-01-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
342092,Audley Avenue,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
342092,Audley Avenue,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
342092,Audley Avenue,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
342092,Audley Avenue,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,16.5
342092,Audley Avenue,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
342092,Audley Avenue,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
342092,Audley Avenue,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
342092,Audley Avenue,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
342092,Audley Avenue,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
342092,Audley Avenue,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
342092,Audley Avenue,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
342092,Audley Avenue,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
342092,Audley Avenue,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
342092,Audley Avenue,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.01
342092,Audley Avenue,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.66
342092,Audley Avenue,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
342092,Audley Avenue,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
342092,Audley Avenue,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
342092,Audley Avenue,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
342092,Audley Avenue,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
342092,Audley Avenue,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
342092,Audley Avenue,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
342092,Audley Avenue,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
342092,Audley Avenue,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.35
342092,Audley Avenue,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.55
342092,Audley Avenue,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.66
342092,Audley Avenue,2024-01-22T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
342092,Audley Avenue,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.1
342092,Audley Avenue,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
342092,Audley Avenue,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
342092,Audley Avenue,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
342092,Audley Avenue,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
342092,Audley Avenue,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.22
342092,Audley Avenue,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.37
342092,Audley Avenue,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.96
342092,Audley Avenue,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.32
342092,Audley Avenue,2024-01-22T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.1
342092,Audley Avenue,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
342092,Audley Avenue,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.4
342092,Audley Avenue,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.4
342092,Audley Avenue,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
342092,Audley Avenue,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
342092,Audley Avenue,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
342092,Audley Avenue,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
342092,Audley Avenue,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
342092,Audley Avenue,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.01
342092,Audley Avenue,2024-01-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
342092,Audley Avenue,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
342092,Audley Avenue,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
342092,Audley Avenue,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
342092,Audley Avenue,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,16.6
342092,Audley Avenue,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
342092,Audley Avenue,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
342092,Audley Avenue,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
342092,Audley Avenue,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
342092,Audley Avenue,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
342092,Audley Avenue,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
342092,Audley Avenue,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
342092,Audley Avenue,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
342092,Audley Avenue,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
342092,Audley Avenue,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.94
342092,Audley Avenue,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.62
342092,Audley Avenue,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.99
342092,Audley Avenue,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
342092,Audley Avenue,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
342092,Audley Avenue,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
342092,Audley Avenue,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
342092,Audley Avenue,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
342092,Audley Avenue,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
342092,Audley Avenue,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
342092,Audley Avenue,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.71
342092,Audley Avenue,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.09
342092,Audley Avenue,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.9
342092,Audley Avenue,2024-01-22T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
342092,Audley Avenue,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
342092,Audley Avenue,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
342092,Audley Avenue,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
342092,Audley Avenue,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
342092,Audley Avenue,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
342092,Audley Avenue,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.29
342092,Audley Avenue,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.27
342092,Audley Avenue,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.2
342092,Audley Avenue,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.87
342092,Audley Avenue,2024-01-22T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
342092,Audley Avenue,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.2
342092,Audley Avenue,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.4
342092,Audley Avenue,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.9
342092,Audley Avenue,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
342092,Audley Avenue,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
342092,Audley Avenue,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
342092,Audley Avenue,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.01
342092,Audley Avenue,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
342092,Audley Avenue,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
342092,Audley Avenue,2024-01-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
342092,Audley Avenue,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
342092,Audley Avenue,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
342092,Audley Avenue,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
342092,Audley Avenue,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,16.6
342092,Audley Avenue,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
342092,Audley Avenue,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
342092,Audley Avenue,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
342092,Audley Avenue,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
342092,Audley Avenue,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
342092,Audley Avenue,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
342092,Audley Avenue,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
342092,Audley Avenue,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
342092,Audley Avenue,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
342092,Audley Avenue,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.98
342092,Audley Avenue,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.38
342092,Audley Avenue,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.41
342092,Audley Avenue,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
342092,Audley Avenue,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
342092,Audley Avenue,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
342092,Audley Avenue,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
342092,Audley Avenue,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
342092,Audley Avenue,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
342092,Audley Avenue,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
