Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
342092,Audley Avenue,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.27
342092,Audley Avenue,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.37
342092,Audley Avenue,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.11
342092,Audley Avenue,2024-01-22T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
342092,Audley Avenue,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.7
342092,Audley Avenue,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
342092,Audley Avenue,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
342092,Audley Avenue,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
342092,Audley Avenue,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
342092,Audley Avenue,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.64
342092,Audley Avenue,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.52
342092,Audley Avenue,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.18
342092,Audley Avenue,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.29
342092,Audley Avenue,2024-01-22T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
342092,Audley Avenue,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
342092,Audley Avenue,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.7
342092,Audley Avenue,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.4
342092,Audley Avenue,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
342092,Audley Avenue,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
342092,Audley Avenue,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
342092,Audley Avenue,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.19
342092,Audley Avenue,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
342092,Audley Avenue,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.36
342092,Audley Avenue,2024-01-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
342092,Audley Avenue,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
342092,Audley Avenue,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
342092,Audley Avenue,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
342092,Audley Avenue,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,16.6
342092,Audley Avenue,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
342092,Audley Avenue,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
342092,Audley Avenue,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
342092,Audley Avenue,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
342092,Audley Avenue,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
342092,Audley Avenue,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
342092,Audley Avenue,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
342092,Audley Avenue,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
342092,Audley Avenue,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
342092,Audley Avenue,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.98
342092,Audley Avenue,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.69
342092,Audley Avenue,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.77
342092,Audley Avenue,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
342092,Audley Avenue,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
342092,Audley Avenue,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
342092,Audley Avenue,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
342092,Audley Avenue,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
342092,Audley Avenue,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
342092,Audley Avenue,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
342092,Audley Avenue,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.15
342092,Audley Avenue,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.03
342092,Audley Avenue,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
342092,Audley Avenue,2024-01-22T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
342092,Audley Avenue,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
342092,Audley Avenue,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
342092,Audley Avenue,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
342092,Audley Avenue,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
342092,Audley Avenue,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
342092,Audley Avenue,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.63
342092,Audley Avenue,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.06
342092,Audley Avenue,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.43
342092,Audley Avenue,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.85
342092,Audley Avenue,2024-01-22T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
342092,Audley Avenue,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
342092,Audley Avenue,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.7
342092,Audley Avenue,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.0
342092,Audley Avenue,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
342092,Audley Avenue,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
342092,Audley Avenue,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.37
342092,Audley Avenue,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
342092,Audley Avenue,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
342092,Audley Avenue,2024-01-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
342092,Audley Avenue,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
342092,Audley Avenue,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
342092,Audley Avenue,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
342092,Audley Avenue,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,16.6
342092,Audley Avenue,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
342092,Audley Avenue,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
342092,Audley Avenue,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
342092,Audley Avenue,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
342092,Audley Avenue,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
342092,Audley Avenue,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
342092,Audley Avenue,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
342092,Audley Avenue,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
342092,Audley Avenue,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
342092,Audley Avenue,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.58
342092,Audley Avenue,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.56
342092,Audley Avenue,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.44
342092,Audley Avenue,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
342092,Audley Avenue,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
342092,Audley Avenue,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
342092,Audley Avenue,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
342092,Audley Avenue,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
342092,Audley Avenue,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
342092,Audley Avenue,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
342092,Audley Avenue,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.4
342092,Audley Avenue,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.47
342092,Audley Avenue,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.74
342092,Audley Avenue,2024-01-22T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
342092,Audley Avenue,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
342092,Audley Avenue,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
342092,Audley Avenue,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
342092,Audley Avenue,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
342092,Audley Avenue,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
342092,Audley Avenue,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
342092,Audley Avenue,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.25
342092,Audley Avenue,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.48
342092,Audley Avenue,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.67
342092,Audley Avenue,2024-01-22T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
342092,Audley Avenue,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.8
342092,Audley Avenue,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.8
342092,Audley Avenue,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.4
342092,Audley Avenue,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
342092,Audley Avenue,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
342092,Audley Avenue,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
342092,Audley Avenue,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.35
342092,Audley Avenue,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
342092,Audley Avenue,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.59
342092,Audley Avenue,2024-01-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
342092,Audley Avenue,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
342092,Audley Avenue,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
342092,Audley Avenue,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
342092,Audley Avenue,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,16.5
342092,Audley Avenue,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
342092,Audley Avenue,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
342092,Audley Avenue,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
342092,Audley Avenue,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
342092,Audley Avenue,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
342092,Audley Avenue,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
342092,Audley Avenue,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
342092,Audley Avenue,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
342092,Audley Avenue,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
342092,Audley Avenue,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
342092,Audley Avenue,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.04
342092,Audley Avenue,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
342092,Audley Avenue,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
342092,Audley Avenue,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
342092,Audley Avenue,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
342092,Audley Avenue,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
342092,Audley Avenue,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
342092,Audley Avenue,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
342092,Audley Avenue,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
342092,Audley Avenue,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.01
342092,Audley Avenue,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.97
342092,Audley Avenue,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.9
342092,Audley Avenue,2024-01-22T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
342092,Audley Avenue,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.7
342092,Audley Avenue,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
342092,Audley Avenue,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
342092,Audley Avenue,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
342092,Audley Avenue,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
342092,Audley Avenue,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.87
342092,Audley Avenue,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.69
342092,Audley Avenue,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.67
342092,Audley Avenue,2024-01-22T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
342092,Audley Avenue,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.2
342092,Audley Avenue,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.2
342092,Audley Avenue,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.2
342092,Audley Avenue,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
342092,Audley Avenue,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
342092,Audley Avenue,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
342092,Audley Avenue,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
342092,Audley Avenue,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
342092,Audley Avenue,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.07
342092,Audley Avenue,2024-01-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
342092,Audley Avenue,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
342092,Audley Avenue,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
342092,Audley Avenue,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
342092,Audley Avenue,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,16.6
342092,Audley Avenue,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
342092,Audley Avenue,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
342092,Audley Avenue,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
342092,Audley Avenue,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
342092,Audley Avenue,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
342092,Audley Avenue,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
342092,Audley Avenue,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
342092,Audley Avenue,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
342092,Audley Avenue,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
342092,Audley Avenue,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.9
342092,Audley Avenue,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.82
342092,Audley Avenue,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.65
342092,Audley Avenue,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
342092,Audley Avenue,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
342092,Audley Avenue,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
342092,Audley Avenue,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
342092,Audley Avenue,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
342092,Audley Avenue,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
342092,Audley Avenue,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
342092,Audley Avenue,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.54
342092,Audley Avenue,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.25
342092,Audley Avenue,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.87
342092,Audley Avenue,2024-01-22T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
342092,Audley Avenue,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
342092,Audley Avenue,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.9
342092,Audley Avenue,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
342092,Audley Avenue,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
342092,Audley Avenue,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
342092,Audley Avenue,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
342092,Audley Avenue,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.87
342092,Audley Avenue,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.77
342092,Audley Avenue,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.75
342092,Audley Avenue,2024-01-22T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
342092,Audley Avenue,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
342092,Audley Avenue,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.8
342092,Audley Avenue,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.4
342092,Audley Avenue,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
342092,Audley Avenue,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
342092,Audley Avenue,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
342092,Audley Avenue,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.09
342092,Audley Avenue,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
342092,Audley Avenue,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.07
342092,Audley Avenue,2024-01-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
342092,Audley Avenue,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
342092,Audley Avenue,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
342092,Audley Avenue,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
342092,Audley Avenue,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,16.6
342092,Audley Avenue,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
342092,Audley Avenue,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
342092,Audley Avenue,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
342092,Audley Avenue,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
342092,Audley Avenue,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
342092,Audley Avenue,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
342092,Audley Avenue,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
342092,Audley Avenue,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
342092,Audley Avenue,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
342092,Audley Avenue,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.51
342092,Audley Avenue,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.12
342092,Audley Avenue,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.68
342092,Audley Avenue,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
342092,Audley Avenue,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
342092,Audley Avenue,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
342092,Audley Avenue,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
342092,Audley Avenue,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
342092,Audley Avenue,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
342092,Audley Avenue,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
342092,Audley Avenue,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.57
342092,Audley Avenue,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.74
342092,Audley Avenue,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.74
342092,Audley Avenue,2024-01-22T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
342092,Audley Avenue,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
342092,Audley Avenue,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
342092,Audley Avenue,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
342092,Audley Avenue,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
342092,Audley Avenue,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
342092,Audley Avenue,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
342092,Audley Avenue,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.54
342092,Audley Avenue,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.52
342092,Audley Avenue,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.74
342092,Audley Avenue,2024-01-22T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
342092,Audley Avenue,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.8
342092,Audley Avenue,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.9
342092,Audley Avenue,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.2
342092,Audley Avenue,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
342092,Audley Avenue,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
342092,Audley Avenue,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
342092,Audley Avenue,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.13
342092,Audley Avenue,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
342092,Audley Avenue,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.58
342092,Audley Avenue,2024-01-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
342092,Audley Avenue,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
342092,Audley Avenue,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
342092,Audley Avenue,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
342092,Audley Avenue,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,16.7
342092,Audley Avenue,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
342092,Audley Avenue,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
342092,Audley Avenue,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
342092,Audley Avenue,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
342092,Audley Avenue,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
342092,Audley Avenue,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
342092,Audley Avenue,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
342092,Audley Avenue,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
342092,Audley Avenue,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
342092,Audley Avenue,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.25
342092,Audley Avenue,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.43
342092,Audley Avenue,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.05
342092,Audley Avenue,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
342092,Audley Avenue,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
342092,Audley Avenue,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
342092,Audley Avenue,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
342092,Audley Avenue,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
342092,Audley Avenue,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
342092,Audley Avenue,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
342092,Audley Avenue,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.52
342092,Audley Avenue,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.75
342092,Audley Avenue,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.02
342092,Audley Avenue,2024-01-22T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
342092,Audley Avenue,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.9
342092,Audley Avenue,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.9
342092,Audley Avenue,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
342092,Audley Avenue,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
342092,Audley Avenue,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
342092,Audley Avenue,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
342092,Audley Avenue,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.21
342092,Audley Avenue,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.83
342092,Audley Avenue,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.66
342092,Audley Avenue,2024-01-22T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
342092,Audley Avenue,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.1
342092,Audley Avenue,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.7
342092,Audley Avenue,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.7
342092,Audley Avenue,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
342092,Audley Avenue,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
342092,Audley Avenue,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
342092,Audley Avenue,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.08
342092,Audley Avenue,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
342092,Audley Avenue,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.41
342092,Audley Avenue,2024-01-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
342092,Audley Avenue,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
342092,Audley Avenue,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
342092,Audley Avenue,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
342092,Audley Avenue,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,16.6
342092,Audley Avenue,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
342092,Audley Avenue,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
342092,Audley Avenue,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
342092,Audley Avenue,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
342092,Audley Avenue,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
342092,Audley Avenue,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
342092,Audley Avenue,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
342092,Audley Avenue,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
342092,Audley Avenue,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
342092,Audley Avenue,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,19.8
342092,Audley Avenue,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.73
342092,Audley Avenue,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.09
342092,Audley Avenue,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
342092,Audley Avenue,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
342092,Audley Avenue,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
342092,Audley Avenue,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
342092,Audley Avenue,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
342092,Audley Avenue,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
342092,Audley Avenue,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
342092,Audley Avenue,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.66
342092,Audley Avenue,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.89
342092,Audley Avenue,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.71
342092,Audley Avenue,2024-01-22T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
342092,Audley Avenue,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.1
342092,Audley Avenue,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
342092,Audley Avenue,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.9
342092,Audley Avenue,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
342092,Audley Avenue,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
342092,Audley Avenue,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.41
342092,Audley Avenue,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.02
342092,Audley Avenue,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.35
342092,Audley Avenue,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.43
342092,Audley Avenue,2024-01-22T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
342092,Audley Avenue,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
342092,Audley Avenue,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.9
342092,Audley Avenue,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.0
342092,Audley Avenue,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
342092,Audley Avenue,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
342092,Audley Avenue,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
342092,Audley Avenue,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
342092,Audley Avenue,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
342092,Audley Avenue,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.33
342092,Audley Avenue,2024-01-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
342092,Audley Avenue,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
342092,Audley Avenue,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
342092,Audley Avenue,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
342092,Audley Avenue,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,16.5
342092,Audley Avenue,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
342092,Audley Avenue,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
342092,Audley Avenue,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
342092,Audley Avenue,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
342092,Audley Avenue,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
342092,Audley Avenue,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
342092,Audley Avenue,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
342092,Audley Avenue,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
342092,Audley Avenue,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
342092,Audley Avenue,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.68
342092,Audley Avenue,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.35
342092,Audley Avenue,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,26.47
342092,Audley Avenue,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
342092,Audley Avenue,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
342092,Audley Avenue,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
342092,Audley Avenue,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
342092,Audley Avenue,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
342092,Audley Avenue,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
342092,Audley Avenue,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.41
342092,Audley Avenue,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.41
342092,Audley Avenue,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.93
342092,Audley Avenue,2024-01-22T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
342092,Audley Avenue,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
342092,Audley Avenue,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
342092,Audley Avenue,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
342092,Audley Avenue,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
342092,Audley Avenue,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
342092,Audley Avenue,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.47
342092,Audley Avenue,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.17
342092,Audley Avenue,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.01
342092,Audley Avenue,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.39
342092,Audley Avenue,2024-01-22T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
342092,Audley Avenue,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
342092,Audley Avenue,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
342092,Audley Avenue,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.8
342092,Audley Avenue,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
342092,Audley Avenue,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
342092,Audley Avenue,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
342092,Audley Avenue,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.23
342092,Audley Avenue,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
342092,Audley Avenue,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
342092,Audley Avenue,2024-01-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
342092,Audley Avenue,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
342092,Audley Avenue,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
342092,Audley Avenue,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
342092,Audley Avenue,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,16.3
342092,Audley Avenue,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
342092,Audley Avenue,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
342092,Audley Avenue,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
342092,Audley Avenue,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
342092,Audley Avenue,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
342092,Audley Avenue,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
342092,Audley Avenue,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
342092,Audley Avenue,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
342092,Audley Avenue,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
342092,Audley Avenue,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.82
342092,Audley Avenue,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.51
342092,Audley Avenue,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.32
342092,Audley Avenue,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
342092,Audley Avenue,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
342092,Audley Avenue,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
342092,Audley Avenue,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
342092,Audley Avenue,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
342092,Audley Avenue,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
342092,Audley Avenue,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
342092,Audley Avenue,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.0
342092,Audley Avenue,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.68
342092,Audley Avenue,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.21
342092,Audley Avenue,2024-01-22T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
342092,Audley Avenue,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.9
342092,Audley Avenue,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
342092,Audley Avenue,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.7
342092,Audley Avenue,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
342092,Audley Avenue,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
342092,Audley Avenue,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.85
342092,Audley Avenue,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.67
342092,Audley Avenue,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.84
342092,Audley Avenue,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.77
342092,Audley Avenue,2024-01-22T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
342092,Audley Avenue,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
342092,Audley Avenue,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.4
342092,Audley Avenue,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.0
342092,Audley Avenue,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
342092,Audley Avenue,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
342092,Audley Avenue,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
342092,Audley Avenue,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.04
342092,Audley Avenue,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
342092,Audley Avenue,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.39
342092,Audley Avenue,2024-01-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
342092,Audley Avenue,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
342092,Audley Avenue,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
342092,Audley Avenue,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
342092,Audley Avenue,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,16.2
342092,Audley Avenue,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
342092,Audley Avenue,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
342092,Audley Avenue,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
342092,Audley Avenue,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
342092,Audley Avenue,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
342092,Audley Avenue,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
342092,Audley Avenue,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
342092,Audley Avenue,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
342092,Audley Avenue,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
342092,Audley Avenue,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.71
342092,Audley Avenue,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.56
342092,Audley Avenue,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,35.37
342092,Audley Avenue,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
342092,Audley Avenue,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
342092,Audley Avenue,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
342092,Audley Avenue,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
342092,Audley Avenue,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
342092,Audley Avenue,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
342092,Audley Avenue,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
342092,Audley Avenue,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.0
342092,Audley Avenue,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.25
342092,Audley Avenue,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.22
342092,Audley Avenue,2024-01-22T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
342092,Audley Avenue,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.1
342092,Audley Avenue,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
342092,Audley Avenue,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.2
342092,Audley Avenue,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
342092,Audley Avenue,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
342092,Audley Avenue,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.67
342092,Audley Avenue,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.81
342092,Audley Avenue,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.62
342092,Audley Avenue,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.92
342092,Audley Avenue,2024-01-22T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.1
342092,Audley Avenue,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
342092,Audley Avenue,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.1
342092,Audley Avenue,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.0
342092,Audley Avenue,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
342092,Audley Avenue,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
342092,Audley Avenue,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
342092,Audley Avenue,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
342092,Audley Avenue,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
342092,Audley Avenue,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.87
342092,Audley Avenue,2024-01-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
342092,Audley Avenue,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
342092,Audley Avenue,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
342092,Audley Avenue,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
342092,Audley Avenue,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,16.2
342092,Audley Avenue,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
342092,Audley Avenue,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
342092,Audley Avenue,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
342092,Audley Avenue,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
342092,Audley Avenue,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
342092,Audley Avenue,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
342092,Audley Avenue,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
342092,Audley Avenue,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
342092,Audley Avenue,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
342092,Audley Avenue,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.73
342092,Audley Avenue,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.89
342092,Audley Avenue,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,32.01
342092,Audley Avenue,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
342092,Audley Avenue,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
342092,Audley Avenue,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
342092,Audley Avenue,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
342092,Audley Avenue,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
342092,Audley Avenue,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
342092,Audley Avenue,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
342092,Audley Avenue,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.77
342092,Audley Avenue,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.82
342092,Audley Avenue,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.6
342092,Audley Avenue,2024-01-22T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
342092,Audley Avenue,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.9
342092,Audley Avenue,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.3
342092,Audley Avenue,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.6
342092,Audley Avenue,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
342092,Audley Avenue,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
342092,Audley Avenue,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
342092,Audley Avenue,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.31
342092,Audley Avenue,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.75
342092,Audley Avenue,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.5
342092,Audley Avenue,2024-01-22T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
342092,Audley Avenue,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.7
342092,Audley Avenue,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
342092,Audley Avenue,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.6
342092,Audley Avenue,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
342092,Audley Avenue,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
342092,Audley Avenue,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
342092,Audley Avenue,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
342092,Audley Avenue,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.18
342092,Audley Avenue,2024-01-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
342092,Audley Avenue,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
342092,Audley Avenue,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
342092,Audley Avenue,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
342092,Audley Avenue,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,15.9
342092,Audley Avenue,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
342092,Audley Avenue,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
342092,Audley Avenue,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
342092,Audley Avenue,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
342092,Audley Avenue,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
342092,Audley Avenue,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
342092,Audley Avenue,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
342092,Audley Avenue,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
