Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
342092,Audley Avenue,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
342092,Audley Avenue,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.93
342092,Audley Avenue,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.57
342092,Audley Avenue,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,31.27
342092,Audley Avenue,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
342092,Audley Avenue,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
342092,Audley Avenue,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
342092,Audley Avenue,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
342092,Audley Avenue,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.49
342092,Audley Avenue,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
342092,Audley Avenue,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
342092,Audley Avenue,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.19
342092,Audley Avenue,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.21
342092,Audley Avenue,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.01
342092,Audley Avenue,2024-01-22T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
342092,Audley Avenue,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.4
342092,Audley Avenue,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
342092,Audley Avenue,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.0
342092,Audley Avenue,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
342092,Audley Avenue,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
342092,Audley Avenue,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.35
342092,Audley Avenue,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.35
342092,Audley Avenue,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.57
342092,Audley Avenue,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.33
342092,Audley Avenue,2024-01-22T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
342092,Audley Avenue,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
342092,Audley Avenue,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
342092,Audley Avenue,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.6
342092,Audley Avenue,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
342092,Audley Avenue,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
342092,Audley Avenue,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
342092,Audley Avenue,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
342092,Audley Avenue,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
342092,Audley Avenue,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
342092,Audley Avenue,2024-01-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
342092,Audley Avenue,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
342092,Audley Avenue,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
342092,Audley Avenue,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
342092,Audley Avenue,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,15.9
342092,Audley Avenue,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
342092,Audley Avenue,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
342092,Audley Avenue,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
342092,Audley Avenue,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
342092,Audley Avenue,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
342092,Audley Avenue,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
342092,Audley Avenue,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
342092,Audley Avenue,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
342092,Audley Avenue,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
342092,Audley Avenue,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.5
342092,Audley Avenue,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.77
342092,Audley Avenue,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,30.16
342092,Audley Avenue,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
342092,Audley Avenue,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
342092,Audley Avenue,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
342092,Audley Avenue,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
342092,Audley Avenue,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
342092,Audley Avenue,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
342092,Audley Avenue,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
342092,Audley Avenue,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.4
342092,Audley Avenue,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.82
342092,Audley Avenue,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.74
342092,Audley Avenue,2024-01-22T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
342092,Audley Avenue,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.8
342092,Audley Avenue,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
342092,Audley Avenue,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.2
342092,Audley Avenue,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
342092,Audley Avenue,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
342092,Audley Avenue,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
342092,Audley Avenue,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.75
342092,Audley Avenue,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.52
342092,Audley Avenue,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.71
342092,Audley Avenue,2024-01-22T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
342092,Audley Avenue,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
342092,Audley Avenue,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.8
342092,Audley Avenue,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.3
342092,Audley Avenue,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
342092,Audley Avenue,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
342092,Audley Avenue,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.38
342092,Audley Avenue,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
342092,Audley Avenue,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
342092,Audley Avenue,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
342092,Audley Avenue,2024-01-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
342092,Audley Avenue,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
342092,Audley Avenue,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
342092,Audley Avenue,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
342092,Audley Avenue,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,15.9
342092,Audley Avenue,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
342092,Audley Avenue,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
342092,Audley Avenue,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
342092,Audley Avenue,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
342092,Audley Avenue,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
342092,Audley Avenue,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
342092,Audley Avenue,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
342092,Audley Avenue,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
342092,Audley Avenue,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
342092,Audley Avenue,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.09
342092,Audley Avenue,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.34
342092,Audley Avenue,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,32.01
342092,Audley Avenue,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
342092,Audley Avenue,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
342092,Audley Avenue,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
342092,Audley Avenue,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
342092,Audley Avenue,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
342092,Audley Avenue,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
342092,Audley Avenue,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
342092,Audley Avenue,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.46
342092,Audley Avenue,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.56
342092,Audley Avenue,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.02
342092,Audley Avenue,2024-01-22T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
342092,Audley Avenue,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
342092,Audley Avenue,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
342092,Audley Avenue,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.6
342092,Audley Avenue,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
342092,Audley Avenue,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
342092,Audley Avenue,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.58
342092,Audley Avenue,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.48
342092,Audley Avenue,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.54
342092,Audley Avenue,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.98
342092,Audley Avenue,2024-01-22T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
342092,Audley Avenue,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.5
342092,Audley Avenue,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
342092,Audley Avenue,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.6
342092,Audley Avenue,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
342092,Audley Avenue,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
342092,Audley Avenue,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
342092,Audley Avenue,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.17
342092,Audley Avenue,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
342092,Audley Avenue,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.66
342092,Audley Avenue,2024-01-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
342092,Audley Avenue,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
342092,Audley Avenue,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
342092,Audley Avenue,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
342092,Audley Avenue,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,15.9
342092,Audley Avenue,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
342092,Audley Avenue,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
342092,Audley Avenue,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
342092,Audley Avenue,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
342092,Audley Avenue,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
342092,Audley Avenue,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
342092,Audley Avenue,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
342092,Audley Avenue,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
342092,Audley Avenue,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
342092,Audley Avenue,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.11
342092,Audley Avenue,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.08
342092,Audley Avenue,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,26.66
342092,Audley Avenue,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
342092,Audley Avenue,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
342092,Audley Avenue,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
342092,Audley Avenue,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
342092,Audley Avenue,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
342092,Audley Avenue,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
342092,Audley Avenue,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
342092,Audley Avenue,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.05
342092,Audley Avenue,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.08
342092,Audley Avenue,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.08
342092,Audley Avenue,2024-01-22T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
342092,Audley Avenue,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.8
342092,Audley Avenue,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
342092,Audley Avenue,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
342092,Audley Avenue,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
342092,Audley Avenue,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.47
342092,Audley Avenue,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.68
342092,Audley Avenue,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.95
342092,Audley Avenue,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.54
342092,Audley Avenue,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.15
342092,Audley Avenue,2024-01-22T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
342092,Audley Avenue,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
342092,Audley Avenue,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
342092,Audley Avenue,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.6
342092,Audley Avenue,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
342092,Audley Avenue,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
342092,Audley Avenue,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
342092,Audley Avenue,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.38
342092,Audley Avenue,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
342092,Audley Avenue,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.59
342092,Audley Avenue,2024-01-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
342092,Audley Avenue,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
342092,Audley Avenue,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
342092,Audley Avenue,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
342092,Audley Avenue,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,15.7
342092,Audley Avenue,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
342092,Audley Avenue,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
342092,Audley Avenue,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
342092,Audley Avenue,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
342092,Audley Avenue,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
342092,Audley Avenue,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
342092,Audley Avenue,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
342092,Audley Avenue,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
342092,Audley Avenue,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
342092,Audley Avenue,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.37
342092,Audley Avenue,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.66
342092,Audley Avenue,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.82
342092,Audley Avenue,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
342092,Audley Avenue,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
342092,Audley Avenue,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
342092,Audley Avenue,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
342092,Audley Avenue,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.56
342092,Audley Avenue,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
342092,Audley Avenue,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
342092,Audley Avenue,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.21
342092,Audley Avenue,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.94
342092,Audley Avenue,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.84
342092,Audley Avenue,2024-01-22T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
342092,Audley Avenue,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.6
342092,Audley Avenue,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
342092,Audley Avenue,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
342092,Audley Avenue,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
342092,Audley Avenue,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
342092,Audley Avenue,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.38
342092,Audley Avenue,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.68
342092,Audley Avenue,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.86
342092,Audley Avenue,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.2
342092,Audley Avenue,2024-01-22T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.7
342092,Audley Avenue,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.3
342092,Audley Avenue,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
342092,Audley Avenue,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.1
342092,Audley Avenue,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
342092,Audley Avenue,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
342092,Audley Avenue,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
342092,Audley Avenue,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.56
342092,Audley Avenue,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
342092,Audley Avenue,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.69
342092,Audley Avenue,2024-01-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
342092,Audley Avenue,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
342092,Audley Avenue,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
342092,Audley Avenue,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
342092,Audley Avenue,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,15.6
342092,Audley Avenue,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
342092,Audley Avenue,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
342092,Audley Avenue,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
342092,Audley Avenue,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
342092,Audley Avenue,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
342092,Audley Avenue,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
342092,Audley Avenue,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
342092,Audley Avenue,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
342092,Audley Avenue,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
342092,Audley Avenue,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.46
342092,Audley Avenue,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.8
342092,Audley Avenue,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,26.73
342092,Audley Avenue,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
342092,Audley Avenue,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
342092,Audley Avenue,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
342092,Audley Avenue,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
342092,Audley Avenue,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
342092,Audley Avenue,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
342092,Audley Avenue,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
342092,Audley Avenue,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.91
342092,Audley Avenue,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.98
342092,Audley Avenue,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.71
342092,Audley Avenue,2024-01-22T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
342092,Audley Avenue,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.2
342092,Audley Avenue,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
342092,Audley Avenue,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
342092,Audley Avenue,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
342092,Audley Avenue,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
342092,Audley Avenue,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.11
342092,Audley Avenue,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.19
342092,Audley Avenue,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.34
342092,Audley Avenue,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.47
342092,Audley Avenue,2024-01-22T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.9
342092,Audley Avenue,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
342092,Audley Avenue,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
342092,Audley Avenue,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.7
342092,Audley Avenue,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
342092,Audley Avenue,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
342092,Audley Avenue,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
342092,Audley Avenue,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.32
342092,Audley Avenue,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
342092,Audley Avenue,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.78
342092,Audley Avenue,2024-01-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
342092,Audley Avenue,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
342092,Audley Avenue,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
342092,Audley Avenue,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
342092,Audley Avenue,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,15.5
342092,Audley Avenue,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
342092,Audley Avenue,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
342092,Audley Avenue,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
342092,Audley Avenue,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
342092,Audley Avenue,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
342092,Audley Avenue,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
342092,Audley Avenue,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
342092,Audley Avenue,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
342092,Audley Avenue,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
342092,Audley Avenue,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,21.42
342092,Audley Avenue,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.33
342092,Audley Avenue,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,28.96
342092,Audley Avenue,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
342092,Audley Avenue,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
342092,Audley Avenue,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
342092,Audley Avenue,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
342092,Audley Avenue,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
342092,Audley Avenue,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
342092,Audley Avenue,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
342092,Audley Avenue,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.37
342092,Audley Avenue,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.26
342092,Audley Avenue,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.42
342092,Audley Avenue,2024-01-22T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
342092,Audley Avenue,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.2
342092,Audley Avenue,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
342092,Audley Avenue,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
342092,Audley Avenue,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
342092,Audley Avenue,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
342092,Audley Avenue,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.38
342092,Audley Avenue,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.86
342092,Audley Avenue,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.33
342092,Audley Avenue,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.24
342092,Audley Avenue,2024-01-22T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,51.6
342092,Audley Avenue,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
342092,Audley Avenue,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.1
342092,Audley Avenue,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.7
342092,Audley Avenue,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
342092,Audley Avenue,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
342092,Audley Avenue,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.14
342092,Audley Avenue,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
342092,Audley Avenue,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
342092,Audley Avenue,2024-01-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
342092,Audley Avenue,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
342092,Audley Avenue,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
342092,Audley Avenue,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
342092,Audley Avenue,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,15.4
342092,Audley Avenue,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
342092,Audley Avenue,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
342092,Audley Avenue,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
342092,Audley Avenue,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
342092,Audley Avenue,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
342092,Audley Avenue,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
342092,Audley Avenue,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
342092,Audley Avenue,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
342092,Audley Avenue,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
342092,Audley Avenue,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.37
342092,Audley Avenue,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.63
342092,Audley Avenue,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,30.14
342092,Audley Avenue,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
342092,Audley Avenue,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
342092,Audley Avenue,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
342092,Audley Avenue,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
342092,Audley Avenue,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.7
342092,Audley Avenue,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
342092,Audley Avenue,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
342092,Audley Avenue,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.54
342092,Audley Avenue,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.52
342092,Audley Avenue,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.24
342092,Audley Avenue,2024-01-22T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
342092,Audley Avenue,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.8
342092,Audley Avenue,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
342092,Audley Avenue,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
342092,Audley Avenue,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
342092,Audley Avenue,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
342092,Audley Avenue,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
342092,Audley Avenue,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.12
342092,Audley Avenue,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.42
342092,Audley Avenue,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.14
342092,Audley Avenue,2024-01-22T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
342092,Audley Avenue,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
342092,Audley Avenue,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
342092,Audley Avenue,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.2
342092,Audley Avenue,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
342092,Audley Avenue,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
342092,Audley Avenue,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
342092,Audley Avenue,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.34
342092,Audley Avenue,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
342092,Audley Avenue,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.59
342092,Audley Avenue,2024-01-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
342092,Audley Avenue,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
342092,Audley Avenue,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
342092,Audley Avenue,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
342092,Audley Avenue,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,15.2
342092,Audley Avenue,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
342092,Audley Avenue,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
342092,Audley Avenue,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
342092,Audley Avenue,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
342092,Audley Avenue,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
342092,Audley Avenue,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
342092,Audley Avenue,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
342092,Audley Avenue,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
342092,Audley Avenue,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
342092,Audley Avenue,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
342092,Audley Avenue,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.99
342092,Audley Avenue,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.98
342092,Audley Avenue,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
342092,Audley Avenue,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
342092,Audley Avenue,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
342092,Audley Avenue,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
342092,Audley Avenue,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
342092,Audley Avenue,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
342092,Audley Avenue,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
342092,Audley Avenue,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.32
342092,Audley Avenue,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.53
342092,Audley Avenue,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.13
342092,Audley Avenue,2024-01-22T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
342092,Audley Avenue,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.9
342092,Audley Avenue,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
342092,Audley Avenue,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
342092,Audley Avenue,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
342092,Audley Avenue,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
342092,Audley Avenue,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
342092,Audley Avenue,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.67
342092,Audley Avenue,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.82
342092,Audley Avenue,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.08
342092,Audley Avenue,2024-01-22T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
342092,Audley Avenue,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
342092,Audley Avenue,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.1
342092,Audley Avenue,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.3
342092,Audley Avenue,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
342092,Audley Avenue,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
342092,Audley Avenue,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.42
342092,Audley Avenue,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
342092,Audley Avenue,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.54
342092,Audley Avenue,2024-01-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
342092,Audley Avenue,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
342092,Audley Avenue,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
342092,Audley Avenue,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
342092,Audley Avenue,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,15.1
342092,Audley Avenue,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
342092,Audley Avenue,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
342092,Audley Avenue,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
342092,Audley Avenue,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
342092,Audley Avenue,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
342092,Audley Avenue,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
342092,Audley Avenue,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
342092,Audley Avenue,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
342092,Audley Avenue,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
342092,Audley Avenue,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.42
342092,Audley Avenue,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.46
342092,Audley Avenue,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.75
342092,Audley Avenue,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
342092,Audley Avenue,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
342092,Audley Avenue,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
342092,Audley Avenue,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
342092,Audley Avenue,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
342092,Audley Avenue,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
342092,Audley Avenue,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
342092,Audley Avenue,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.39
342092,Audley Avenue,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.43
342092,Audley Avenue,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.76
342092,Audley Avenue,2024-01-22T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
342092,Audley Avenue,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.3
342092,Audley Avenue,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
342092,Audley Avenue,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
342092,Audley Avenue,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
342092,Audley Avenue,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
342092,Audley Avenue,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.3
342092,Audley Avenue,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.63
342092,Audley Avenue,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.68
342092,Audley Avenue,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.32
342092,Audley Avenue,2024-01-22T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
342092,Audley Avenue,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.1
342092,Audley Avenue,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.0
342092,Audley Avenue,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.6
342092,Audley Avenue,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
342092,Audley Avenue,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
342092,Audley Avenue,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
342092,Audley Avenue,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.14
342092,Audley Avenue,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
342092,Audley Avenue,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.07
342092,Audley Avenue,2024-01-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
342092,Audley Avenue,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
342092,Audley Avenue,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
342092,Audley Avenue,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
342092,Audley Avenue,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,15.0
342092,Audley Avenue,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
342092,Audley Avenue,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
342092,Audley Avenue,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
342092,Audley Avenue,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
342092,Audley Avenue,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
342092,Audley Avenue,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
342092,Audley Avenue,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
342092,Audley Avenue,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
342092,Audley Avenue,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
342092,Audley Avenue,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.16
342092,Audley Avenue,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.23
342092,Audley Avenue,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.15
342092,Audley Avenue,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
342092,Audley Avenue,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
342092,Audley Avenue,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
342092,Audley Avenue,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
342092,Audley Avenue,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
342092,Audley Avenue,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
342092,Audley Avenue,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
342092,Audley Avenue,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.24
342092,Audley Avenue,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.44
342092,Audley Avenue,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.03
342092,Audley Avenue,2024-01-22T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
342092,Audley Avenue,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.6
342092,Audley Avenue,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
342092,Audley Avenue,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
342092,Audley Avenue,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
342092,Audley Avenue,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
342092,Audley Avenue,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.3
342092,Audley Avenue,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.52
342092,Audley Avenue,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.98
342092,Audley Avenue,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.34
342092,Audley Avenue,2024-01-22T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
342092,Audley Avenue,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.2
342092,Audley Avenue,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.9
342092,Audley Avenue,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.1
342092,Audley Avenue,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
342092,Audley Avenue,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
342092,Audley Avenue,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
342092,Audley Avenue,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.29
342092,Audley Avenue,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
342092,Audley Avenue,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.96
342092,Audley Avenue,2024-01-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
342092,Audley Avenue,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
342092,Audley Avenue,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
342092,Audley Avenue,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
342092,Audley Avenue,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,14.8
342092,Audley Avenue,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
342092,Audley Avenue,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
342092,Audley Avenue,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
342092,Audley Avenue,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
342092,Audley Avenue,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
342092,Audley Avenue,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
342092,Audley Avenue,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
342092,Audley Avenue,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
342092,Audley Avenue,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
342092,Audley Avenue,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.05
342092,Audley Avenue,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.52
342092,Audley Avenue,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.33
342092,Audley Avenue,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
342092,Audley Avenue,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
342092,Audley Avenue,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
342092,Audley Avenue,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
342092,Audley Avenue,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.6
342092,Audley Avenue,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
342092,Audley Avenue,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
342092,Audley Avenue,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.92
342092,Audley Avenue,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.25
342092,Audley Avenue,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.5
342092,Audley Avenue,2024-01-22T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
342092,Audley Avenue,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.5
342092,Audley Avenue,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
342092,Audley Avenue,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
342092,Audley Avenue,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
342092,Audley Avenue,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
342092,Audley Avenue,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.97
342092,Audley Avenue,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.06
342092,Audley Avenue,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.75
342092,Audley Avenue,2024-01-22T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
342092,Audley Avenue,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.4
342092,Audley Avenue,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.3
342092,Audley Avenue,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.4
342092,Audley Avenue,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
342092,Audley Avenue,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
342092,Audley Avenue,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
342092,Audley Avenue,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.09
342092,Audley Avenue,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
342092,Audley Avenue,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.34
342092,Audley Avenue,2024-01-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
342092,Audley Avenue,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
