Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
342092,Audley Avenue,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
342092,Audley Avenue,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
342092,Audley Avenue,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,14.5
342092,Audley Avenue,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
342092,Audley Avenue,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
342092,Audley Avenue,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
342092,Audley Avenue,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
342092,Audley Avenue,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
342092,Audley Avenue,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
342092,Audley Avenue,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
342092,Audley Avenue,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
342092,Audley Avenue,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
342092,Audley Avenue,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.98
342092,Audley Avenue,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.4
342092,Audley Avenue,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,21.59
342092,Audley Avenue,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
342092,Audley Avenue,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
342092,Audley Avenue,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
342092,Audley Avenue,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
342092,Audley Avenue,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
342092,Audley Avenue,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
342092,Audley Avenue,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
342092,Audley Avenue,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.0
342092,Audley Avenue,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.62
342092,Audley Avenue,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.24
342092,Audley Avenue,2024-01-22T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
342092,Audley Avenue,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.4
342092,Audley Avenue,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
342092,Audley Avenue,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
342092,Audley Avenue,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
342092,Audley Avenue,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
342092,Audley Avenue,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
342092,Audley Avenue,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.75
342092,Audley Avenue,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.38
342092,Audley Avenue,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.08
342092,Audley Avenue,2024-01-22T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
342092,Audley Avenue,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.8
342092,Audley Avenue,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.4
342092,Audley Avenue,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.9
342092,Audley Avenue,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
342092,Audley Avenue,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
342092,Audley Avenue,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
342092,Audley Avenue,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.54
342092,Audley Avenue,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
342092,Audley Avenue,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.66
342092,Audley Avenue,2024-01-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
342092,Audley Avenue,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
342092,Audley Avenue,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
342092,Audley Avenue,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
342092,Audley Avenue,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,14.1
342092,Audley Avenue,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
342092,Audley Avenue,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
342092,Audley Avenue,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
342092,Audley Avenue,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
342092,Audley Avenue,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
342092,Audley Avenue,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
342092,Audley Avenue,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
342092,Audley Avenue,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
342092,Audley Avenue,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
342092,Audley Avenue,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.29
342092,Audley Avenue,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.07
342092,Audley Avenue,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,30.98
342092,Audley Avenue,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
342092,Audley Avenue,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
342092,Audley Avenue,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
342092,Audley Avenue,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
342092,Audley Avenue,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.49
342092,Audley Avenue,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
342092,Audley Avenue,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
342092,Audley Avenue,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.3
342092,Audley Avenue,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.29
342092,Audley Avenue,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.2
342092,Audley Avenue,2024-01-22T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
342092,Audley Avenue,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.1
342092,Audley Avenue,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
342092,Audley Avenue,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.5
342092,Audley Avenue,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
342092,Audley Avenue,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
342092,Audley Avenue,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
342092,Audley Avenue,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.56
342092,Audley Avenue,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.11
342092,Audley Avenue,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.62
342092,Audley Avenue,2024-01-22T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
342092,Audley Avenue,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.8
342092,Audley Avenue,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.9
342092,Audley Avenue,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.9
342092,Audley Avenue,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
342092,Audley Avenue,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
342092,Audley Avenue,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
342092,Audley Avenue,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.44
342092,Audley Avenue,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
342092,Audley Avenue,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.18
342092,Audley Avenue,2024-01-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
342092,Audley Avenue,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
342092,Audley Avenue,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
342092,Audley Avenue,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
342092,Audley Avenue,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,15.2
342092,Audley Avenue,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
342092,Audley Avenue,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
342092,Audley Avenue,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
342092,Audley Avenue,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
342092,Audley Avenue,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
342092,Audley Avenue,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
342092,Audley Avenue,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
342092,Audley Avenue,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
342092,Audley Avenue,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
342092,Audley Avenue,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.3
342092,Audley Avenue,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.51
342092,Audley Avenue,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
342092,Audley Avenue,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
342092,Audley Avenue,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
342092,Audley Avenue,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
342092,Audley Avenue,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
342092,Audley Avenue,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.57
342092,Audley Avenue,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
342092,Audley Avenue,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
342092,Audley Avenue,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.13
342092,Audley Avenue,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.13
342092,Audley Avenue,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.5
342092,Audley Avenue,2024-01-22T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
342092,Audley Avenue,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
342092,Audley Avenue,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
342092,Audley Avenue,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
342092,Audley Avenue,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
342092,Audley Avenue,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
342092,Audley Avenue,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.6
342092,Audley Avenue,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.97
342092,Audley Avenue,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.62
342092,Audley Avenue,2024-01-22T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
342092,Audley Avenue,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.8
342092,Audley Avenue,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.2
342092,Audley Avenue,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.2
342092,Audley Avenue,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
342092,Audley Avenue,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
342092,Audley Avenue,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
342092,Audley Avenue,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.15
342092,Audley Avenue,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
342092,Audley Avenue,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.34
342092,Audley Avenue,2024-01-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
342092,Audley Avenue,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
342092,Audley Avenue,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
342092,Audley Avenue,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
342092,Audley Avenue,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,16.4
342092,Audley Avenue,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
342092,Audley Avenue,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
342092,Audley Avenue,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
342092,Audley Avenue,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
342092,Audley Avenue,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
342092,Audley Avenue,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
342092,Audley Avenue,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
342092,Audley Avenue,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
342092,Audley Avenue,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
342092,Audley Avenue,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.87
342092,Audley Avenue,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.25
342092,Audley Avenue,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.46
342092,Audley Avenue,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
342092,Audley Avenue,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
342092,Audley Avenue,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
342092,Audley Avenue,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
342092,Audley Avenue,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.54
342092,Audley Avenue,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
342092,Audley Avenue,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
342092,Audley Avenue,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.16
342092,Audley Avenue,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.35
342092,Audley Avenue,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.68
342092,Audley Avenue,2024-01-22T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
342092,Audley Avenue,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.9
342092,Audley Avenue,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
342092,Audley Avenue,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
342092,Audley Avenue,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
342092,Audley Avenue,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
342092,Audley Avenue,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.53
342092,Audley Avenue,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.89
342092,Audley Avenue,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.94
342092,Audley Avenue,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.67
342092,Audley Avenue,2024-01-22T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
342092,Audley Avenue,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
342092,Audley Avenue,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.9
342092,Audley Avenue,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.3
342092,Audley Avenue,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
342092,Audley Avenue,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
342092,Audley Avenue,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
342092,Audley Avenue,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.07
342092,Audley Avenue,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
342092,Audley Avenue,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.97
342092,Audley Avenue,2024-01-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
342092,Audley Avenue,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
342092,Audley Avenue,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
342092,Audley Avenue,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
342092,Audley Avenue,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,16.4
342092,Audley Avenue,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
342092,Audley Avenue,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
342092,Audley Avenue,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
342092,Audley Avenue,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
342092,Audley Avenue,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
342092,Audley Avenue,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
342092,Audley Avenue,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
342092,Audley Avenue,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
342092,Audley Avenue,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
342092,Audley Avenue,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.13
342092,Audley Avenue,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.46
342092,Audley Avenue,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.32
342092,Audley Avenue,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
342092,Audley Avenue,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
342092,Audley Avenue,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
342092,Audley Avenue,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
342092,Audley Avenue,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.88
342092,Audley Avenue,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
342092,Audley Avenue,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
342092,Audley Avenue,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.73
342092,Audley Avenue,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.19
342092,Audley Avenue,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.42
342092,Audley Avenue,2024-01-22T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
342092,Audley Avenue,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.0
342092,Audley Avenue,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
342092,Audley Avenue,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
342092,Audley Avenue,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
342092,Audley Avenue,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
342092,Audley Avenue,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
342092,Audley Avenue,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.46
342092,Audley Avenue,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.73
342092,Audley Avenue,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.93
342092,Audley Avenue,2024-01-22T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
342092,Audley Avenue,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
342092,Audley Avenue,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.6
342092,Audley Avenue,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.7
342092,Audley Avenue,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
342092,Audley Avenue,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
342092,Audley Avenue,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
342092,Audley Avenue,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.22
342092,Audley Avenue,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
342092,Audley Avenue,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
342092,Audley Avenue,2024-01-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
342092,Audley Avenue,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
342092,Audley Avenue,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
342092,Audley Avenue,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
342092,Audley Avenue,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,16.1
342092,Audley Avenue,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
342092,Audley Avenue,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
342092,Audley Avenue,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
342092,Audley Avenue,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
342092,Audley Avenue,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
342092,Audley Avenue,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
342092,Audley Avenue,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
342092,Audley Avenue,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
342092,Audley Avenue,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
342092,Audley Avenue,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.41
342092,Audley Avenue,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.02
342092,Audley Avenue,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.77
342092,Audley Avenue,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
342092,Audley Avenue,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
342092,Audley Avenue,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
342092,Audley Avenue,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
342092,Audley Avenue,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.75
342092,Audley Avenue,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
342092,Audley Avenue,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
342092,Audley Avenue,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.13
342092,Audley Avenue,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.86
342092,Audley Avenue,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.93
342092,Audley Avenue,2024-01-22T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
342092,Audley Avenue,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.2
342092,Audley Avenue,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
342092,Audley Avenue,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
342092,Audley Avenue,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
342092,Audley Avenue,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
342092,Audley Avenue,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.33
342092,Audley Avenue,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.26
342092,Audley Avenue,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.64
342092,Audley Avenue,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.06
342092,Audley Avenue,2024-01-22T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,54.4
342092,Audley Avenue,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
342092,Audley Avenue,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.5
342092,Audley Avenue,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.3
342092,Audley Avenue,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
342092,Audley Avenue,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
342092,Audley Avenue,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
342092,Audley Avenue,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.14
342092,Audley Avenue,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
342092,Audley Avenue,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.8
342092,Audley Avenue,2024-01-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
342092,Audley Avenue,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
342092,Audley Avenue,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
342092,Audley Avenue,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
342092,Audley Avenue,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,16.0
342092,Audley Avenue,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
342092,Audley Avenue,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
342092,Audley Avenue,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
342092,Audley Avenue,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
342092,Audley Avenue,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
342092,Audley Avenue,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
342092,Audley Avenue,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
342092,Audley Avenue,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
342092,Audley Avenue,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
342092,Audley Avenue,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.53
342092,Audley Avenue,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.52
342092,Audley Avenue,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,29.78
342092,Audley Avenue,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
342092,Audley Avenue,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
342092,Audley Avenue,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
342092,Audley Avenue,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
342092,Audley Avenue,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
342092,Audley Avenue,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
342092,Audley Avenue,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
342092,Audley Avenue,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.12
342092,Audley Avenue,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.6
342092,Audley Avenue,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.21
342092,Audley Avenue,2024-01-22T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
342092,Audley Avenue,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.4
342092,Audley Avenue,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
342092,Audley Avenue,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.7
342092,Audley Avenue,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
342092,Audley Avenue,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
342092,Audley Avenue,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.51
342092,Audley Avenue,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.48
342092,Audley Avenue,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.13
342092,Audley Avenue,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,25.85
342092,Audley Avenue,2024-01-22T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,54.1
342092,Audley Avenue,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.9
342092,Audley Avenue,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.9
342092,Audley Avenue,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.8
342092,Audley Avenue,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
342092,Audley Avenue,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
342092,Audley Avenue,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
342092,Audley Avenue,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.19
342092,Audley Avenue,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
342092,Audley Avenue,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.06
342092,Audley Avenue,2024-01-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
342092,Audley Avenue,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
342092,Audley Avenue,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
342092,Audley Avenue,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
342092,Audley Avenue,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,15.9
342092,Audley Avenue,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
342092,Audley Avenue,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
342092,Audley Avenue,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
342092,Audley Avenue,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
342092,Audley Avenue,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
342092,Audley Avenue,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
342092,Audley Avenue,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
342092,Audley Avenue,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
342092,Audley Avenue,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
342092,Audley Avenue,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.8
342092,Audley Avenue,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.75
342092,Audley Avenue,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,32.12
342092,Audley Avenue,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
342092,Audley Avenue,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
342092,Audley Avenue,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
342092,Audley Avenue,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
342092,Audley Avenue,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.96
342092,Audley Avenue,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
342092,Audley Avenue,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
342092,Audley Avenue,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.07
342092,Audley Avenue,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.44
342092,Audley Avenue,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.35
342092,Audley Avenue,2024-01-22T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.9
342092,Audley Avenue,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.6
342092,Audley Avenue,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
342092,Audley Avenue,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
342092,Audley Avenue,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
342092,Audley Avenue,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
342092,Audley Avenue,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.25
342092,Audley Avenue,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.33
342092,Audley Avenue,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.95
342092,Audley Avenue,2024-01-22T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
342092,Audley Avenue,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
342092,Audley Avenue,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.3
342092,Audley Avenue,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.6
342092,Audley Avenue,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
342092,Audley Avenue,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
342092,Audley Avenue,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.29
342092,Audley Avenue,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
342092,Audley Avenue,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.46
342092,Audley Avenue,2024-01-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
342092,Audley Avenue,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
342092,Audley Avenue,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
342092,Audley Avenue,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
342092,Audley Avenue,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,15.8
342092,Audley Avenue,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
342092,Audley Avenue,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
342092,Audley Avenue,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
342092,Audley Avenue,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
342092,Audley Avenue,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
342092,Audley Avenue,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
342092,Audley Avenue,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
342092,Audley Avenue,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
342092,Audley Avenue,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
342092,Audley Avenue,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.61
342092,Audley Avenue,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.8
342092,Audley Avenue,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.76
342092,Audley Avenue,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
342092,Audley Avenue,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
342092,Audley Avenue,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
342092,Audley Avenue,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
342092,Audley Avenue,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.87
342092,Audley Avenue,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
342092,Audley Avenue,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
342092,Audley Avenue,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.24
342092,Audley Avenue,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.86
342092,Audley Avenue,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.08
342092,Audley Avenue,2024-01-22T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.6
342092,Audley Avenue,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.7
342092,Audley Avenue,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
342092,Audley Avenue,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
342092,Audley Avenue,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
342092,Audley Avenue,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
342092,Audley Avenue,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
342092,Audley Avenue,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.9
342092,Audley Avenue,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.22
342092,Audley Avenue,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.8
342092,Audley Avenue,2024-01-22T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
342092,Audley Avenue,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
342092,Audley Avenue,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.3
342092,Audley Avenue,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.5
342092,Audley Avenue,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
342092,Audley Avenue,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
342092,Audley Avenue,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
342092,Audley Avenue,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.34
342092,Audley Avenue,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
342092,Audley Avenue,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.36
342092,Audley Avenue,2024-01-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
342092,Audley Avenue,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
342092,Audley Avenue,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
342092,Audley Avenue,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
342092,Audley Avenue,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,15.9
342092,Audley Avenue,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
342092,Audley Avenue,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
342092,Audley Avenue,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
342092,Audley Avenue,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
342092,Audley Avenue,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
342092,Audley Avenue,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
342092,Audley Avenue,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
342092,Audley Avenue,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
342092,Audley Avenue,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
342092,Audley Avenue,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.47
342092,Audley Avenue,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.13
342092,Audley Avenue,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.24
342092,Audley Avenue,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
342092,Audley Avenue,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
342092,Audley Avenue,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
342092,Audley Avenue,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
342092,Audley Avenue,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
342092,Audley Avenue,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
342092,Audley Avenue,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
342092,Audley Avenue,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.98
342092,Audley Avenue,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.69
342092,Audley Avenue,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.97
342092,Audley Avenue,2024-01-22T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.1
342092,Audley Avenue,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.7
342092,Audley Avenue,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
342092,Audley Avenue,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.5
342092,Audley Avenue,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
342092,Audley Avenue,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
342092,Audley Avenue,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
342092,Audley Avenue,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.32
342092,Audley Avenue,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.95
342092,Audley Avenue,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.56
342092,Audley Avenue,2024-01-22T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
342092,Audley Avenue,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
342092,Audley Avenue,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.9
342092,Audley Avenue,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.0
342092,Audley Avenue,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
342092,Audley Avenue,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
342092,Audley Avenue,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
342092,Audley Avenue,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.62
342092,Audley Avenue,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
342092,Audley Avenue,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.94
342092,Audley Avenue,2024-01-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
342092,Audley Avenue,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
342092,Audley Avenue,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
342092,Audley Avenue,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
342092,Audley Avenue,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,15.8
342092,Audley Avenue,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
342092,Audley Avenue,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
342092,Audley Avenue,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
342092,Audley Avenue,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
342092,Audley Avenue,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
342092,Audley Avenue,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
342092,Audley Avenue,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
342092,Audley Avenue,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
342092,Audley Avenue,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
342092,Audley Avenue,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.93
342092,Audley Avenue,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.65
342092,Audley Avenue,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.47
342092,Audley Avenue,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
342092,Audley Avenue,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
342092,Audley Avenue,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
342092,Audley Avenue,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
342092,Audley Avenue,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
342092,Audley Avenue,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
342092,Audley Avenue,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
342092,Audley Avenue,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.0
342092,Audley Avenue,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.87
342092,Audley Avenue,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.73
342092,Audley Avenue,2024-01-22T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
342092,Audley Avenue,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.7
342092,Audley Avenue,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
342092,Audley Avenue,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
342092,Audley Avenue,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
342092,Audley Avenue,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
342092,Audley Avenue,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
342092,Audley Avenue,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.05
342092,Audley Avenue,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.0
342092,Audley Avenue,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.54
342092,Audley Avenue,2024-01-22T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
342092,Audley Avenue,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.7
342092,Audley Avenue,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.6
342092,Audley Avenue,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.5
342092,Audley Avenue,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
342092,Audley Avenue,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
342092,Audley Avenue,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
342092,Audley Avenue,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.53
342092,Audley Avenue,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
342092,Audley Avenue,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
342092,Audley Avenue,2024-01-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
342092,Audley Avenue,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
342092,Audley Avenue,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
342092,Audley Avenue,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
342092,Audley Avenue,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,15.7
342092,Audley Avenue,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
342092,Audley Avenue,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
342092,Audley Avenue,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
342092,Audley Avenue,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
342092,Audley Avenue,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
342092,Audley Avenue,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
342092,Audley Avenue,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
342092,Audley Avenue,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
342092,Audley Avenue,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
342092,Audley Avenue,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.58
342092,Audley Avenue,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
342092,Audley Avenue,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.87
342092,Audley Avenue,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
342092,Audley Avenue,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
342092,Audley Avenue,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
342092,Audley Avenue,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
342092,Audley Avenue,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
342092,Audley Avenue,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
342092,Audley Avenue,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
342092,Audley Avenue,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.06
342092,Audley Avenue,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.87
342092,Audley Avenue,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.04
342092,Audley Avenue,2024-01-22T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
342092,Audley Avenue,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
342092,Audley Avenue,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
342092,Audley Avenue,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.4
342092,Audley Avenue,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.17
342092,Audley Avenue,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
342092,Audley Avenue,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
342092,Audley Avenue,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.19
342092,Audley Avenue,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.99
342092,Audley Avenue,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.88
342092,Audley Avenue,2024-01-22T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
