Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
342092,Audley Avenue,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.7
342092,Audley Avenue,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.7
342092,Audley Avenue,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.9
342092,Audley Avenue,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
342092,Audley Avenue,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
342092,Audley Avenue,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
342092,Audley Avenue,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.61
342092,Audley Avenue,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
342092,Audley Avenue,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.03
342092,Audley Avenue,2024-01-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
342092,Audley Avenue,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
342092,Audley Avenue,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
342092,Audley Avenue,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
342092,Audley Avenue,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,15.6
342092,Audley Avenue,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
342092,Audley Avenue,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
342092,Audley Avenue,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
342092,Audley Avenue,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
342092,Audley Avenue,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
342092,Audley Avenue,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
342092,Audley Avenue,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
342092,Audley Avenue,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
342092,Audley Avenue,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
342092,Audley Avenue,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.86
342092,Audley Avenue,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.08
342092,Audley Avenue,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.94
342092,Audley Avenue,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
342092,Audley Avenue,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
342092,Audley Avenue,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
342092,Audley Avenue,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
342092,Audley Avenue,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
342092,Audley Avenue,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
342092,Audley Avenue,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
342092,Audley Avenue,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.86
342092,Audley Avenue,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.96
342092,Audley Avenue,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.11
342092,Audley Avenue,2024-01-22T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
342092,Audley Avenue,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
342092,Audley Avenue,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
342092,Audley Avenue,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.0
342092,Audley Avenue,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
342092,Audley Avenue,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
342092,Audley Avenue,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
342092,Audley Avenue,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.81
342092,Audley Avenue,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.6
342092,Audley Avenue,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.82
342092,Audley Avenue,2024-01-22T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
342092,Audley Avenue,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
342092,Audley Avenue,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.6
342092,Audley Avenue,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.8
342092,Audley Avenue,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
342092,Audley Avenue,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
342092,Audley Avenue,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
342092,Audley Avenue,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.47
342092,Audley Avenue,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
342092,Audley Avenue,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
342092,Audley Avenue,2024-01-22T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
342092,Audley Avenue,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
342092,Audley Avenue,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
342092,Audley Avenue,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
342092,Audley Avenue,2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,15.6
342092,Audley Avenue,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
342092,Audley Avenue,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
342092,Audley Avenue,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
342092,Audley Avenue,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
342092,Audley Avenue,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
342092,Audley Avenue,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
342092,Audley Avenue,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
342092,Audley Avenue,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
342092,Audley Avenue,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
342092,Audley Avenue,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.14
342092,Audley Avenue,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.76
342092,Audley Avenue,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.46
342092,Audley Avenue,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
342092,Audley Avenue,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
342092,Audley Avenue,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
342092,Audley Avenue,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
342092,Audley Avenue,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
342092,Audley Avenue,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
342092,Audley Avenue,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
342092,Audley Avenue,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.68
342092,Audley Avenue,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.5
342092,Audley Avenue,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.83
342092,Audley Avenue,2024-01-22T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
342092,Audley Avenue,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.1
342092,Audley Avenue,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
342092,Audley Avenue,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.1
342092,Audley Avenue,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
342092,Audley Avenue,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
342092,Audley Avenue,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
342092,Audley Avenue,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.31
342092,Audley Avenue,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.63
342092,Audley Avenue,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.84
342092,Audley Avenue,2024-01-22T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
342092,Audley Avenue,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
342092,Audley Avenue,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.4
342092,Audley Avenue,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.5
342092,Audley Avenue,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
342092,Audley Avenue,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
342092,Audley Avenue,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
342092,Audley Avenue,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.3
342092,Audley Avenue,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
342092,Audley Avenue,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.94
342092,Audley Avenue,2024-01-22T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
342092,Audley Avenue,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
342092,Audley Avenue,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
342092,Audley Avenue,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
342092,Audley Avenue,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,15.6
342092,Audley Avenue,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
342092,Audley Avenue,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
342092,Audley Avenue,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
342092,Audley Avenue,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
342092,Audley Avenue,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
342092,Audley Avenue,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
342092,Audley Avenue,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
342092,Audley Avenue,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
342092,Audley Avenue,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
342092,Audley Avenue,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.29
342092,Audley Avenue,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.24
342092,Audley Avenue,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.61
342092,Audley Avenue,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
342092,Audley Avenue,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
342092,Audley Avenue,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
342092,Audley Avenue,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
342092,Audley Avenue,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
342092,Audley Avenue,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
342092,Audley Avenue,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
342092,Audley Avenue,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.65
342092,Audley Avenue,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.26
342092,Audley Avenue,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.2
342092,Audley Avenue,2024-01-22T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
342092,Audley Avenue,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.8
342092,Audley Avenue,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
342092,Audley Avenue,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
342092,Audley Avenue,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
342092,Audley Avenue,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
342092,Audley Avenue,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.56
342092,Audley Avenue,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.93
342092,Audley Avenue,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.56
342092,Audley Avenue,2024-01-22T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
342092,Audley Avenue,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.6
342092,Audley Avenue,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.5
342092,Audley Avenue,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.7
342092,Audley Avenue,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
342092,Audley Avenue,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
342092,Audley Avenue,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
342092,Audley Avenue,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.83
342092,Audley Avenue,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
342092,Audley Avenue,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.94
342092,Audley Avenue,2024-01-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
342092,Audley Avenue,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
342092,Audley Avenue,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
342092,Audley Avenue,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
342092,Audley Avenue,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,15.5
342092,Audley Avenue,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
342092,Audley Avenue,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
342092,Audley Avenue,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
342092,Audley Avenue,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
342092,Audley Avenue,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
342092,Audley Avenue,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
342092,Audley Avenue,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
342092,Audley Avenue,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
342092,Audley Avenue,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
342092,Audley Avenue,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.05
342092,Audley Avenue,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.23
342092,Audley Avenue,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.7
342092,Audley Avenue,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
342092,Audley Avenue,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
342092,Audley Avenue,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
342092,Audley Avenue,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
342092,Audley Avenue,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
342092,Audley Avenue,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
342092,Audley Avenue,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
342092,Audley Avenue,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.5
342092,Audley Avenue,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.3
342092,Audley Avenue,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.89
342092,Audley Avenue,2024-01-22T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
342092,Audley Avenue,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.1
342092,Audley Avenue,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
342092,Audley Avenue,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.9
342092,Audley Avenue,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
342092,Audley Avenue,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
342092,Audley Avenue,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
342092,Audley Avenue,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.81
342092,Audley Avenue,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.8
342092,Audley Avenue,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.63
342092,Audley Avenue,2024-01-22T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
342092,Audley Avenue,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
342092,Audley Avenue,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
342092,Audley Avenue,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.2
342092,Audley Avenue,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
342092,Audley Avenue,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
342092,Audley Avenue,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
342092,Audley Avenue,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
342092,Audley Avenue,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
342092,Audley Avenue,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
342092,Audley Avenue,2024-01-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
342092,Audley Avenue,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
342092,Audley Avenue,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
342092,Audley Avenue,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
342092,Audley Avenue,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,15.5
342092,Audley Avenue,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
342092,Audley Avenue,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
342092,Audley Avenue,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
342092,Audley Avenue,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
342092,Audley Avenue,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
342092,Audley Avenue,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
342092,Audley Avenue,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
342092,Audley Avenue,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
342092,Audley Avenue,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
342092,Audley Avenue,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.18
342092,Audley Avenue,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.11
342092,Audley Avenue,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.15
342092,Audley Avenue,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
342092,Audley Avenue,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
342092,Audley Avenue,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
342092,Audley Avenue,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
342092,Audley Avenue,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.35
342092,Audley Avenue,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
342092,Audley Avenue,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
342092,Audley Avenue,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.22
342092,Audley Avenue,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.79
342092,Audley Avenue,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.46
342092,Audley Avenue,2024-01-22T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
342092,Audley Avenue,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.8
342092,Audley Avenue,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
342092,Audley Avenue,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.7
342092,Audley Avenue,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
342092,Audley Avenue,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
342092,Audley Avenue,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.34
342092,Audley Avenue,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.59
342092,Audley Avenue,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.31
342092,Audley Avenue,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.08
342092,Audley Avenue,2024-01-22T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.5
342092,Audley Avenue,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.6
342092,Audley Avenue,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.8
342092,Audley Avenue,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.6
342092,Audley Avenue,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
342092,Audley Avenue,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
342092,Audley Avenue,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.4
342092,Audley Avenue,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
342092,Audley Avenue,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.13
342092,Audley Avenue,2024-01-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
342092,Audley Avenue,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
342092,Audley Avenue,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
342092,Audley Avenue,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
342092,Audley Avenue,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,15.5
342092,Audley Avenue,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
342092,Audley Avenue,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
342092,Audley Avenue,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
342092,Audley Avenue,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
342092,Audley Avenue,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
342092,Audley Avenue,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
342092,Audley Avenue,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
342092,Audley Avenue,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
342092,Audley Avenue,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
342092,Audley Avenue,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.2
342092,Audley Avenue,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.14
342092,Audley Avenue,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.66
342092,Audley Avenue,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
342092,Audley Avenue,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
342092,Audley Avenue,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
342092,Audley Avenue,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
342092,Audley Avenue,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.35
342092,Audley Avenue,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
342092,Audley Avenue,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
342092,Audley Avenue,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.28
342092,Audley Avenue,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.12
342092,Audley Avenue,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.04
342092,Audley Avenue,2024-01-22T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
342092,Audley Avenue,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.8
342092,Audley Avenue,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
342092,Audley Avenue,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.5
342092,Audley Avenue,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
342092,Audley Avenue,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
342092,Audley Avenue,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.64
342092,Audley Avenue,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.7
342092,Audley Avenue,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.98
342092,Audley Avenue,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.26
342092,Audley Avenue,2024-01-22T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
342092,Audley Avenue,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.4
342092,Audley Avenue,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.2
342092,Audley Avenue,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.7
342092,Audley Avenue,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
342092,Audley Avenue,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
342092,Audley Avenue,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.98
342092,Audley Avenue,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
342092,Audley Avenue,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.78
342092,Audley Avenue,2024-01-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
342092,Audley Avenue,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
342092,Audley Avenue,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
342092,Audley Avenue,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
342092,Audley Avenue,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,15.5
342092,Audley Avenue,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
342092,Audley Avenue,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
342092,Audley Avenue,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
342092,Audley Avenue,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
342092,Audley Avenue,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
342092,Audley Avenue,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
342092,Audley Avenue,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
342092,Audley Avenue,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
342092,Audley Avenue,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
342092,Audley Avenue,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.96
342092,Audley Avenue,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.17
342092,Audley Avenue,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.08
342092,Audley Avenue,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
342092,Audley Avenue,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
342092,Audley Avenue,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
342092,Audley Avenue,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
342092,Audley Avenue,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
342092,Audley Avenue,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
342092,Audley Avenue,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
342092,Audley Avenue,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.46
342092,Audley Avenue,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.13
342092,Audley Avenue,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.65
342092,Audley Avenue,2024-01-22T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
342092,Audley Avenue,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.1
342092,Audley Avenue,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
342092,Audley Avenue,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.5
342092,Audley Avenue,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
342092,Audley Avenue,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
342092,Audley Avenue,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.9
342092,Audley Avenue,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.09
342092,Audley Avenue,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.71
342092,Audley Avenue,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.72
342092,Audley Avenue,2024-01-22T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
342092,Audley Avenue,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
342092,Audley Avenue,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
342092,Audley Avenue,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.2
342092,Audley Avenue,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
342092,Audley Avenue,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
342092,Audley Avenue,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
342092,Audley Avenue,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.95
342092,Audley Avenue,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
342092,Audley Avenue,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.19
342092,Audley Avenue,2024-01-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
342092,Audley Avenue,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
342092,Audley Avenue,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
342092,Audley Avenue,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
342092,Audley Avenue,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,15.5
342092,Audley Avenue,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
342092,Audley Avenue,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
342092,Audley Avenue,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
342092,Audley Avenue,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
342092,Audley Avenue,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
342092,Audley Avenue,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
342092,Audley Avenue,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
342092,Audley Avenue,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
342092,Audley Avenue,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
342092,Audley Avenue,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.5
342092,Audley Avenue,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.87
342092,Audley Avenue,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.57
342092,Audley Avenue,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
342092,Audley Avenue,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
342092,Audley Avenue,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
342092,Audley Avenue,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
342092,Audley Avenue,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
342092,Audley Avenue,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
342092,Audley Avenue,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
342092,Audley Avenue,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.98
342092,Audley Avenue,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.12
342092,Audley Avenue,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.46
342092,Audley Avenue,2024-01-22T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
342092,Audley Avenue,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.7
342092,Audley Avenue,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
342092,Audley Avenue,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.4
342092,Audley Avenue,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
342092,Audley Avenue,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
342092,Audley Avenue,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.74
342092,Audley Avenue,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.48
342092,Audley Avenue,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.99
342092,Audley Avenue,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.51
342092,Audley Avenue,2024-01-22T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
342092,Audley Avenue,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.7
342092,Audley Avenue,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.9
342092,Audley Avenue,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.7
342092,Audley Avenue,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
342092,Audley Avenue,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
342092,Audley Avenue,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
342092,Audley Avenue,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.21
342092,Audley Avenue,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
342092,Audley Avenue,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.39
342092,Audley Avenue,2024-01-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
342092,Audley Avenue,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
342092,Audley Avenue,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
342092,Audley Avenue,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
342092,Audley Avenue,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,15.5
342092,Audley Avenue,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
342092,Audley Avenue,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
342092,Audley Avenue,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
342092,Audley Avenue,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
342092,Audley Avenue,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
342092,Audley Avenue,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
342092,Audley Avenue,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
342092,Audley Avenue,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
342092,Audley Avenue,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
342092,Audley Avenue,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.67
342092,Audley Avenue,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.18
342092,Audley Avenue,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.36
342092,Audley Avenue,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
342092,Audley Avenue,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
342092,Audley Avenue,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
342092,Audley Avenue,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
342092,Audley Avenue,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
342092,Audley Avenue,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
342092,Audley Avenue,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
342092,Audley Avenue,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.7
342092,Audley Avenue,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.56
342092,Audley Avenue,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.68
342092,Audley Avenue,2024-01-22T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.1
342092,Audley Avenue,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.0
342092,Audley Avenue,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
342092,Audley Avenue,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.8
342092,Audley Avenue,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
342092,Audley Avenue,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
342092,Audley Avenue,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.4
342092,Audley Avenue,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.88
342092,Audley Avenue,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.79
342092,Audley Avenue,2024-01-22T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
342092,Audley Avenue,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.8
342092,Audley Avenue,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
342092,Audley Avenue,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.8
342092,Audley Avenue,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
342092,Audley Avenue,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
342092,Audley Avenue,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
342092,Audley Avenue,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.7
342092,Audley Avenue,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
342092,Audley Avenue,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
342092,Audley Avenue,2024-01-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
342092,Audley Avenue,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
342092,Audley Avenue,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
342092,Audley Avenue,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
342092,Audley Avenue,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,15.5
342092,Audley Avenue,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
342092,Audley Avenue,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
342092,Audley Avenue,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
342092,Audley Avenue,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
342092,Audley Avenue,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
342092,Audley Avenue,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
342092,Audley Avenue,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
342092,Audley Avenue,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
342092,Audley Avenue,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
342092,Audley Avenue,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.81
342092,Audley Avenue,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.43
342092,Audley Avenue,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,30.07
342092,Audley Avenue,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
342092,Audley Avenue,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
342092,Audley Avenue,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
342092,Audley Avenue,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
342092,Audley Avenue,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
342092,Audley Avenue,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
342092,Audley Avenue,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
342092,Audley Avenue,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.5
342092,Audley Avenue,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.83
342092,Audley Avenue,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.24
342092,Audley Avenue,2024-01-22T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
342092,Audley Avenue,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
342092,Audley Avenue,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
342092,Audley Avenue,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.2
342092,Audley Avenue,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
342092,Audley Avenue,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
342092,Audley Avenue,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.38
342092,Audley Avenue,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.85
342092,Audley Avenue,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.9
342092,Audley Avenue,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.77
342092,Audley Avenue,2024-01-22T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
342092,Audley Avenue,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.7
342092,Audley Avenue,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
342092,Audley Avenue,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.6
342092,Audley Avenue,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
342092,Audley Avenue,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
342092,Audley Avenue,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
342092,Audley Avenue,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.01
342092,Audley Avenue,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
342092,Audley Avenue,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
342092,Audley Avenue,2024-01-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
342092,Audley Avenue,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
342092,Audley Avenue,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
342092,Audley Avenue,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
342092,Audley Avenue,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,15.5
342092,Audley Avenue,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
342092,Audley Avenue,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
342092,Audley Avenue,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
342092,Audley Avenue,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
342092,Audley Avenue,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
342092,Audley Avenue,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
342092,Audley Avenue,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
342092,Audley Avenue,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
342092,Audley Avenue,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
342092,Audley Avenue,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.36
342092,Audley Avenue,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.76
342092,Audley Avenue,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.55
342092,Audley Avenue,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
342092,Audley Avenue,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
342092,Audley Avenue,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
342092,Audley Avenue,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
342092,Audley Avenue,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
342092,Audley Avenue,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
342092,Audley Avenue,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
342092,Audley Avenue,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.25
342092,Audley Avenue,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.51
342092,Audley Avenue,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.44
342092,Audley Avenue,2024-01-22T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
342092,Audley Avenue,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.3
342092,Audley Avenue,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
342092,Audley Avenue,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.5
342092,Audley Avenue,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
342092,Audley Avenue,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
342092,Audley Avenue,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.42
342092,Audley Avenue,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.81
342092,Audley Avenue,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.38
342092,Audley Avenue,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.98
342092,Audley Avenue,2024-01-22T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.6
342092,Audley Avenue,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.8
342092,Audley Avenue,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.1
342092,Audley Avenue,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.3
342092,Audley Avenue,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
342092,Audley Avenue,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
342092,Audley Avenue,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
342092,Audley Avenue,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.02
342092,Audley Avenue,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
342092,Audley Avenue,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.64
342092,Audley Avenue,2024-01-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
342092,Audley Avenue,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
342092,Audley Avenue,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
342092,Audley Avenue,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
342092,Audley Avenue,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,15.7
342092,Audley Avenue,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
342092,Audley Avenue,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
342092,Audley Avenue,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
342092,Audley Avenue,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
342092,Audley Avenue,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
342092,Audley Avenue,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
342092,Audley Avenue,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
342092,Audley Avenue,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
342092,Audley Avenue,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
342092,Audley Avenue,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.09
342092,Audley Avenue,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.89
342092,Audley Avenue,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,37.05
342092,Audley Avenue,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
342092,Audley Avenue,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
342092,Audley Avenue,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
342092,Audley Avenue,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
342092,Audley Avenue,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
342092,Audley Avenue,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
342092,Audley Avenue,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
342092,Audley Avenue,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.56
342092,Audley Avenue,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.94
342092,Audley Avenue,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.59
