Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
342092,Audley Avenue,2024-01-22T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.7
342092,Audley Avenue,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.2
342092,Audley Avenue,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.5
342092,Audley Avenue,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.3
342092,Audley Avenue,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
342092,Audley Avenue,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
342092,Audley Avenue,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.4
342092,Audley Avenue,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.5
342092,Audley Avenue,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.04
342092,Audley Avenue,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.1
342092,Audley Avenue,2024-01-22T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.5
342092,Audley Avenue,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.9
342092,Audley Avenue,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
342092,Audley Avenue,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.0
342092,Audley Avenue,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
342092,Audley Avenue,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
342092,Audley Avenue,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
342092,Audley Avenue,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.41
342092,Audley Avenue,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
342092,Audley Avenue,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
342092,Audley Avenue,2024-01-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
342092,Audley Avenue,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
342092,Audley Avenue,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
342092,Audley Avenue,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
342092,Audley Avenue,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,15.8
342092,Audley Avenue,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
342092,Audley Avenue,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
342092,Audley Avenue,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
342092,Audley Avenue,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
342092,Audley Avenue,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
342092,Audley Avenue,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
342092,Audley Avenue,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
342092,Audley Avenue,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
342092,Audley Avenue,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
342092,Audley Avenue,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,30.48
342092,Audley Avenue,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.02
342092,Audley Avenue,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,32.23
342092,Audley Avenue,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
342092,Audley Avenue,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
342092,Audley Avenue,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
342092,Audley Avenue,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
342092,Audley Avenue,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
342092,Audley Avenue,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
342092,Audley Avenue,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
342092,Audley Avenue,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.5
342092,Audley Avenue,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.94
342092,Audley Avenue,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.9
342092,Audley Avenue,2024-01-22T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
342092,Audley Avenue,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.2
342092,Audley Avenue,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
342092,Audley Avenue,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.5
342092,Audley Avenue,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
342092,Audley Avenue,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
342092,Audley Avenue,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.36
342092,Audley Avenue,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.78
342092,Audley Avenue,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.77
342092,Audley Avenue,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.7
342092,Audley Avenue,2024-01-22T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
342092,Audley Avenue,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
342092,Audley Avenue,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
342092,Audley Avenue,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.7
342092,Audley Avenue,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
342092,Audley Avenue,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
342092,Audley Avenue,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
342092,Audley Avenue,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.93
342092,Audley Avenue,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
342092,Audley Avenue,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.1
342092,Audley Avenue,2024-01-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
342092,Audley Avenue,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
342092,Audley Avenue,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
342092,Audley Avenue,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
342092,Audley Avenue,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,15.7
342092,Audley Avenue,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
342092,Audley Avenue,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
342092,Audley Avenue,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
342092,Audley Avenue,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
342092,Audley Avenue,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
342092,Audley Avenue,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
342092,Audley Avenue,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
342092,Audley Avenue,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
342092,Audley Avenue,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
342092,Audley Avenue,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,30.22
342092,Audley Avenue,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.82
342092,Audley Avenue,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.69
342092,Audley Avenue,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
342092,Audley Avenue,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
342092,Audley Avenue,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
342092,Audley Avenue,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
342092,Audley Avenue,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
342092,Audley Avenue,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
342092,Audley Avenue,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
342092,Audley Avenue,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.01
342092,Audley Avenue,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.45
342092,Audley Avenue,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.9
342092,Audley Avenue,2024-01-22T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
342092,Audley Avenue,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
342092,Audley Avenue,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
342092,Audley Avenue,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.1
342092,Audley Avenue,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
342092,Audley Avenue,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
342092,Audley Avenue,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
342092,Audley Avenue,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.39
342092,Audley Avenue,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.82
342092,Audley Avenue,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.37
342092,Audley Avenue,2024-01-22T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
342092,Audley Avenue,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
342092,Audley Avenue,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.7
342092,Audley Avenue,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.5
342092,Audley Avenue,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
342092,Audley Avenue,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
342092,Audley Avenue,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
342092,Audley Avenue,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.3
342092,Audley Avenue,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
342092,Audley Avenue,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
342092,Audley Avenue,2024-01-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
342092,Audley Avenue,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
342092,Audley Avenue,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
342092,Audley Avenue,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
342092,Audley Avenue,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,15.9
342092,Audley Avenue,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
342092,Audley Avenue,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
342092,Audley Avenue,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
342092,Audley Avenue,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
342092,Audley Avenue,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
342092,Audley Avenue,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
342092,Audley Avenue,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
342092,Audley Avenue,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
342092,Audley Avenue,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
342092,Audley Avenue,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.71
342092,Audley Avenue,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.32
342092,Audley Avenue,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.01
342092,Audley Avenue,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
342092,Audley Avenue,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
342092,Audley Avenue,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
342092,Audley Avenue,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
342092,Audley Avenue,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
342092,Audley Avenue,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
342092,Audley Avenue,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
342092,Audley Avenue,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.95
342092,Audley Avenue,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.27
342092,Audley Avenue,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.9
342092,Audley Avenue,2024-01-22T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
342092,Audley Avenue,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.3
342092,Audley Avenue,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
342092,Audley Avenue,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
342092,Audley Avenue,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
342092,Audley Avenue,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
342092,Audley Avenue,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
342092,Audley Avenue,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.2
342092,Audley Avenue,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.42
342092,Audley Avenue,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.5
342092,Audley Avenue,2024-01-22T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
342092,Audley Avenue,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
342092,Audley Avenue,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
342092,Audley Avenue,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.3
342092,Audley Avenue,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
342092,Audley Avenue,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
342092,Audley Avenue,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
342092,Audley Avenue,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
342092,Audley Avenue,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.11
342092,Audley Avenue,2024-01-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
342092,Audley Avenue,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
342092,Audley Avenue,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
342092,Audley Avenue,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
342092,Audley Avenue,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,16.0
342092,Audley Avenue,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
342092,Audley Avenue,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
342092,Audley Avenue,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
342092,Audley Avenue,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
342092,Audley Avenue,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
342092,Audley Avenue,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
342092,Audley Avenue,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
342092,Audley Avenue,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
342092,Audley Avenue,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
342092,Audley Avenue,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.37
342092,Audley Avenue,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.72
342092,Audley Avenue,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.52
342092,Audley Avenue,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
342092,Audley Avenue,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
342092,Audley Avenue,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
342092,Audley Avenue,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
342092,Audley Avenue,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
342092,Audley Avenue,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
342092,Audley Avenue,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
342092,Audley Avenue,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.98
342092,Audley Avenue,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.99
342092,Audley Avenue,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.58
342092,Audley Avenue,2024-01-22T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
342092,Audley Avenue,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.6
342092,Audley Avenue,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
342092,Audley Avenue,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
342092,Audley Avenue,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
342092,Audley Avenue,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
342092,Audley Avenue,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
342092,Audley Avenue,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.45
342092,Audley Avenue,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.39
342092,Audley Avenue,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.16
342092,Audley Avenue,2024-01-22T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
342092,Audley Avenue,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
342092,Audley Avenue,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
342092,Audley Avenue,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.3
342092,Audley Avenue,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
342092,Audley Avenue,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
342092,Audley Avenue,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.51
342092,Audley Avenue,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
342092,Audley Avenue,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
342092,Audley Avenue,2024-01-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
342092,Audley Avenue,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
342092,Audley Avenue,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
342092,Audley Avenue,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
342092,Audley Avenue,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,15.9
342092,Audley Avenue,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
342092,Audley Avenue,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
342092,Audley Avenue,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
342092,Audley Avenue,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
342092,Audley Avenue,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
342092,Audley Avenue,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
342092,Audley Avenue,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
342092,Audley Avenue,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
342092,Audley Avenue,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
342092,Audley Avenue,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.94
342092,Audley Avenue,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.42
342092,Audley Avenue,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.14
342092,Audley Avenue,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
342092,Audley Avenue,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
342092,Audley Avenue,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
342092,Audley Avenue,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
342092,Audley Avenue,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
342092,Audley Avenue,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
342092,Audley Avenue,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
342092,Audley Avenue,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.24
342092,Audley Avenue,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.25
342092,Audley Avenue,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.15
342092,Audley Avenue,2024-01-22T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
342092,Audley Avenue,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.3
342092,Audley Avenue,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
342092,Audley Avenue,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
342092,Audley Avenue,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
342092,Audley Avenue,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
342092,Audley Avenue,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
342092,Audley Avenue,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.12
342092,Audley Avenue,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.61
342092,Audley Avenue,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.79
342092,Audley Avenue,2024-01-22T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
342092,Audley Avenue,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
342092,Audley Avenue,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.0
342092,Audley Avenue,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.2
342092,Audley Avenue,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
342092,Audley Avenue,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
342092,Audley Avenue,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
342092,Audley Avenue,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
342092,Audley Avenue,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
342092,Audley Avenue,2024-01-22T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
342092,Audley Avenue,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
342092,Audley Avenue,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
342092,Audley Avenue,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
342092,Audley Avenue,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,15.9
342092,Audley Avenue,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
342092,Audley Avenue,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
342092,Audley Avenue,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
342092,Audley Avenue,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
342092,Audley Avenue,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
342092,Audley Avenue,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
342092,Audley Avenue,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
342092,Audley Avenue,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
342092,Audley Avenue,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
342092,Audley Avenue,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.24
342092,Audley Avenue,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.9
342092,Audley Avenue,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.94
342092,Audley Avenue,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
342092,Audley Avenue,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
342092,Audley Avenue,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
342092,Audley Avenue,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
342092,Audley Avenue,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
342092,Audley Avenue,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
342092,Audley Avenue,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
342092,Audley Avenue,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.17
342092,Audley Avenue,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.56
342092,Audley Avenue,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.72
342092,Audley Avenue,2024-01-22T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
342092,Audley Avenue,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
342092,Audley Avenue,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
342092,Audley Avenue,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
342092,Audley Avenue,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
342092,Audley Avenue,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
342092,Audley Avenue,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
342092,Audley Avenue,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.32
342092,Audley Avenue,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.08
342092,Audley Avenue,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.53
342092,Audley Avenue,2024-01-22T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
342092,Audley Avenue,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
342092,Audley Avenue,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
342092,Audley Avenue,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.4
342092,Audley Avenue,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
342092,Audley Avenue,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
342092,Audley Avenue,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
342092,Audley Avenue,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.49
342092,Audley Avenue,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
342092,Audley Avenue,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.42
342092,Audley Avenue,2024-01-22T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
342092,Audley Avenue,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
342092,Audley Avenue,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
342092,Audley Avenue,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
342092,Audley Avenue,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,15.9
342092,Audley Avenue,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
342092,Audley Avenue,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
342092,Audley Avenue,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
342092,Audley Avenue,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
342092,Audley Avenue,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
342092,Audley Avenue,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
342092,Audley Avenue,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
342092,Audley Avenue,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
342092,Audley Avenue,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
342092,Audley Avenue,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.98
342092,Audley Avenue,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.64
342092,Audley Avenue,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.67
342092,Audley Avenue,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
342092,Audley Avenue,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
342092,Audley Avenue,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
342092,Audley Avenue,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
342092,Audley Avenue,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
342092,Audley Avenue,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
342092,Audley Avenue,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
342092,Audley Avenue,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.19
342092,Audley Avenue,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.43
342092,Audley Avenue,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.41
342092,Audley Avenue,2024-01-22T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
342092,Audley Avenue,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
342092,Audley Avenue,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
342092,Audley Avenue,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.4
342092,Audley Avenue,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
342092,Audley Avenue,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
342092,Audley Avenue,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
342092,Audley Avenue,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.59
342092,Audley Avenue,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.03
342092,Audley Avenue,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.38
342092,Audley Avenue,2024-01-22T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
342092,Audley Avenue,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
342092,Audley Avenue,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
342092,Audley Avenue,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.5
342092,Audley Avenue,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
342092,Audley Avenue,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
342092,Audley Avenue,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
342092,Audley Avenue,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
342092,Audley Avenue,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
342092,Audley Avenue,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
342092,Audley Avenue,2024-01-22T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
342092,Audley Avenue,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
342092,Audley Avenue,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
342092,Audley Avenue,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
342092,Audley Avenue,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,16.0
342092,Audley Avenue,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
342092,Audley Avenue,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
342092,Audley Avenue,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
342092,Audley Avenue,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
342092,Audley Avenue,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
342092,Audley Avenue,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
342092,Audley Avenue,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
342092,Audley Avenue,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
342092,Audley Avenue,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
342092,Audley Avenue,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.64
342092,Audley Avenue,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.45
342092,Audley Avenue,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.17
342092,Audley Avenue,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
342092,Audley Avenue,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
342092,Audley Avenue,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
342092,Audley Avenue,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
342092,Audley Avenue,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
342092,Audley Avenue,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
342092,Audley Avenue,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
342092,Audley Avenue,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.79
342092,Audley Avenue,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.69
342092,Audley Avenue,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.68
342092,Audley Avenue,2024-01-22T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
342092,Audley Avenue,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
342092,Audley Avenue,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
342092,Audley Avenue,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
342092,Audley Avenue,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.21
342092,Audley Avenue,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
342092,Audley Avenue,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
342092,Audley Avenue,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.87
342092,Audley Avenue,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.7
342092,Audley Avenue,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
342092,Audley Avenue,2024-01-22T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
342092,Audley Avenue,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
342092,Audley Avenue,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.4
342092,Audley Avenue,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
342092,Audley Avenue,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
342092,Audley Avenue,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
342092,Audley Avenue,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
342092,Audley Avenue,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.78
342092,Audley Avenue,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
342092,Audley Avenue,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
342092,Audley Avenue,2024-01-22T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
342092,Audley Avenue,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
342092,Audley Avenue,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
342092,Audley Avenue,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
342092,Audley Avenue,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,15.9
342092,Audley Avenue,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
342092,Audley Avenue,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
342092,Audley Avenue,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
342092,Audley Avenue,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
342092,Audley Avenue,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
342092,Audley Avenue,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
342092,Audley Avenue,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
342092,Audley Avenue,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
342092,Audley Avenue,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
342092,Audley Avenue,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.44
342092,Audley Avenue,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.47
342092,Audley Avenue,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.18
342092,Audley Avenue,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
342092,Audley Avenue,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
342092,Audley Avenue,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
342092,Audley Avenue,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
342092,Audley Avenue,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
342092,Audley Avenue,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
342092,Audley Avenue,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
342092,Audley Avenue,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.11
342092,Audley Avenue,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.64
342092,Audley Avenue,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.14
342092,Audley Avenue,2024-01-22T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
342092,Audley Avenue,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
342092,Audley Avenue,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
342092,Audley Avenue,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
342092,Audley Avenue,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
342092,Audley Avenue,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
342092,Audley Avenue,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
342092,Audley Avenue,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.04
342092,Audley Avenue,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.49
342092,Audley Avenue,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.23
342092,Audley Avenue,2024-01-22T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
342092,Audley Avenue,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
342092,Audley Avenue,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
342092,Audley Avenue,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.0
342092,Audley Avenue,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
342092,Audley Avenue,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
342092,Audley Avenue,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
342092,Audley Avenue,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.03
342092,Audley Avenue,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
342092,Audley Avenue,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.66
342092,Audley Avenue,2024-01-22T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
342092,Audley Avenue,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
342092,Audley Avenue,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
342092,Audley Avenue,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
342092,Audley Avenue,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,15.9
342092,Audley Avenue,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
342092,Audley Avenue,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
342092,Audley Avenue,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
342092,Audley Avenue,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
342092,Audley Avenue,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
342092,Audley Avenue,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
342092,Audley Avenue,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
342092,Audley Avenue,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
342092,Audley Avenue,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
342092,Audley Avenue,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.18
342092,Audley Avenue,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.15
342092,Audley Avenue,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.03
342092,Audley Avenue,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
342092,Audley Avenue,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
342092,Audley Avenue,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
342092,Audley Avenue,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
342092,Audley Avenue,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
342092,Audley Avenue,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
342092,Audley Avenue,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
342092,Audley Avenue,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.45
342092,Audley Avenue,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.74
342092,Audley Avenue,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.76
342092,Audley Avenue,2024-01-22T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
342092,Audley Avenue,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
342092,Audley Avenue,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
342092,Audley Avenue,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
342092,Audley Avenue,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
342092,Audley Avenue,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
342092,Audley Avenue,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
342092,Audley Avenue,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.13
342092,Audley Avenue,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.58
342092,Audley Avenue,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.36
342092,Audley Avenue,2024-01-22T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
342092,Audley Avenue,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
342092,Audley Avenue,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
342092,Audley Avenue,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.3
342092,Audley Avenue,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
342092,Audley Avenue,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
342092,Audley Avenue,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
342092,Audley Avenue,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.02
342092,Audley Avenue,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
342092,Audley Avenue,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.71
342092,Audley Avenue,2024-01-22T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
342092,Audley Avenue,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
342092,Audley Avenue,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
342092,Audley Avenue,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.8
342092,Audley Avenue,2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,16.0
342092,Audley Avenue,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
342092,Audley Avenue,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
342092,Audley Avenue,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
342092,Audley Avenue,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
342092,Audley Avenue,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
342092,Audley Avenue,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
342092,Audley Avenue,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
342092,Audley Avenue,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
342092,Audley Avenue,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
342092,Audley Avenue,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.6
342092,Audley Avenue,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.36
342092,Audley Avenue,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.84
342092,Audley Avenue,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
342092,Audley Avenue,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
342092,Audley Avenue,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
342092,Audley Avenue,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
342092,Audley Avenue,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
342092,Audley Avenue,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
342092,Audley Avenue,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
342092,Audley Avenue,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.75
342092,Audley Avenue,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.62
342092,Audley Avenue,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.26
342092,Audley Avenue,2024-01-22T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
342092,Audley Avenue,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
342092,Audley Avenue,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
342092,Audley Avenue,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
342092,Audley Avenue,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
342092,Audley Avenue,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
342092,Audley Avenue,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
342092,Audley Avenue,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.46
342092,Audley Avenue,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.61
342092,Audley Avenue,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.33
342092,Audley Avenue,2024-01-22T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
342092,Audley Avenue,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
342092,Audley Avenue,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.3
342092,Audley Avenue,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
342092,Audley Avenue,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
342092,Audley Avenue,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
342092,Audley Avenue,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
342092,Audley Avenue,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.97
342092,Audley Avenue,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
342092,Audley Avenue,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.52
342092,Audley Avenue,2024-01-22T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
342092,Audley Avenue,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
342092,Audley Avenue,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
342092,Audley Avenue,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
342092,Audley Avenue,2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,16.0
342092,Audley Avenue,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
342092,Audley Avenue,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
342092,Audley Avenue,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
342092,Audley Avenue,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
342092,Audley Avenue,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
342092,Audley Avenue,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
342092,Audley Avenue,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
342092,Audley Avenue,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
342092,Audley Avenue,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
342092,Audley Avenue,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.19
342092,Audley Avenue,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.38
